Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,1,7,15,25.5,5.0,1.05,5.95,5.5,0.0,0.0
2018,1,1,7,30,51.0,10.0,1.0,6.3,11.0,8.54,0.0
2018,1,1,7,45,107.5,23.5,0.95,6.6,32.5,18.2,3.02
2018,1,1,8,0,164.0,37.0,0.9,6.9,54.0,28.37,18.9
2018,1,1,8,15,207.0,51.0,0.95,7.3,82.5,38.64,29.07
2018,1,1,8,30,250.0,65.0,1.0,7.7,111.0,48.67,38.57
2018,1,1,8,45,304.0,76.0,1.0,8.1,145.5,56.39,45.8
2018,1,1,9,0,358.0,87.0,1.0,8.5,180.0,63.98,52.76
2018,1,1,9,15,418.5,92.5,1.0,9.1,217.0,67.7,56.03
2018,1,1,9,30,479.0,98.0,1.0,9.7,254.0,71.45,59.23
2018,1,1,9,45,482.0,109.5,1.0,10.25,280.0,78.68,65.48
2018,1,1,10,0,485.0,121.0,1.0,10.8,306.0,85.74,71.5
2018,1,1,10,15,554.0,116.5,0.9,11.45,342.5,84.47,70.05
2018,1,1,10,30,623.0,112.0,0.8,12.1,379.0,99.2,67.11
2018,1,1,10,45,639.5,112.5,0.7,12.75,398.5,138.76,86.49
2018,1,1,11,0,656.0,113.0,0.6,13.4,418.0,179.43,115.08
2018,1,1,11,15,717.0,102.5,0.5,13.85,444.5,220.78,146.64
2018,1,1,11,30,778.0,92.0,0.4,14.3,471.0,269.86,186.6
2018,1,1,11,45,777.5,94.0,0.3,14.75,477.5,311.93,223.64
2018,1,1,12,0,777.0,96.0,0.2,15.2,484.0,352.52,258.93
2018,1,1,12,15,732.0,107.5,0.2,15.4,472.5,381.63,286.13
2018,1,1,12,30,687.0,119.0,0.2,15.6,461.0,407.9,310.08
2018,1,1,12,45,667.0,120.5,0.25,15.85,448.0,431.35,331.1
2018,1,1,13,0,647.0,122.0,0.3,16.1,435.0,451.52,349.08
2018,1,1,13,15,676.5,109.5,0.3,16.05,427.5,480.81,373.44
2018,1,1,13,30,706.0,97.0,0.3,16.0,420.0,509.0,396.64
2018,1,1,13,45,701.0,92.0,0.35,16.0,399.5,523.78,410.0
2018,1,1,14,0,696.0,87.0,0.4,16.0,379.0,535.75,421.22
2018,1,1,14,15,700.5,80.0,0.4,15.75,356.5,548.52,432.83
2018,1,1,14,30,705.0,73.0,0.4,15.5,334.0,558.63,442.29
2018,1,1,14,45,663.5,72.0,0.45,15.25,299.0,543.28,432.87
2018,1,1,15,0,622.0,71.0,0.5,15.0,264.0,524.51,420.62
2018,1,1,15,15,593.5,64.5,0.5,15.0,229.0,504.73,406.29
2018,1,1,15,30,565.0,58.0,0.5,15.0,194.0,482.31,389.03
2018,1,1,15,45,484.0,53.0,0.6,14.05,154.5,424.08,344.63
2018,1,1,16,0,403.0,48.0,0.7,13.1,115.0,364.04,296.39
2018,1,1,16,15,293.0,39.5,0.75,12.75,80.5,278.1,223.47
2018,1,1,16,30,183.0,31.0,0.8,12.4,46.0,197.26,141.45
2018,1,1,16,45,101.0,17.0,0.8,12.0,24.5,78.53,0.0
2018,1,1,17,0,19.0,3.0,0.8,11.6,3.0,14.34,0.0
2018,1,1,17,15,9.5,1.5,0.8,11.35,1.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,7,15,10.5,3.0,0.9,8.05,3.0,0.0,0.0
2018,1,2,7,30,21.0,6.0,0.8,8.5,6.0,5.12,0.0
2018,1,2,7,45,10.5,15.5,0.65,9.0,15.5,13.03,0.38
2018,1,2,8,0,0.0,25.0,0.5,9.5,25.0,20.66,12.1
2018,1,2,8,15,0.0,36.5,0.5,10.1,36.5,29.97,21.08
2018,1,2,8,30,0.0,48.0,0.5,10.7,48.0,39.17,29.65
2018,1,2,8,45,1.0,63.5,0.5,11.3,64.0,51.18,40.6
2018,1,2,9,0,2.0,79.0,0.5,11.9,80.0,63.03,51.22
2018,1,2,9,15,6.0,97.0,0.4,12.5,99.0,76.46,63.05
2018,1,2,9,30,10.0,115.0,0.3,13.1,118.0,89.66,74.44
2018,1,2,9,45,28.5,134.5,0.25,13.65,145.0,100.19,83.31
2018,1,2,10,0,47.0,154.0,0.2,14.2,172.0,112.96,93.97
2018,1,2,10,15,38.0,153.0,0.15,14.75,168.0,113.29,93.79
2018,1,2,10,30,29.0,152.0,0.1,15.3,164.0,115.19,90.26
2018,1,2,10,45,14.5,118.5,0.05,15.85,124.5,97.14,75.09
2018,1,2,11,0,0.0,85.0,0.0,16.4,85.0,70.48,53.51
2018,1,2,11,15,0.0,91.5,0.05,16.75,91.5,75.74,57.85
2018,1,2,11,30,0.0,98.0,0.1,17.1,98.0,81.05,62.08
2018,1,2,11,45,1.5,124.0,0.15,17.4,125.0,102.56,79.49
2018,1,2,12,0,3.0,150.0,0.2,17.7,152.0,124.57,97.11
2018,1,2,12,15,10.0,161.0,0.2,17.75,166.0,137.11,106.98
2018,1,2,12,30,17.0,172.0,0.2,17.8,180.0,150.58,117.7
2018,1,2,12,45,54.0,192.0,0.2,17.9,218.0,191.44,150.09
2018,1,2,13,0,91.0,212.0,0.2,18.0,256.0,233.04,182.78
2018,1,2,13,15,88.5,202.0,0.2,17.9,243.5,228.92,179.91
2018,1,2,13,30,86.0,192.0,0.2,17.8,231.0,224.06,176.76
2018,1,2,13,45,102.5,184.5,0.25,17.7,229.0,232.21,184.16
2018,1,2,14,0,119.0,177.0,0.3,17.6,227.0,251.62,200.33
2018,1,2,14,15,114.5,158.0,0.3,17.3,203.5,235.31,188.22
2018,1,2,14,30,110.0,139.0,0.3,17.0,180.0,217.58,175.05
2018,1,2,14,45,176.0,130.0,0.25,16.65,188.5,256.8,208.14
2018,1,2,15,0,242.0,121.0,0.2,16.3,197.0,310.22,251.35
2018,1,2,15,15,165.0,108.5,0.2,16.3,157.0,237.14,192.41
2018,1,2,15,30,88.0,96.0,0.2,16.3,117.0,176.01,142.19
2018,1,2,15,45,68.0,79.0,0.4,15.35,93.5,146.14,118.07
2018,1,2,16,0,48.0,62.0,0.6,14.4,70.0,103.69,82.39
2018,1,2,16,15,32.0,46.0,0.65,13.9,50.5,76.9,58.73
2018,1,2,16,30,16.0,30.0,0.7,13.4,31.0,48.39,31.27
2018,1,2,16,45,10.5,16.5,0.75,12.9,17.0,20.76,0.0
2018,1,2,17,0,5.0,3.0,0.8,12.4,3.0,5.67,0.0
2018,1,2,17,15,2.5,1.5,0.75,12.15,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.0,9.0,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,9.3,2.0,1.71,0.0
2018,1,3,7,45,0.0,4.0,0.95,9.6,4.0,3.28,0.0
2018,1,3,8,0,0.0,6.0,0.9,9.9,6.0,4.92,0.0
2018,1,3,8,15,0.0,7.0,0.85,10.2,7.0,5.74,0.0
2018,1,3,8,30,0.0,8.0,0.8,10.5,8.0,6.57,0.29
2018,1,3,8,45,0.0,9.5,0.75,10.75,9.5,7.8,1.45
2018,1,3,9,0,0.0,11.0,0.7,11.0,11.0,9.04,2.6
2018,1,3,9,15,0.0,13.0,0.7,11.15,13.0,10.69,4.11
2018,1,3,9,30,0.0,15.0,0.7,11.3,15.0,12.35,5.61
2018,1,3,9,45,0.0,17.0,0.65,11.45,17.0,14.0,7.1
2018,1,3,10,0,0.0,19.0,0.6,11.6,19.0,15.66,8.58
2018,1,3,10,15,0.0,22.0,0.6,11.75,22.0,18.15,10.8
2018,1,3,10,30,0.0,25.0,0.6,11.9,25.0,20.63,12.23
2018,1,3,10,45,0.0,24.5,0.6,12.1,24.5,20.23,11.84
2018,1,3,11,0,0.0,24.0,0.6,12.3,24.0,19.82,11.45
2018,1,3,11,15,0.0,24.5,0.5,12.35,24.5,20.24,11.8
2018,1,3,11,30,0.0,25.0,0.4,12.4,25.0,20.65,12.15
2018,1,3,11,45,0.0,30.5,0.3,12.45,30.5,25.21,16.06
2018,1,3,12,0,0.0,36.0,0.2,12.5,36.0,29.78,19.96
2018,1,3,12,15,0.0,51.5,0.35,12.5,51.5,42.65,30.92
2018,1,3,12,30,0.0,67.0,0.5,12.5,67.0,55.57,41.86
2018,1,3,12,45,0.0,68.5,0.65,12.5,68.5,56.82,42.9
2018,1,3,13,0,0.0,70.0,0.8,12.5,70.0,58.06,43.98
2018,1,3,13,15,0.0,59.0,0.95,12.5,59.0,48.89,36.23
2018,1,3,13,30,0.0,48.0,1.1,12.5,48.0,39.72,28.46
2018,1,3,13,45,0.0,35.0,1.2,12.55,35.0,28.92,19.25
2018,1,3,14,0,0.0,22.0,1.3,12.6,22.0,18.15,10.02
2018,1,3,14,15,0.0,43.0,1.2,12.6,43.0,35.55,25.03
2018,1,3,14,30,0.0,64.0,1.1,12.6,64.0,53.03,40.07
2018,1,3,14,45,13.0,89.0,1.0,12.65,93.0,84.88,67.62
2018,1,3,15,0,26.0,114.0,0.9,12.7,122.0,131.84,107.55
2018,1,3,15,15,23.5,103.0,0.9,12.7,109.5,121.95,99.11
2018,1,3,15,30,21.0,92.0,0.9,12.7,97.0,112.31,90.85
2018,1,3,15,45,16.5,76.0,0.9,12.1,79.5,85.19,67.71
2018,1,3,16,0,12.0,60.0,0.9,11.5,62.0,67.49,52.22
2018,1,3,16,15,6.0,43.5,1.0,11.35,44.5,47.38,34.3
2018,1,3,16,30,0.0,27.0,1.1,11.2,27.0,25.79,14.32
2018,1,3,16,45,0.0,15.0,1.25,11.1,15.0,12.93,0.0
2018,1,3,17,0,0.0,3.0,1.4,11.0,3.0,2.56,0.0
2018,1,3,17,15,0.0,1.5,1.5,11.05,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,4,7,15,9.0,3.5,1.0,10.45,3.5,0.0,0.0
2018,1,4,7,30,18.0,7.0,1.0,10.9,7.0,5.97,0.0
2018,1,4,7,45,30.0,19.0,1.0,11.3,21.0,15.43,1.27
2018,1,4,8,0,42.0,31.0,1.0,11.7,35.0,24.82,15.45
2018,1,4,8,15,26.0,43.5,1.0,12.1,46.5,34.93,25.21
2018,1,4,8,30,10.0,56.0,1.0,12.5,58.0,44.98,34.54
2018,1,4,8,45,21.0,73.5,1.0,12.9,78.5,57.33,45.77
2018,1,4,9,0,32.0,91.0,1.0,13.3,99.0,69.89,57.01
2018,1,4,9,15,36.0,104.0,1.05,13.8,114.5,79.34,65.28
2018,1,4,9,30,40.0,117.0,1.1,14.3,130.0,88.61,73.26
2018,1,4,9,45,24.0,112.0,1.15,14.8,120.0,86.22,70.91
2018,1,4,10,0,8.0,107.0,1.2,15.3,110.0,85.76,70.25
2018,1,4,10,15,27.5,128.5,1.25,15.65,140.0,98.14,80.82
2018,1,4,10,30,47.0,150.0,1.3,16.0,170.0,114.5,89.66
2018,1,4,10,45,58.0,171.0,1.4,16.35,197.0,134.4,104.34
2018,1,4,11,0,69.0,192.0,1.5,16.7,224.0,156.11,120.91
2018,1,4,11,15,87.5,201.0,1.5,16.8,243.0,172.89,133.63
2018,1,4,11,30,106.0,210.0,1.5,16.9,262.0,191.64,148.34
2018,1,4,11,45,93.5,209.5,1.55,17.0,256.0,196.19,152.95
2018,1,4,12,0,81.0,209.0,1.6,17.1,250.0,199.16,156.22
2018,1,4,12,15,100.5,202.5,1.55,17.1,253.0,207.86,163.45
2018,1,4,12,30,120.0,196.0,1.5,17.1,256.0,222.46,175.6
2018,1,4,12,45,154.5,198.0,1.5,17.05,274.0,248.63,197.08
2018,1,4,13,0,189.0,200.0,1.5,17.0,292.0,277.2,220.57
2018,1,4,13,15,117.0,190.5,1.5,16.85,247.0,240.83,192.35
2018,1,4,13,30,45.0,181.0,1.5,16.7,202.0,190.04,151.78
2018,1,4,13,45,32.0,165.0,1.5,16.6,179.5,170.79,136.59
2018,1,4,14,0,19.0,149.0,1.5,16.5,157.0,141.92,113.19
2018,1,4,14,15,133.0,126.5,1.45,16.25,177.0,212.06,173.22
2018,1,4,14,30,247.0,104.0,1.4,16.0,197.0,277.82,228.88
2018,1,4,14,45,468.0,84.0,1.35,15.8,240.0,430.19,352.89
2018,1,4,15,0,689.0,64.0,1.3,15.6,283.0,558.77,453.8
2018,1,4,15,15,533.5,65.0,1.3,15.6,221.5,466.63,381.31
2018,1,4,15,30,378.0,66.0,1.3,15.6,160.0,360.06,296.77
2018,1,4,15,45,198.0,55.0,1.1,14.65,103.5,227.57,187.97
2018,1,4,16,0,18.0,44.0,0.9,13.7,47.0,55.05,41.34
2018,1,4,16,15,32.5,32.0,0.85,13.15,35.5,62.53,47.43
2018,1,4,16,30,47.0,20.0,0.8,12.6,24.0,69.66,49.58
2018,1,4,16,45,37.5,12.5,0.75,12.1,14.5,47.47,0.0
2018,1,4,17,0,28.0,5.0,0.7,11.6,5.0,21.76,0.0
2018,1,4,17,15,14.0,2.5,0.7,11.5,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,5,7,15,10.5,2.5,0.9,11.9,2.5,0.0,0.0
2018,1,5,7,30,21.0,5.0,0.9,12.1,5.0,4.27,0.0
2018,1,5,7,45,10.5,9.5,0.9,12.3,9.5,8.13,0.0
2018,1,5,8,0,0.0,14.0,0.9,12.5,14.0,11.52,4.13
2018,1,5,8,15,0.0,19.0,0.9,12.65,19.0,15.64,8.18
2018,1,5,8,30,0.0,24.0,0.9,12.8,24.0,19.77,12.07
2018,1,5,8,45,0.0,29.5,0.85,13.0,29.5,24.33,16.28
2018,1,5,9,0,0.0,35.0,0.8,13.2,35.0,28.88,20.44
2018,1,5,9,15,0.0,32.5,0.8,13.35,32.5,26.81,18.58
2018,1,5,9,30,0.0,30.0,0.8,13.5,30.0,24.74,16.69
2018,1,5,9,45,0.0,33.5,0.8,13.65,33.5,27.65,19.26
2018,1,5,10,0,0.0,37.0,0.8,13.8,37.0,30.56,21.81
2018,1,5,10,15,2.0,72.5,0.8,13.85,73.5,60.15,48.07
2018,1,5,10,30,4.0,108.0,0.8,13.9,110.0,87.55,68.69
2018,1,5,10,45,9.5,130.0,0.8,14.0,134.5,105.14,82.85
2018,1,5,11,0,15.0,152.0,0.8,14.1,159.0,123.55,97.59
2018,1,5,11,15,14.0,154.0,0.8,14.15,160.5,126.76,100.12
2018,1,5,11,30,13.0,156.0,0.8,14.2,162.0,129.76,102.59
2018,1,5,11,45,9.0,149.5,0.8,14.3,154.0,125.0,98.79
2018,1,5,12,0,5.0,143.0,0.8,14.4,146.0,119.55,94.41
2018,1,5,12,15,3.0,126.5,0.8,14.4,128.5,106.02,83.34
2018,1,5,12,30,1.0,110.0,0.8,14.4,111.0,91.89,71.72
2018,1,5,12,45,17.0,139.5,0.85,14.45,148.0,124.46,98.7
2018,1,5,13,0,33.0,169.0,0.9,14.5,185.0,164.52,131.59
2018,1,5,13,15,18.0,145.0,0.9,14.45,153.5,132.32,105.3
2018,1,5,13,30,3.0,121.0,0.9,14.4,122.0,103.88,81.92
2018,1,5,13,45,2.0,106.5,0.9,14.3,107.0,90.92,71.34
2018,1,5,14,0,1.0,92.0,0.9,14.2,92.0,77.75,60.45
2018,1,5,14,15,2.0,83.0,0.85,14.05,83.5,70.61,54.62
2018,1,5,14,30,3.0,74.0,0.8,13.9,75.0,63.43,48.71
2018,1,5,14,45,37.5,87.0,0.75,13.7,99.0,104.99,84.88
2018,1,5,15,0,72.0,100.0,0.7,13.5,123.0,157.08,129.28
2018,1,5,15,15,72.5,98.0,0.7,13.5,118.5,160.17,131.73
2018,1,5,15,30,73.0,96.0,0.7,13.5,114.0,152.4,125.19
2018,1,5,15,45,61.5,79.0,0.6,12.9,92.5,128.24,104.66
2018,1,5,16,0,50.0,62.0,0.5,12.3,71.0,103.24,83.0
2018,1,5,16,15,34.5,47.0,0.5,12.05,52.5,78.13,60.58
2018,1,5,16,30,19.0,32.0,0.5,11.8,34.0,52.25,36.01
2018,1,5,16,45,19.0,19.0,0.5,11.6,20.0,34.36,0.0
2018,1,5,17,0,19.0,6.0,0.5,11.4,6.0,17.02,0.0
2018,1,5,17,15,9.5,3.0,0.55,11.3,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,6,7,15,15.0,4.0,0.6,8.1,4.5,0.0,0.0
2018,1,6,7,30,30.0,8.0,0.6,8.3,9.0,6.83,0.0
2018,1,6,7,45,129.0,22.5,0.6,8.5,34.5,17.47,2.35
2018,1,6,8,0,228.0,37.0,0.6,8.7,60.0,28.56,18.93
2018,1,6,8,15,264.0,49.0,0.65,8.95,88.0,37.4,27.78
2018,1,6,8,30,300.0,61.0,0.7,9.2,116.0,46.01,35.98
2018,1,6,8,45,270.5,73.0,0.8,9.5,132.0,54.0,43.42
2018,1,6,9,0,241.0,85.0,0.9,9.8,148.0,63.74,52.28
2018,1,6,9,15,150.0,105.0,0.9,10.2,146.0,78.85,65.78
2018,1,6,9,30,59.0,125.0,0.9,10.6,144.0,93.69,78.83
2018,1,6,9,45,147.0,138.0,0.9,11.0,193.0,100.47,84.56
2018,1,6,10,0,235.0,151.0,0.9,11.4,242.0,105.8,88.96
2018,1,6,10,15,298.0,155.5,0.85,11.8,279.0,109.15,91.59
2018,1,6,10,30,361.0,160.0,0.8,12.2,316.0,122.56,92.33
2018,1,6,10,45,398.5,163.0,0.8,12.65,343.5,149.19,104.78
2018,1,6,11,0,436.0,166.0,0.8,13.1,371.0,183.31,128.17
2018,1,6,11,15,433.0,173.5,0.8,13.3,382.5,216.37,155.46
2018,1,6,11,30,430.0,181.0,0.8,13.5,394.0,248.78,183.52
2018,1,6,11,45,465.0,176.0,0.8,13.75,409.0,281.64,211.11
2018,1,6,12,0,500.0,171.0,0.8,14.0,424.0,316.55,240.64
2018,1,6,12,15,513.0,167.0,0.85,14.0,426.5,345.73,266.5
2018,1,6,12,30,526.0,163.0,0.9,14.0,429.0,374.57,291.87
2018,1,6,12,45,599.0,142.5,0.9,14.05,441.0,419.98,329.1
2018,1,6,13,0,672.0,122.0,0.9,14.1,453.0,463.98,365.07
2018,1,6,13,15,702.5,110.5,0.95,14.0,447.0,496.07,392.36
2018,1,6,13,30,733.0,99.0,1.0,13.9,441.0,527.17,418.81
2018,1,6,13,45,646.0,110.5,1.0,13.8,401.5,512.5,409.53
2018,1,6,14,0,559.0,122.0,1.0,13.7,362.0,490.81,394.66
2018,1,6,14,15,483.0,127.0,1.0,13.5,324.5,458.39,371.4
2018,1,6,14,30,407.0,132.0,1.0,13.3,287.0,427.69,348.64
2018,1,6,14,45,444.0,112.5,1.0,13.15,267.5,440.75,361.08
2018,1,6,15,0,481.0,93.0,1.0,13.0,248.0,451.69,371.34
2018,1,6,15,15,600.0,71.5,1.0,13.0,240.5,520.89,426.57
2018,1,6,15,30,719.0,50.0,1.0,13.0,233.0,576.11,468.98
2018,1,6,15,45,666.0,46.0,0.95,11.65,192.0,537.04,438.81
2018,1,6,16,0,613.0,42.0,0.9,10.3,151.0,495.26,405.35
2018,1,6,16,15,524.0,36.0,1.0,9.65,111.0,424.92,346.19
2018,1,6,16,30,435.0,30.0,1.1,9.0,71.0,364.75,283.04
2018,1,6,16,45,271.0,20.0,1.15,8.35,41.0,225.21,21.98
2018,1,6,17,0,107.0,10.0,1.2,7.7,11.0,75.75,0.0
2018,1,6,17,15,53.5,5.0,1.2,7.55,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,7,7,15,18.5,3.0,0.9,4.65,3.5,0.0,0.0
2018,1,7,7,30,37.0,6.0,0.9,5.2,7.0,5.12,0.0
2018,1,7,7,45,174.0,19.0,0.9,5.75,35.5,15.52,1.64
2018,1,7,8,0,311.0,32.0,0.9,6.3,64.0,26.31,17.18
2018,1,7,8,15,344.5,39.0,0.9,6.65,90.0,31.35,22.62
2018,1,7,8,30,378.0,46.0,0.9,7.0,116.0,36.3,27.49
2018,1,7,8,45,219.5,73.5,0.9,7.4,116.5,55.64,45.29
2018,1,7,9,0,61.0,101.0,0.9,7.8,117.0,76.34,64.09
2018,1,7,9,15,82.5,118.5,0.9,8.3,143.5,88.59,75.0
2018,1,7,9,30,104.0,136.0,0.9,8.8,170.0,97.96,83.15
2018,1,7,9,45,90.5,136.5,0.9,9.3,168.5,99.02,83.8
2018,1,7,10,0,77.0,137.0,0.9,9.8,167.0,103.39,87.38
2018,1,7,10,15,53.5,152.0,0.95,10.15,173.5,113.05,95.62
2018,1,7,10,30,30.0,167.0,1.0,10.5,180.0,124.25,99.98
2018,1,7,10,45,67.0,186.5,1.0,10.9,217.5,144.84,114.72
2018,1,7,11,0,104.0,206.0,1.0,11.3,255.0,169.97,133.0
2018,1,7,11,15,95.0,211.5,1.0,11.45,257.5,181.35,142.6
2018,1,7,11,30,86.0,217.0,1.0,11.6,260.0,191.67,151.65
2018,1,7,11,45,51.5,197.5,1.0,11.8,223.5,174.76,139.29
2018,1,7,12,0,17.0,178.0,1.0,12.0,187.0,151.67,121.44
2018,1,7,12,15,12.0,173.5,1.0,12.05,180.0,148.01,118.67
2018,1,7,12,30,7.0,169.0,1.0,12.1,173.0,143.71,115.26
2018,1,7,12,45,28.0,183.0,0.95,12.2,197.0,171.12,137.79
2018,1,7,13,0,49.0,197.0,0.9,12.3,221.0,197.85,159.67
2018,1,7,13,15,62.5,200.0,0.9,12.15,230.0,212.65,172.12
2018,1,7,13,30,76.0,203.0,0.9,12.0,239.0,228.75,185.76
2018,1,7,13,45,43.0,168.5,0.9,11.9,188.5,180.36,146.47
2018,1,7,14,0,10.0,134.0,0.9,11.8,138.0,121.81,98.0
2018,1,7,14,15,19.0,123.5,0.85,11.45,131.0,119.0,96.34
2018,1,7,14,30,28.0,113.0,0.8,11.1,124.0,123.73,100.89
2018,1,7,14,45,58.5,120.5,0.75,10.8,140.5,155.51,128.6
2018,1,7,15,0,89.0,128.0,0.7,10.5,157.0,202.87,168.86
2018,1,7,15,15,74.0,112.5,0.7,10.5,134.5,167.3,138.98
2018,1,7,15,30,59.0,97.0,0.7,10.5,112.0,143.46,118.77
2018,1,7,15,45,46.0,79.0,0.5,9.95,89.5,116.73,95.8
2018,1,7,16,0,33.0,61.0,0.3,9.4,67.0,89.03,71.59
2018,1,7,16,15,40.0,47.5,0.35,9.3,53.0,81.27,64.26
2018,1,7,16,30,47.0,34.0,0.4,9.2,39.0,84.5,63.64
2018,1,7,16,45,30.0,20.0,0.45,9.1,22.5,50.04,7.26
2018,1,7,17,0,13.0,6.0,0.5,9.0,6.0,13.31,0.0
2018,1,7,17,15,6.5,3.0,0.5,8.9,3.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.25,9.6,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.3,9.7,2.0,1.71,0.0
2018,1,8,7,45,0.0,4.0,1.3,9.85,4.0,3.28,0.0
2018,1,8,8,0,0.0,6.0,1.3,10.0,6.0,4.92,0.0
2018,1,8,8,15,0.0,7.0,1.4,10.15,7.0,5.74,0.0
2018,1,8,8,30,0.0,8.0,1.5,10.3,8.0,6.57,0.28
2018,1,8,8,45,0.0,9.5,1.55,10.45,9.5,7.8,1.45
2018,1,8,9,0,0.0,11.0,1.6,10.6,11.0,9.04,2.6
2018,1,8,9,15,0.0,19.0,1.65,10.75,19.0,15.64,8.62
2018,1,8,9,30,0.0,27.0,1.7,10.9,27.0,22.26,14.62
2018,1,8,9,45,0.0,23.5,1.7,11.05,23.5,19.37,11.96
2018,1,8,10,0,0.0,20.0,1.7,11.2,20.0,16.49,9.31
2018,1,8,10,15,0.0,24.0,1.65,11.3,24.0,19.8,12.28
2018,1,8,10,30,0.0,28.0,1.6,11.4,28.0,23.12,14.36
2018,1,8,10,45,0.0,29.0,1.6,11.5,29.0,23.95,15.04
2018,1,8,11,0,0.0,30.0,1.6,11.6,30.0,24.79,15.72
2018,1,8,11,15,0.0,32.5,1.55,11.7,32.5,26.87,17.48
2018,1,8,11,30,0.0,35.0,1.5,11.8,35.0,28.94,19.23
2018,1,8,11,45,0.0,40.5,1.5,11.85,40.5,33.51,23.12
2018,1,8,12,0,0.0,46.0,1.5,11.9,46.0,38.08,27.01
2018,1,8,12,15,0.0,45.5,1.45,11.95,45.5,37.67,26.64
2018,1,8,12,30,0.0,45.0,1.4,12.0,45.0,37.25,26.29
2018,1,8,12,45,0.0,43.5,1.35,12.05,43.5,36.0,25.23
2018,1,8,13,0,0.0,42.0,1.3,12.1,42.0,34.75,24.18
2018,1,8,13,15,0.0,46.5,1.3,12.1,46.5,38.49,27.4
2018,1,8,13,30,0.0,51.0,1.3,12.1,51.0,42.22,30.62
2018,1,8,13,45,0.0,68.0,1.25,12.1,68.0,56.38,42.75
2018,1,8,14,0,0.0,85.0,1.2,12.1,85.0,70.85,55.12
2018,1,8,14,15,0.0,63.5,1.15,12.0,63.5,52.61,39.67
2018,1,8,14,30,0.0,42.0,1.1,11.9,42.0,34.71,24.39
2018,1,8,14,45,0.0,40.5,1.05,11.8,40.5,33.46,23.39
2018,1,8,15,0,0.0,39.0,1.0,11.7,39.0,32.21,22.36
2018,1,8,15,15,0.0,30.0,1.0,11.7,30.0,24.74,15.89
2018,1,8,15,30,0.0,21.0,1.0,11.7,21.0,17.29,9.41
2018,1,8,15,45,0.0,18.5,0.85,11.45,18.5,15.22,7.59
2018,1,8,16,0,0.0,16.0,0.7,11.2,16.0,13.16,5.72
2018,1,8,16,15,0.0,11.5,0.7,11.05,11.5,9.45,2.4
2018,1,8,16,30,0.0,7.0,0.7,10.9,7.0,5.74,0.0
2018,1,8,16,45,0.0,4.0,0.65,10.8,4.0,3.28,0.0
2018,1,8,17,0,0.0,1.0,0.6,10.7,1.0,0.85,0.0
2018,1,8,17,15,0.0,0.5,0.7,10.8,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,10.4,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.8,10.6,2.0,1.71,0.0
2018,1,9,7,45,0.0,3.5,0.75,10.75,3.5,2.87,0.0
2018,1,9,8,0,0.0,5.0,0.7,10.9,5.0,4.1,0.0
2018,1,9,8,15,0.0,6.5,0.7,11.1,6.5,5.33,0.0
2018,1,9,8,30,0.0,8.0,0.7,11.3,8.0,6.57,0.28
2018,1,9,8,45,0.0,9.0,0.7,11.5,9.0,7.39,1.06
2018,1,9,9,0,0.0,10.0,0.7,11.7,10.0,8.22,1.83
2018,1,9,9,15,0.0,11.5,0.65,11.85,11.5,9.46,2.96
2018,1,9,9,30,0.0,13.0,0.6,12.0,13.0,10.7,4.09
2018,1,9,9,45,0.0,26.0,0.6,12.1,26.0,21.44,13.81
2018,1,9,10,0,0.0,39.0,0.6,12.2,39.0,32.22,23.48
2018,1,9,10,15,0.0,42.0,0.55,12.3,42.0,34.72,25.66
2018,1,9,10,30,0.0,45.0,0.5,12.4,45.0,37.22,26.44
2018,1,9,10,45,0.0,51.5,0.5,12.45,51.5,42.63,31.01
2018,1,9,11,0,0.0,58.0,0.5,12.5,58.0,48.05,35.56
2018,1,9,11,15,10.5,107.0,0.4,12.5,112.0,90.03,70.45
2018,1,9,11,30,21.0,156.0,0.3,12.5,166.0,131.69,104.38
2018,1,9,11,45,12.0,133.0,0.25,12.5,139.0,112.77,88.94
2018,1,9,12,0,3.0,110.0,0.2,12.5,112.0,92.1,72.13
2018,1,9,12,15,4.0,122.0,0.25,12.45,124.5,102.68,81.04
2018,1,9,12,30,5.0,134.0,0.3,12.4,137.0,113.58,90.09
2018,1,9,12,45,6.5,145.0,0.4,12.35,148.5,124.25,98.99
2018,1,9,13,0,8.0,156.0,0.5,12.3,160.0,135.42,108.34
2018,1,9,13,15,4.0,130.0,0.65,12.15,132.0,111.59,88.82
2018,1,9,13,30,0.0,104.0,0.8,12.0,104.0,87.12,68.56
2018,1,9,13,45,0.0,85.5,1.0,11.85,85.5,71.14,55.27
2018,1,9,14,0,0.0,67.0,1.2,11.7,67.0,55.54,42.13
2018,1,9,14,15,0.0,72.0,1.3,11.5,72.0,59.71,45.83
2018,1,9,14,30,0.0,77.0,1.4,11.3,77.0,64.11,49.71
2018,1,9,14,45,17.5,79.0,1.45,11.1,85.0,83.26,66.73
2018,1,9,15,0,35.0,81.0,1.5,10.9,93.0,98.78,80.63
2018,1,9,15,15,22.5,66.5,1.5,10.9,74.0,76.49,61.27
2018,1,9,15,30,10.0,52.0,1.5,10.9,55.0,49.9,38.01
2018,1,9,15,45,5.0,41.5,1.6,10.55,43.0,37.73,27.29
2018,1,9,16,0,0.0,31.0,1.7,10.2,31.0,25.58,16.48
2018,1,9,16,15,0.0,23.0,1.75,10.1,23.0,18.96,10.54
2018,1,9,16,30,0.0,15.0,1.8,10.0,15.0,12.34,4.48
2018,1,9,16,45,1.5,9.5,1.85,9.85,9.5,8.79,0.0
2018,1,9,17,0,3.0,4.0,1.9,9.7,4.0,5.32,0.0
2018,1,9,17,15,1.5,2.0,1.95,9.65,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,10,7,15,9.5,3.0,1.15,7.1,3.0,0.0,0.0
2018,1,10,7,30,19.0,6.0,1.1,7.5,6.0,5.12,0.0
2018,1,10,7,45,9.5,15.0,1.1,7.85,15.0,12.66,0.69
2018,1,10,8,0,0.0,24.0,1.1,8.2,24.0,19.82,11.49
2018,1,10,8,15,0.0,35.0,1.05,8.35,35.0,28.9,20.28
2018,1,10,8,30,0.0,46.0,1.0,8.5,46.0,37.75,28.64
2018,1,10,8,45,0.0,56.5,1.0,8.7,56.5,46.18,36.49
2018,1,10,9,0,0.0,67.0,1.0,8.9,67.0,54.54,44.16
2018,1,10,9,15,0.0,73.5,0.95,9.0,73.5,59.9,49.02
2018,1,10,9,30,0.0,80.0,0.9,9.1,80.0,65.21,53.75
2018,1,10,9,45,2.5,101.5,0.9,9.25,102.5,81.34,68.1
2018,1,10,10,0,5.0,123.0,0.9,9.4,125.0,97.04,81.89
2018,1,10,10,15,6.5,135.5,0.9,9.45,138.5,106.29,89.88
2018,1,10,10,30,8.0,148.0,0.9,9.5,152.0,116.01,93.77
2018,1,10,10,45,6.0,140.0,0.85,9.55,143.0,112.15,90.21
2018,1,10,11,0,4.0,132.0,0.8,9.6,134.0,107.28,86.03
2018,1,10,11,15,4.5,143.5,0.8,9.7,146.0,117.06,94.11
2018,1,10,11,30,5.0,155.0,0.8,9.8,158.0,127.08,102.34
2018,1,10,11,45,4.0,156.5,0.85,9.9,159.0,129.07,103.96
2018,1,10,12,0,3.0,158.0,0.9,10.0,160.0,130.94,105.5
2018,1,10,12,15,4.5,163.0,0.9,10.05,165.5,136.52,110.11
2018,1,10,12,30,6.0,168.0,0.9,10.1,171.0,142.38,114.97
2018,1,10,12,45,18.5,178.0,0.9,10.15,187.5,157.88,127.83
2018,1,10,13,0,31.0,188.0,0.9,10.2,204.0,180.43,146.57
2018,1,10,13,15,35.0,185.0,0.85,10.25,202.5,183.56,149.29
2018,1,10,13,30,39.0,182.0,0.8,10.3,201.0,186.92,152.33
2018,1,10,13,45,20.0,154.0,0.8,10.35,163.5,144.66,117.43
2018,1,10,14,0,1.0,126.0,0.8,10.4,126.0,108.59,87.24
2018,1,10,14,15,2.0,125.5,0.75,10.35,126.0,109.9,88.64
2018,1,10,14,30,3.0,125.0,0.7,10.3,126.0,111.66,90.32
2018,1,10,14,45,5.0,120.0,0.65,10.3,121.5,110.05,89.16
2018,1,10,15,0,7.0,115.0,0.6,10.3,117.0,108.91,88.39
2018,1,10,15,15,6.0,92.5,0.6,10.3,94.0,86.78,69.63
2018,1,10,15,30,5.0,70.0,0.6,10.3,71.0,64.27,50.33
2018,1,10,15,45,2.5,55.0,0.55,10.1,55.5,48.49,36.61
2018,1,10,16,0,0.0,40.0,0.5,9.9,40.0,33.08,23.04
2018,1,10,16,15,64.0,30.0,0.55,9.8,37.0,90.58,73.18
2018,1,10,16,30,128.0,20.0,0.6,9.7,34.0,136.94,109.03
2018,1,10,16,45,99.0,15.0,0.7,9.6,22.5,106.46,51.13
2018,1,10,17,0,70.0,10.0,0.8,9.5,11.0,53.07,0.0
2018,1,10,17,15,35.0,5.0,0.8,9.5,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,11,7,15,31.5,5.0,0.6,9.1,5.5,0.0,0.0
2018,1,11,7,30,63.0,10.0,0.5,9.3,11.0,8.54,0.0
2018,1,11,7,45,88.5,22.5,0.45,9.5,29.0,17.73,3.48
2018,1,11,8,0,114.0,35.0,0.4,9.7,47.0,27.27,17.87
2018,1,11,8,15,191.5,48.5,0.4,10.15,80.0,36.69,27.09
2018,1,11,8,30,269.0,62.0,0.4,10.6,113.0,46.53,36.3
2018,1,11,8,45,366.5,67.0,0.4,11.0,154.0,50.28,39.87
2018,1,11,9,0,464.0,72.0,0.4,11.4,195.0,55.58,44.67
2018,1,11,9,15,432.5,91.5,0.4,11.65,220.0,67.01,54.86
2018,1,11,9,30,401.0,111.0,0.4,11.9,245.0,79.41,65.75
2018,1,11,9,45,590.0,89.0,0.45,12.15,309.0,66.11,53.77
2018,1,11,10,0,779.0,67.0,0.5,12.4,373.0,55.94,44.61
2018,1,11,10,15,724.0,85.5,0.45,12.75,386.0,63.21,50.93
2018,1,11,10,30,669.0,104.0,0.4,13.1,399.0,90.32,60.6
2018,1,11,10,45,753.5,88.5,0.4,13.4,436.5,131.75,76.63
2018,1,11,11,0,838.0,73.0,0.4,13.7,474.0,174.34,102.55
2018,1,11,11,15,858.5,70.5,0.35,14.0,492.5,226.86,144.92
2018,1,11,11,30,879.0,68.0,0.3,14.3,511.0,274.96,186.18
2018,1,11,11,45,817.5,85.5,0.25,14.6,502.0,314.51,223.92
2018,1,11,12,0,756.0,103.0,0.2,14.9,493.0,348.48,256.17
2018,1,11,12,15,563.5,151.5,0.25,15.0,442.5,352.11,266.64
2018,1,11,12,30,371.0,200.0,0.3,15.1,392.0,336.14,259.74
2018,1,11,12,45,439.0,183.5,0.3,15.25,407.5,379.54,294.57
2018,1,11,13,0,507.0,167.0,0.3,15.4,423.0,420.51,327.02
2018,1,11,13,15,614.5,135.0,0.4,15.35,436.0,475.31,370.87
2018,1,11,13,30,722.0,103.0,0.5,15.3,449.0,528.09,413.27
2018,1,11,13,45,748.0,91.5,0.6,15.25,436.0,555.63,436.6
2018,1,11,14,0,774.0,80.0,0.7,15.2,423.0,579.83,457.71
2018,1,11,14,15,615.0,103.0,0.7,15.0,364.5,526.1,418.6
2018,1,11,14,30,456.0,126.0,0.7,14.8,306.0,455.45,366.1
2018,1,11,14,45,332.5,131.0,0.75,14.6,256.0,375.36,305.44
2018,1,11,15,0,209.0,136.0,0.8,14.4,206.0,306.92,251.25
2018,1,11,15,15,193.5,121.0,0.8,14.4,180.0,285.42,234.82
2018,1,11,15,30,178.0,106.0,0.8,14.4,154.0,262.64,216.55
2018,1,11,15,45,247.5,83.0,0.7,13.2,137.5,285.8,237.23
2018,1,11,16,0,317.0,60.0,0.6,12.0,121.0,322.34,266.74
2018,1,11,16,15,207.0,49.5,0.65,11.5,85.5,236.74,193.94
