Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,30,97.0,39.0,0.7,11.0,50.0,137.95,108.51
2018,1,11,16,45,59.0,23.5,0.75,10.45,29.0,86.13,45.11
2018,1,11,17,0,21.0,8.0,0.8,9.9,8.0,20.24,0.0
2018,1,11,17,15,10.5,4.0,0.8,9.7,4.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,12,7,15,39.0,5.0,1.1,6.2,6.0,0.0,0.0
2018,1,12,7,30,78.0,10.0,1.1,6.6,12.0,8.54,0.0
2018,1,12,7,45,168.0,22.0,1.15,7.05,36.5,17.15,3.58
2018,1,12,8,0,258.0,34.0,1.2,7.5,61.0,26.38,17.26
2018,1,12,8,15,410.5,41.0,1.25,7.95,107.5,33.25,24.22
2018,1,12,8,30,563.0,48.0,1.3,8.4,154.0,38.88,29.67
2018,1,12,8,45,655.5,48.0,1.3,8.85,200.5,42.08,32.75
2018,1,12,9,0,748.0,48.0,1.3,9.3,247.0,42.22,32.92
2018,1,12,9,15,779.5,51.5,1.35,9.9,286.5,44.98,35.35
2018,1,12,9,30,811.0,55.0,1.4,10.5,326.0,47.72,37.71
2018,1,12,9,45,831.5,57.0,1.4,11.1,360.5,54.73,43.85
2018,1,12,10,0,852.0,59.0,1.4,11.7,395.0,56.74,45.45
2018,1,12,10,15,868.0,61.0,1.35,12.15,424.5,58.63,46.96
2018,1,12,10,30,884.0,63.0,1.3,12.6,454.0,79.03,47.91
2018,1,12,10,45,896.0,63.5,1.25,13.05,477.0,130.49,70.5
2018,1,12,11,0,908.0,64.0,1.2,13.5,500.0,182.19,106.47
2018,1,12,11,15,915.5,64.5,1.2,13.7,516.0,233.07,148.72
2018,1,12,11,30,923.0,65.0,1.2,13.9,532.0,283.3,193.36
2018,1,12,11,45,926.5,65.5,1.15,14.1,540.5,331.53,237.21
2018,1,12,12,0,930.0,66.0,1.1,14.3,549.0,378.31,279.55
2018,1,12,12,15,927.5,67.0,1.1,14.4,548.5,421.65,318.73
2018,1,12,12,30,925.0,68.0,1.1,14.5,548.0,462.7,355.16
2018,1,12,12,45,919.5,69.0,1.1,14.6,541.0,499.92,387.72
2018,1,12,13,0,914.0,70.0,1.1,14.7,534.0,534.36,417.31
2018,1,12,13,15,890.5,73.0,1.1,14.65,514.0,558.42,438.67
2018,1,12,13,30,867.0,76.0,1.1,14.6,494.0,581.61,458.75
2018,1,12,13,45,835.5,74.0,1.1,14.55,462.5,588.3,466.33
2018,1,12,14,0,804.0,72.0,1.1,14.5,431.0,590.54,470.37
2018,1,12,14,15,796.5,67.5,1.1,14.25,404.0,600.96,480.72
2018,1,12,14,30,789.0,63.0,1.1,14.0,377.0,608.12,488.36
2018,1,12,14,45,769.5,60.0,1.05,13.8,344.5,605.85,488.14
2018,1,12,15,0,750.0,57.0,1.0,13.6,312.0,600.22,485.16
2018,1,12,15,15,706.0,56.0,1.0,13.6,273.5,577.03,468.26
2018,1,12,15,30,662.0,55.0,1.0,13.6,235.0,550.49,448.29
2018,1,12,15,45,573.5,53.5,0.95,12.35,191.0,495.09,406.29
2018,1,12,16,0,485.0,52.0,0.9,11.1,147.0,433.31,357.23
2018,1,12,16,15,354.5,45.5,0.9,10.45,105.5,335.31,276.08
2018,1,12,16,30,224.0,39.0,0.9,9.8,64.0,238.22,191.51
2018,1,12,16,45,149.5,25.5,0.95,9.1,39.0,163.74,98.77
2018,1,12,17,0,75.0,12.0,1.0,8.4,14.0,58.3,0.0
2018,1,12,17,15,37.5,6.0,1.05,8.25,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,13,7,15,20.5,5.0,1.95,6.0,5.5,0.0,0.0
2018,1,13,7,30,41.0,10.0,2.0,6.4,11.0,8.54,0.0
2018,1,13,7,45,101.5,24.5,2.0,6.8,33.5,19.21,5.06
2018,1,13,8,0,162.0,39.0,2.0,7.2,56.0,29.84,20.3
2018,1,13,8,15,229.5,52.0,1.95,7.7,88.5,39.43,29.77
2018,1,13,8,30,297.0,65.0,1.9,8.2,121.0,48.85,38.69
2018,1,13,8,45,354.0,74.5,1.85,8.7,157.5,55.54,44.95
2018,1,13,9,0,411.0,84.0,1.8,9.2,194.0,62.14,50.96
2018,1,13,9,15,411.5,98.5,1.75,9.9,222.5,71.61,59.37
2018,1,13,9,30,412.0,113.0,1.7,10.6,251.0,80.8,67.37
2018,1,13,9,45,458.0,118.0,1.65,11.3,286.5,83.85,69.78
2018,1,13,10,0,504.0,123.0,1.6,12.0,322.0,86.93,72.18
2018,1,13,10,15,570.5,119.0,1.45,12.55,360.0,85.69,70.79
2018,1,13,10,30,637.0,115.0,1.3,13.1,398.0,97.15,66.87
2018,1,13,10,45,761.0,93.0,1.15,13.7,448.0,135.96,79.89
2018,1,13,11,0,885.0,71.0,1.0,14.3,498.0,184.63,109.01
2018,1,13,11,15,903.0,69.5,0.95,14.75,517.0,235.02,149.96
2018,1,13,11,30,921.0,68.0,0.9,15.2,536.0,285.73,193.9
2018,1,13,11,45,924.0,68.5,0.85,15.7,544.0,333.9,236.95
2018,1,13,12,0,927.0,69.0,0.8,16.2,552.0,380.58,278.31
2018,1,13,12,15,904.0,75.0,0.75,16.5,546.5,420.76,314.32
2018,1,13,12,30,881.0,81.0,0.7,16.8,541.0,457.19,346.19
2018,1,13,12,45,899.5,75.0,0.7,17.05,539.0,497.4,379.88
2018,1,13,13,0,918.0,69.0,0.7,17.3,537.0,536.29,411.77
2018,1,13,13,15,912.0,68.0,0.65,17.35,522.0,565.7,435.89
2018,1,13,13,30,906.0,67.0,0.6,17.4,507.0,592.0,457.15
2018,1,13,13,45,890.0,67.5,0.6,17.45,483.5,610.88,473.07
2018,1,13,14,0,874.0,68.0,0.6,17.5,460.0,626.16,486.1
2018,1,13,14,15,800.0,76.5,0.55,17.25,418.0,614.71,479.11
2018,1,13,14,30,726.0,85.0,0.5,17.0,376.0,596.09,466.84
2018,1,13,14,45,744.0,74.5,0.5,16.75,350.5,607.01,477.45
2018,1,13,15,0,762.0,64.0,0.5,16.5,325.0,618.33,487.67
2018,1,13,15,15,748.5,58.5,0.5,16.5,290.0,610.84,482.75
2018,1,13,15,30,735.0,53.0,0.5,16.5,255.0,600.22,475.07
2018,1,13,15,45,636.0,51.5,0.5,14.85,206.0,531.91,426.53
2018,1,13,16,0,537.0,50.0,0.5,13.2,157.0,467.93,378.7
2018,1,13,16,15,418.0,44.0,0.55,12.55,115.0,378.04,306.53
2018,1,13,16,30,299.0,38.0,0.6,11.9,73.0,287.85,229.57
2018,1,13,16,45,196.5,25.0,0.65,11.3,44.0,195.08,124.71
2018,1,13,17,0,94.0,12.0,0.7,10.7,15.0,70.7,0.0
2018,1,13,17,15,47.0,6.0,0.75,10.65,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,14,7,15,21.0,5.0,1.15,8.8,5.5,0.0,0.0
2018,1,14,7,30,42.0,10.0,1.1,9.1,11.0,8.54,0.0
2018,1,14,7,45,86.0,24.5,1.1,9.35,32.0,19.19,5.36
2018,1,14,8,0,130.0,39.0,1.1,9.6,53.0,30.18,20.44
2018,1,14,8,15,186.0,53.5,1.05,10.1,83.5,41.03,30.94
2018,1,14,8,30,242.0,68.0,1.0,10.6,114.0,50.71,40.01
2018,1,14,8,45,385.0,71.0,0.95,11.05,165.0,53.23,42.48
2018,1,14,9,0,528.0,74.0,0.9,11.5,216.0,57.55,46.4
2018,1,14,9,15,647.5,68.0,0.8,12.1,268.5,52.66,41.92
2018,1,14,9,30,767.0,62.0,0.7,12.7,321.0,52.83,41.95
2018,1,14,9,45,598.0,98.5,0.55,13.3,313.0,73.24,59.88
2018,1,14,10,0,429.0,135.0,0.4,13.9,305.0,93.93,77.68
2018,1,14,10,15,502.5,130.0,0.35,14.4,343.5,90.7,74.49
2018,1,14,10,30,576.0,125.0,0.3,14.9,382.0,102.58,71.62
2018,1,14,10,45,639.0,116.0,0.25,15.4,414.5,137.2,84.54
2018,1,14,11,0,702.0,107.0,0.2,15.9,447.0,177.81,110.06
2018,1,14,11,15,559.5,142.5,0.3,16.05,419.0,217.24,148.35
2018,1,14,11,30,417.0,178.0,0.4,16.2,391.0,243.06,176.64
2018,1,14,11,45,269.0,201.5,0.45,16.35,339.5,242.87,183.44
2018,1,14,12,0,121.0,225.0,0.5,16.5,288.0,227.15,176.19
2018,1,14,12,15,87.0,216.0,0.5,16.5,261.5,213.52,166.91
2018,1,14,12,30,53.0,207.0,0.5,16.5,235.0,198.32,155.84
2018,1,14,12,45,94.0,217.5,0.5,16.5,266.0,231.66,182.53
2018,1,14,13,0,135.0,228.0,0.5,16.5,297.0,275.81,217.46
2018,1,14,13,15,167.5,222.5,0.45,16.45,306.0,297.77,235.01
2018,1,14,13,30,200.0,217.0,0.4,16.4,315.0,321.25,253.94
2018,1,14,13,45,251.0,199.5,0.35,16.35,317.0,355.28,281.12
2018,1,14,14,0,302.0,182.0,0.3,16.3,319.0,380.67,301.68
2018,1,14,14,15,199.5,173.0,0.25,16.2,261.0,305.18,243.37
2018,1,14,14,30,97.0,164.0,0.2,16.1,203.0,224.19,179.51
2018,1,14,14,45,134.5,149.5,0.15,15.95,198.5,251.62,203.08
2018,1,14,15,0,172.0,135.0,0.1,15.8,194.0,267.04,216.35
2018,1,14,15,15,180.0,119.0,0.1,15.8,174.5,259.82,211.22
2018,1,14,15,30,188.0,103.0,0.1,15.8,155.0,265.4,216.0
2018,1,14,15,45,180.5,88.0,0.4,14.55,131.5,246.62,202.68
2018,1,14,16,0,173.0,73.0,0.7,13.3,108.0,226.83,187.46
2018,1,14,16,15,159.5,58.0,0.75,12.8,84.0,202.09,165.75
2018,1,14,16,30,146.0,43.0,0.8,12.3,60.0,176.84,141.73
2018,1,14,16,45,107.0,28.5,0.85,11.85,38.0,130.12,86.09
2018,1,14,17,0,68.0,14.0,0.9,11.4,16.0,55.85,0.0
2018,1,14,17,15,34.0,7.0,0.85,11.5,8.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,15,7,15,5.5,2.0,0.9,8.2,2.0,0.0,0.0
2018,1,15,7,30,11.0,4.0,0.8,8.7,4.0,3.41,0.0
2018,1,15,7,45,5.5,11.0,0.75,9.2,11.0,9.29,0.0
2018,1,15,8,0,0.0,18.0,0.7,9.7,18.0,14.83,7.22
2018,1,15,8,15,0.0,25.5,0.65,10.15,25.5,21.03,13.18
2018,1,15,8,30,0.0,33.0,0.6,10.6,33.0,27.24,19.01
2018,1,15,8,45,0.0,46.0,0.55,11.0,46.0,38.05,28.9
2018,1,15,9,0,0.0,59.0,0.5,11.4,59.0,48.69,38.52
2018,1,15,9,15,29.0,96.0,0.5,11.9,106.0,74.55,61.54
2018,1,15,9,30,58.0,133.0,0.5,12.4,153.0,98.92,82.8
2018,1,15,9,45,30.5,119.5,0.5,12.9,130.0,91.46,75.89
2018,1,15,10,0,3.0,106.0,0.5,13.4,107.0,85.28,70.21
2018,1,15,10,15,108.0,142.5,0.55,13.9,191.0,104.08,86.34
2018,1,15,10,30,213.0,179.0,0.6,14.4,275.0,133.34,102.87
2018,1,15,10,45,339.0,173.5,0.65,14.95,334.5,153.2,109.16
2018,1,15,11,0,465.0,168.0,0.7,15.5,394.0,188.01,129.22
2018,1,15,11,15,529.0,158.0,0.7,15.45,423.0,223.03,155.17
2018,1,15,11,30,593.0,148.0,0.7,15.4,452.0,265.81,189.43
2018,1,15,11,45,548.0,164.0,0.7,15.35,448.5,296.83,218.85
2018,1,15,12,0,503.0,180.0,0.7,15.3,445.0,325.85,246.04
2018,1,15,12,15,437.5,197.0,0.7,15.05,427.5,343.28,263.85
2018,1,15,12,30,372.0,214.0,0.7,14.8,410.0,349.51,272.06
2018,1,15,12,45,398.0,205.0,0.65,14.6,412.5,374.1,292.95
2018,1,15,13,0,424.0,196.0,0.6,14.4,415.0,406.9,319.71
2018,1,15,13,15,358.5,202.5,0.55,14.15,384.0,389.94,308.29
2018,1,15,13,30,293.0,209.0,0.5,13.9,353.0,375.95,298.79
2018,1,15,13,45,263.0,203.0,0.5,13.7,328.0,366.23,292.68
2018,1,15,14,0,233.0,197.0,0.5,13.5,303.0,342.54,275.55
2018,1,15,14,15,192.5,185.5,0.45,13.35,269.5,314.55,254.28
2018,1,15,14,30,152.0,174.0,0.4,13.2,236.0,284.05,230.59
2018,1,15,14,45,158.0,151.5,0.4,13.05,211.0,269.84,220.65
2018,1,15,15,0,164.0,129.0,0.4,12.9,186.0,254.15,209.23
2018,1,15,15,15,232.5,115.5,0.4,12.9,186.5,305.64,252.3
2018,1,15,15,30,301.0,102.0,0.4,12.9,187.0,343.1,283.06
2018,1,15,15,45,249.0,89.0,0.5,12.15,151.5,295.94,245.36
2018,1,15,16,0,197.0,76.0,0.6,11.4,116.0,248.05,206.12
2018,1,15,16,15,177.5,60.0,0.6,11.25,89.5,217.59,179.52
2018,1,15,16,30,158.0,44.0,0.6,11.1,63.0,186.32,150.38
2018,1,15,16,45,105.5,29.0,0.65,10.95,39.5,130.65,90.05
2018,1,15,17,0,53.0,14.0,0.7,10.8,16.0,46.3,0.0
2018,1,15,17,15,26.5,7.0,0.7,10.65,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.25,10.45,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.2,10.45,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,16,7,15,20.5,5.5,0.45,11.05,6.0,0.0,0.0
2018,1,16,7,30,41.0,11.0,0.4,11.2,12.0,9.39,0.0
2018,1,16,7,45,96.0,25.0,0.35,11.3,34.0,19.6,6.39
2018,1,16,8,0,151.0,39.0,0.3,11.4,56.0,30.28,20.51
2018,1,16,8,15,191.5,54.5,0.25,11.6,85.5,41.78,31.51
2018,1,16,8,30,232.0,70.0,0.2,11.8,115.0,53.05,41.99
2018,1,16,8,45,211.5,86.0,0.15,12.0,134.5,63.99,51.97
2018,1,16,9,0,191.0,102.0,0.1,12.2,154.0,74.55,61.38
2018,1,16,9,15,194.0,118.0,0.15,12.8,177.5,84.94,70.38
2018,1,16,9,30,197.0,134.0,0.2,13.4,201.0,95.04,78.94
2018,1,16,9,45,167.0,145.5,0.25,14.05,206.5,105.47,87.66
2018,1,16,10,0,137.0,157.0,0.3,14.7,212.0,112.56,93.37
2018,1,16,10,15,141.5,156.0,0.25,15.05,216.5,112.61,93.04
2018,1,16,10,30,146.0,155.0,0.2,15.4,221.0,116.92,89.77
2018,1,16,10,45,215.0,177.0,0.2,15.8,279.5,144.67,106.19
2018,1,16,11,0,284.0,199.0,0.2,16.2,338.0,185.96,134.46
2018,1,16,11,15,191.0,195.5,0.2,16.2,290.5,187.82,139.94
2018,1,16,11,30,98.0,192.0,0.2,16.2,243.0,176.5,135.26
2018,1,16,11,45,181.5,203.5,0.25,16.2,299.0,218.35,166.74
2018,1,16,12,0,265.0,215.0,0.3,16.2,355.0,270.51,206.76
2018,1,16,12,15,266.5,219.5,0.3,16.25,360.5,292.38,224.97
2018,1,16,12,30,268.0,224.0,0.3,16.3,366.0,314.0,242.98
2018,1,16,12,45,248.0,223.0,0.35,16.3,353.0,320.46,249.6
2018,1,16,13,0,228.0,222.0,0.4,16.3,340.0,317.3,248.73
2018,1,16,13,15,149.0,207.5,0.45,16.25,284.0,273.78,216.22
2018,1,16,13,30,70.0,193.0,0.5,16.2,228.0,214.67,170.34
2018,1,16,13,45,45.0,175.0,0.5,16.15,197.0,187.08,148.87
2018,1,16,14,0,20.0,157.0,0.5,16.1,166.0,149.05,118.3
2018,1,16,14,15,29.5,141.0,0.5,15.85,153.5,150.15,119.99
2018,1,16,14,30,39.0,125.0,0.5,15.6,141.0,142.76,114.62
2018,1,16,14,45,148.0,104.0,0.45,15.35,157.5,220.66,180.92
2018,1,16,15,0,257.0,83.0,0.4,15.1,174.0,292.1,240.27
2018,1,16,15,15,306.0,87.0,0.4,15.1,183.0,337.67,276.73
2018,1,16,15,30,355.0,91.0,0.4,15.1,192.0,383.07,312.44
2018,1,16,15,45,237.0,81.0,0.5,14.05,144.0,276.27,227.74
2018,1,16,16,0,119.0,71.0,0.6,13.0,96.0,171.96,141.74
2018,1,16,16,15,101.5,56.0,0.65,12.45,74.0,144.35,118.12
2018,1,16,16,30,84.0,41.0,0.7,11.9,52.0,116.06,92.52
2018,1,16,16,45,60.0,27.5,0.8,11.4,33.5,84.37,58.29
2018,1,16,17,0,36.0,14.0,0.9,10.9,15.0,35.38,0.0
2018,1,16,17,15,18.0,7.0,0.9,10.7,7.5,5.97,0.0
2018,1,16,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,17,7,15,7.0,4.0,0.85,9.15,4.0,0.0,0.0
2018,1,17,7,30,14.0,8.0,0.8,9.6,8.0,6.83,0.0
2018,1,17,7,45,38.5,22.5,0.7,10.05,26.0,18.1,5.91
2018,1,17,8,0,63.0,37.0,0.6,10.5,44.0,29.25,19.73
2018,1,17,8,15,33.5,51.0,0.6,10.9,55.0,40.34,30.32
2018,1,17,8,30,4.0,65.0,0.6,11.3,66.0,51.53,40.7
2018,1,17,8,45,9.5,79.5,0.6,11.65,82.0,62.74,50.92
2018,1,17,9,0,15.0,94.0,0.6,12.0,98.0,73.85,60.85
2018,1,17,9,15,143.5,113.0,0.6,12.4,161.5,84.1,69.81
2018,1,17,9,30,272.0,132.0,0.6,12.8,225.0,94.55,78.81
2018,1,17,9,45,330.5,139.5,0.55,13.2,264.5,99.84,83.14
2018,1,17,10,0,389.0,147.0,0.5,13.6,304.0,101.16,83.97
2018,1,17,10,15,390.5,159.0,0.45,13.85,326.5,107.94,89.59
2018,1,17,10,30,392.0,171.0,0.4,14.1,349.0,125.72,93.54
2018,1,17,10,45,359.0,186.5,0.4,14.4,355.5,163.62,116.82
2018,1,17,11,0,326.0,202.0,0.4,14.7,362.0,194.07,140.08
2018,1,17,11,15,338.0,206.0,0.35,14.95,376.5,222.04,161.9
2018,1,17,11,30,350.0,210.0,0.3,15.2,391.0,250.78,185.38
2018,1,17,11,45,411.5,199.0,0.3,15.4,415.5,284.79,212.14
2018,1,17,12,0,473.0,188.0,0.3,15.6,440.0,322.87,242.63
2018,1,17,12,15,559.5,163.5,0.4,15.7,462.0,363.24,275.47
2018,1,17,12,30,646.0,139.0,0.5,15.8,484.0,412.33,315.34
2018,1,17,12,45,629.5,143.0,0.55,15.9,475.5,439.5,338.95
2018,1,17,13,0,613.0,147.0,0.6,16.0,467.0,463.74,359.94
2018,1,17,13,15,572.5,153.5,0.6,16.0,446.0,469.38,366.43
2018,1,17,13,30,532.0,160.0,0.6,16.0,425.0,475.89,373.14
2018,1,17,13,45,506.0,158.0,0.6,15.95,401.5,478.79,377.05
2018,1,17,14,0,480.0,156.0,0.6,15.9,378.0,478.54,378.39
2018,1,17,14,15,404.5,159.0,0.55,15.65,338.0,448.45,356.48
2018,1,17,14,30,329.0,162.0,0.5,15.4,298.0,401.12,321.32
2018,1,17,14,45,313.5,149.5,0.5,15.2,270.5,386.76,311.98
2018,1,17,15,0,298.0,137.0,0.5,15.0,243.0,370.51,300.59
2018,1,17,15,15,310.0,119.5,0.5,15.0,219.0,365.45,297.92
2018,1,17,15,30,322.0,102.0,0.5,15.0,195.0,374.07,305.19
2018,1,17,15,45,303.5,88.0,0.5,13.8,164.5,348.88,286.38
2018,1,17,16,0,285.0,74.0,0.5,12.6,134.0,322.19,265.53
2018,1,17,16,15,244.0,59.5,0.6,12.15,102.5,278.04,228.58
2018,1,17,16,30,203.0,45.0,0.7,11.7,71.0,233.64,189.24
2018,1,17,16,45,141.0,30.5,0.8,11.2,45.0,174.76,128.1
2018,1,17,17,0,79.0,16.0,0.9,10.7,19.0,65.28,0.0
2018,1,17,17,15,39.5,8.0,0.9,10.7,9.5,32.01,0.0
2018,1,17,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.25,9.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.1,9.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.25,9.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,18,7,15,3.5,3.5,1.0,8.5,3.5,0.0,0.0
2018,1,18,7,30,7.0,7.0,1.0,9.1,7.0,5.97,0.0
2018,1,18,7,45,4.0,20.0,1.0,9.65,20.0,16.45,5.22
2018,1,18,8,0,1.0,33.0,1.0,10.2,33.0,26.82,17.67
2018,1,18,8,15,5.0,48.5,1.0,10.5,49.5,38.92,29.1
2018,1,18,8,30,9.0,64.0,1.0,10.8,66.0,50.93,40.23
2018,1,18,8,45,39.5,83.0,1.0,11.1,93.5,64.07,52.22
2018,1,18,9,0,70.0,102.0,1.0,11.4,121.0,77.65,64.39
2018,1,18,9,15,59.0,115.5,1.0,11.75,133.5,87.28,72.84
2018,1,18,9,30,48.0,129.0,1.0,12.1,146.0,96.69,80.95
2018,1,18,9,45,41.5,144.5,1.0,12.45,160.0,107.11,89.83
2018,1,18,10,0,35.0,160.0,1.0,12.8,174.0,117.26,98.37
2018,1,18,10,15,30.5,165.5,1.05,13.05,178.5,121.43,101.7
2018,1,18,10,30,26.0,171.0,1.1,13.3,183.0,132.52,105.68
2018,1,18,10,45,19.5,162.5,1.1,13.55,171.5,129.67,102.71
2018,1,18,11,0,13.0,154.0,1.1,13.8,160.0,125.12,98.9
2018,1,18,11,15,58.0,184.0,1.15,13.8,214.0,155.6,121.95
2018,1,18,11,30,103.0,214.0,1.2,13.8,268.0,194.09,151.76
2018,1,18,11,45,91.5,213.5,1.25,13.85,262.0,198.75,156.4
2018,1,18,12,0,80.0,213.0,1.3,13.9,256.0,201.91,159.84
2018,1,18,12,15,45.5,178.5,1.3,13.9,203.0,166.98,132.62
2018,1,18,12,30,11.0,144.0,1.3,13.9,150.0,124.44,98.46
2018,1,18,12,45,8.5,155.5,1.3,13.85,160.0,133.96,106.52
2018,1,18,13,0,6.0,167.0,1.3,13.8,170.0,143.66,114.57
2018,1,18,13,15,12.0,172.0,1.3,13.75,178.0,152.55,122.05
2018,1,18,13,30,18.0,177.0,1.3,13.7,186.0,162.18,130.2
2018,1,18,13,45,15.0,154.5,1.3,13.6,162.0,141.64,113.55
2018,1,18,14,0,12.0,132.0,1.3,13.5,138.0,120.47,96.29
2018,1,18,14,15,6.0,106.0,1.3,13.3,109.0,93.67,74.08
2018,1,18,14,30,0.0,80.0,1.3,13.1,80.0,66.57,51.29
2018,1,18,14,45,11.0,68.0,1.3,12.9,72.0,63.88,49.52
2018,1,18,15,0,22.0,56.0,1.3,12.7,64.0,64.36,50.43
2018,1,18,15,15,23.5,57.5,1.3,12.7,65.0,67.56,53.3
2018,1,18,15,30,25.0,59.0,1.3,12.7,66.0,71.19,56.49
2018,1,18,15,45,12.5,43.5,1.25,12.1,47.0,47.01,35.43
2018,1,18,16,0,0.0,28.0,1.2,11.5,28.0,23.08,14.35
2018,1,18,16,15,0.0,21.0,1.15,11.2,21.0,17.29,9.23
2018,1,18,16,30,0.0,14.0,1.1,10.9,14.0,11.51,4.09
2018,1,18,16,45,0.0,9.0,1.1,10.55,9.0,7.39,0.12
2018,1,18,17,0,0.0,4.0,1.1,10.2,4.0,3.28,0.0
2018,1,18,17,15,0.0,2.0,1.15,10.1,2.0,1.71,0.0
2018,1,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,7,15,5.5,4.5,1.2,5.7,4.5,0.0,0.0
2018,1,19,7,30,11.0,9.0,1.1,6.3,9.0,7.68,0.0
2018,1,19,7,45,41.0,25.0,1.0,6.9,29.0,19.92,8.07
2018,1,19,8,0,71.0,41.0,0.9,7.5,49.0,32.05,22.53
2018,1,19,8,15,126.0,57.5,0.95,7.85,79.5,43.59,33.64
2018,1,19,8,30,181.0,74.0,1.0,8.2,110.0,55.49,44.79
2018,1,19,8,45,424.5,69.0,1.05,8.55,179.5,51.98,41.81
2018,1,19,9,0,668.0,64.0,1.1,8.9,249.0,50.41,40.43
2018,1,19,9,15,722.0,65.5,1.1,9.15,292.5,55.78,45.25
2018,1,19,9,30,776.0,67.0,1.1,9.4,336.0,56.77,46.04
2018,1,19,9,45,801.0,69.0,1.1,9.6,372.0,58.0,47.02
2018,1,19,10,0,826.0,71.0,1.1,9.8,408.0,59.27,48.03
2018,1,19,10,15,808.0,79.5,1.1,9.95,429.0,64.97,53.0
2018,1,19,10,30,790.0,88.0,1.1,10.1,450.0,89.77,57.84
2018,1,19,10,45,730.5,106.0,1.15,10.25,453.5,139.2,84.27
2018,1,19,11,0,671.0,124.0,1.2,10.4,457.0,188.1,122.9
2018,1,19,11,15,568.0,149.5,1.2,10.4,438.0,225.75,159.27
2018,1,19,11,30,465.0,175.0,1.2,10.4,419.0,253.92,188.93
2018,1,19,11,45,309.5,190.5,1.25,10.45,354.0,247.28,191.31
2018,1,19,12,0,154.0,206.0,1.3,10.5,289.0,224.04,178.14
2018,1,19,12,15,103.0,180.5,1.35,10.45,236.0,194.34,155.99
2018,1,19,12,30,52.0,155.0,1.4,10.4,183.0,153.94,123.98
2018,1,19,12,45,308.0,156.5,1.4,10.35,319.5,297.31,241.11
2018,1,19,13,0,564.0,158.0,1.4,10.3,456.0,445.9,359.37
2018,1,19,13,15,417.5,161.0,1.45,10.2,378.5,394.09,320.21
2018,1,19,13,30,271.0,164.0,1.5,10.1,301.0,320.38,263.0
2018,1,19,13,45,297.5,143.0,1.55,10.0,287.5,327.19,270.79
2018,1,19,14,0,324.0,122.0,1.6,9.9,274.0,346.59,288.21
2018,1,19,14,15,177.0,116.5,1.6,9.7,199.0,242.14,202.27
2018,1,19,14,30,30.0,111.0,1.6,9.5,124.0,122.04,99.85
2018,1,19,14,45,56.5,113.0,1.65,9.3,134.5,144.72,120.42
2018,1,19,15,0,83.0,115.0,1.7,9.1,145.0,181.24,152.32
2018,1,19,15,15,59.5,84.5,1.7,9.1,105.0,132.82,110.95
2018,1,19,15,30,36.0,54.0,1.7,9.1,65.0,73.71,59.77
2018,1,19,15,45,161.0,45.5,1.6,8.4,82.0,189.67,162.9
2018,1,19,16,0,286.0,37.0,1.5,7.7,99.0,278.87,239.77
2018,1,19,16,15,359.5,39.0,1.5,7.25,99.5,336.51,285.97
2018,1,19,16,30,433.0,41.0,1.5,6.8,100.0,389.27,323.85
2018,1,19,16,45,314.0,31.5,1.5,6.3,65.5,293.81,229.35
2018,1,19,17,0,195.0,22.0,1.5,5.8,31.0,177.81,0.0
2018,1,19,17,15,97.5,11.0,1.5,5.75,15.5,72.04,0.0
2018,1,19,17,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,20,7,15,11.5,3.5,1.5,3.4,4.0,0.0,0.0
2018,1,20,7,30,23.0,7.0,1.5,4.1,8.0,5.97,0.0
2018,1,20,7,45,70.5,17.5,1.5,4.8,25.0,14.09,4.41
2018,1,20,8,0,118.0,28.0,1.5,5.5,42.0,21.36,13.31
2018,1,20,8,15,343.0,38.0,1.55,5.95,102.0,30.13,21.74
2018,1,20,8,30,568.0,48.0,1.6,6.4,162.0,38.64,29.79
2018,1,20,8,45,663.0,50.0,1.7,6.85,213.0,43.64,34.49
2018,1,20,9,0,758.0,52.0,1.8,7.3,264.0,45.46,36.16
2018,1,20,9,15,791.5,55.0,1.8,7.65,305.0,47.75,38.19
2018,1,20,9,30,825.0,58.0,1.8,8.0,346.0,50.06,40.19
2018,1,20,9,45,849.0,59.5,1.8,8.3,382.5,56.92,46.28
2018,1,20,10,0,873.0,61.0,1.8,8.6,419.0,58.6,47.63
2018,1,20,10,15,887.5,62.0,1.8,8.85,449.0,59.75,48.52
2018,1,20,10,30,902.0,63.0,1.8,9.1,479.0,82.42,49.49
2018,1,20,10,45,911.0,64.5,1.75,9.3,502.5,135.98,74.75
2018,1,20,11,0,920.0,66.0,1.7,9.5,526.0,189.56,113.57
2018,1,20,11,15,925.0,67.0,1.75,9.65,542.0,241.76,158.22
2018,1,20,11,30,930.0,68.0,1.8,9.8,558.0,293.11,205.07
2018,1,20,11,45,932.0,69.5,1.8,9.9,567.0,342.95,251.53
2018,1,20,12,0,934.0,71.0,1.8,10.0,576.0,391.27,296.41
2018,1,20,12,15,930.0,72.0,1.8,10.05,576.0,435.09,337.04
2018,1,20,12,30,926.0,73.0,1.8,10.1,576.0,476.48,374.75
2018,1,20,12,45,917.5,75.0,1.8,10.1,568.0,514.15,408.66
2018,1,20,13,0,909.0,77.0,1.8,10.1,560.0,548.86,439.37
2018,1,20,13,15,895.0,78.0,1.8,10.1,543.5,576.5,463.95
2018,1,20,13,30,881.0,79.0,1.8,10.1,527.0,603.85,487.66
2018,1,20,13,45,877.5,76.5,1.8,10.05,507.0,627.77,508.53
2018,1,20,14,0,874.0,74.0,1.8,10.0,487.0,648.53,526.69
2018,1,20,14,15,860.5,71.5,1.8,9.8,458.0,659.53,537.52
2018,1,20,14,30,847.0,69.0,1.8,9.6,429.0,666.88,545.47
2018,1,20,14,45,827.0,66.5,1.8,9.45,394.5,666.19,546.97
2018,1,20,15,0,807.0,64.0,1.8,9.3,360.0,661.86,544.97
2018,1,20,15,15,776.5,61.0,1.8,9.3,320.5,646.02,533.71
2018,1,20,15,30,746.0,58.0,1.8,9.3,281.0,626.74,519.42
2018,1,20,15,45,702.0,54.0,1.6,8.5,238.5,593.45,493.65
2018,1,20,16,0,658.0,50.0,1.4,7.7,196.0,557.22,464.23
2018,1,20,16,15,543.5,46.5,1.35,7.0,149.0,477.13,398.87
2018,1,20,16,30,429.0,43.0,1.3,6.3,102.0,389.88,323.92
2018,1,20,16,45,295.0,31.5,1.25,5.6,65.0,282.15,223.11
2018,1,20,17,0,161.0,20.0,1.2,4.9,28.0,157.85,0.69
2018,1,20,17,15,80.5,10.0,1.2,4.75,14.0,60.48,0.0
2018,1,20,17,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,21,7,15,56.5,7.0,0.65,4.8,8.5,0.0,0.0
2018,1,21,7,30,113.0,14.0,0.5,5.2,17.0,11.95,0.0
2018,1,21,7,45,242.0,26.5,0.35,5.55,50.0,22.07,10.54
2018,1,21,8,0,371.0,39.0,0.2,5.9,83.0,32.28,23.08
2018,1,21,8,15,491.5,44.0,0.2,6.45,128.0,35.83,26.97
2018,1,21,8,30,612.0,49.0,0.2,7.0,173.0,39.68,30.78
2018,1,21,8,45,664.0,53.0,0.15,7.5,216.0,46.21,36.87
2018,1,21,9,0,716.0,57.0,0.1,8.0,259.0,49.27,39.65
2018,1,21,9,15,751.0,60.0,0.15,8.55,299.5,51.4,41.46
2018,1,21,9,30,786.0,63.0,0.2,9.1,340.0,53.58,43.27
2018,1,21,9,45,776.0,71.0,0.25,9.6,367.5,59.19,48.12
2018,1,21,10,0,766.0,79.0,0.3,10.1,395.0,64.62,52.76
2018,1,21,10,15,802.0,78.0,0.35,10.4,430.0,63.63,51.68
2018,1,21,10,30,838.0,77.0,0.4,10.7,465.0,84.28,51.41
2018,1,21,10,45,862.0,75.5,0.45,11.0,492.0,134.53,74.48
2018,1,21,11,0,886.0,74.0,0.5,11.3,519.0,191.72,115.35
2018,1,21,11,15,891.0,75.5,0.6,11.35,535.5,242.85,158.35
2018,1,21,11,30,896.0,77.0,0.7,11.4,552.0,293.21,203.46
2018,1,21,11,45,897.5,78.5,0.75,11.45,560.5,341.56,247.68
2018,1,21,12,0,899.0,80.0,0.8,11.5,569.0,388.4,290.36
2018,1,21,12,15,835.0,97.5,0.85,11.4,552.5,421.71,322.94
2018,1,21,12,30,771.0,115.0,0.9,11.3,536.0,448.54,349.17
2018,1,21,12,45,558.5,167.0,0.9,11.15,470.0,426.55,337.09
2018,1,21,13,0,346.0,219.0,0.9,11.0,404.0,383.7,306.69
2018,1,21,13,15,330.5,217.0,0.9,10.9,390.0,391.3,314.64
2018,1,21,13,30,315.0,215.0,0.9,10.8,376.0,396.88,320.39
2018,1,21,13,45,287.0,208.0,0.95,10.7,350.0,387.92,314.81
2018,1,21,14,0,259.0,201.0,1.0,10.6,324.0,376.3,306.98
2018,1,21,14,15,348.5,175.0,0.95,10.45,330.5,418.82,343.02
2018,1,21,14,30,438.0,149.0,0.9,10.3,337.0,476.71,390.06
2018,1,21,14,45,407.0,141.0,0.85,10.15,304.5,458.36,376.19
2018,1,21,15,0,376.0,133.0,0.8,10.0,272.0,437.38,360.7
2018,1,21,15,15,300.5,125.5,0.8,10.0,229.0,368.24,306.38
2018,1,21,15,30,225.0,118.0,0.8,10.0,186.0,312.52,261.31
2018,1,21,15,45,180.0,103.0,0.8,9.35,152.0,267.56,224.88
2018,1,21,16,0,135.0,88.0,0.8,8.7,118.0,207.94,175.06
2018,1,21,16,15,100.0,70.5,0.85,8.6,90.0,165.27,137.92
2018,1,21,16,30,65.0,53.0,0.9,8.5,62.0,122.06,99.32
2018,1,21,16,45,51.5,35.5,0.9,8.4,41.0,92.72,70.71
2018,1,21,17,0,38.0,18.0,0.9,8.3,20.0,52.17,5.85
2018,1,21,17,15,19.0,9.0,0.85,8.35,10.0,19.99,0.0
2018,1,21,17,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
