Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,45,622.0,164.0,0.7,18.8,522.5,337.09,245.77
2018,2,1,12,0,608.0,172.0,0.7,19.1,527.0,374.73,278.19
2018,2,1,12,15,620.0,168.5,0.75,19.15,531.5,411.19,309.14
2018,2,1,12,30,632.0,165.0,0.8,19.2,536.0,447.17,339.23
2018,2,1,12,45,685.5,146.0,0.8,19.3,544.5,489.33,373.0
2018,2,1,13,0,739.0,127.0,0.8,19.4,553.0,532.62,407.2
2018,2,1,13,15,745.0,120.5,0.8,19.3,541.5,561.49,430.68
2018,2,1,13,30,751.0,114.0,0.8,19.2,530.0,588.09,452.27
2018,2,1,13,45,765.5,104.5,0.85,19.1,514.5,612.88,472.94
2018,2,1,14,0,780.0,95.0,0.9,19.0,499.0,636.81,492.84
2018,2,1,14,15,762.5,93.0,0.9,18.65,470.5,644.35,500.53
2018,2,1,14,30,745.0,91.0,0.9,18.3,442.0,648.28,505.71
2018,2,1,14,45,697.5,93.5,0.85,17.95,403.0,635.81,498.03
2018,2,1,15,0,650.0,96.0,0.8,17.6,364.0,616.48,485.39
2018,2,1,15,15,688.0,79.5,0.8,17.6,338.5,634.58,500.1
2018,2,1,15,30,726.0,63.0,0.8,17.6,313.0,645.55,508.74
2018,2,1,15,45,595.0,70.5,0.75,16.1,257.5,565.18,452.33
2018,2,1,16,0,464.0,78.0,0.7,14.6,202.0,476.89,387.56
2018,2,1,16,15,409.5,67.5,0.7,13.8,162.0,419.02,343.5
2018,2,1,16,30,355.0,57.0,0.7,13.0,122.0,366.22,300.53
2018,2,1,16,45,277.5,45.5,0.75,12.2,87.0,295.88,240.81
2018,2,1,17,0,200.0,34.0,0.8,11.4,52.0,228.68,174.78
2018,2,1,17,15,116.5,19.5,0.8,11.15,28.5,129.72,0.0
2018,2,1,17,30,33.0,5.0,0.8,10.9,5.0,26.12,0.0
2018,2,1,17,45,16.5,2.5,0.8,10.65,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,2,7,15,69.5,10.0,0.75,8.55,14.0,8.54,0.0
2018,2,2,7,30,139.0,20.0,0.7,9.3,28.0,15.58,0.0
2018,2,2,7,45,214.5,34.5,0.7,10.05,60.0,26.64,17.13
2018,2,2,8,0,290.0,49.0,0.7,10.8,92.0,37.48,27.69
2018,2,2,8,15,374.5,58.5,0.7,11.4,134.0,44.54,34.4
2018,2,2,8,30,459.0,68.0,0.7,12.0,176.0,53.46,42.56
2018,2,2,8,45,614.5,60.5,0.65,12.55,236.0,47.28,37.04
2018,2,2,9,0,770.0,53.0,0.6,13.1,296.0,45.95,35.77
2018,2,2,9,15,773.0,60.5,0.65,13.85,332.5,51.45,40.51
2018,2,2,9,30,776.0,68.0,0.7,14.6,369.0,56.76,44.97
2018,2,2,9,45,627.0,109.5,0.7,15.3,367.5,79.31,64.48
2018,2,2,10,0,478.0,151.0,0.7,16.0,366.0,103.03,84.61
2018,2,2,10,15,473.5,164.5,0.75,16.45,390.0,110.42,90.55
2018,2,2,10,30,469.0,178.0,0.8,16.9,414.0,141.87,99.47
2018,2,2,10,45,451.5,193.0,0.8,17.4,429.0,182.43,125.15
2018,2,2,11,0,434.0,208.0,0.8,17.9,444.0,221.23,155.0
2018,2,2,11,15,466.5,204.5,0.85,18.15,465.5,256.0,182.28
2018,2,2,11,30,499.0,201.0,0.9,18.4,487.0,293.33,212.88
2018,2,2,11,45,538.5,192.0,0.9,18.7,505.0,330.95,243.93
2018,2,2,12,0,578.0,183.0,0.9,19.0,523.0,370.92,276.88
2018,2,2,12,15,621.5,169.5,0.9,19.15,536.0,414.23,312.22
2018,2,2,12,30,665.0,156.0,0.9,19.3,549.0,456.27,346.29
2018,2,2,12,45,623.5,167.0,0.9,19.45,532.5,478.73,365.59
2018,2,2,13,0,582.0,178.0,0.9,19.6,516.0,491.86,377.45
2018,2,2,13,15,596.0,169.0,0.9,19.55,508.0,523.39,402.77
2018,2,2,13,30,610.0,160.0,0.9,19.5,500.0,549.14,423.53
2018,2,2,13,45,659.0,138.0,0.9,19.4,493.0,583.11,450.61
2018,2,2,14,0,708.0,116.0,0.9,19.3,486.0,615.78,476.59
2018,2,2,14,15,758.5,96.0,0.85,18.9,473.0,647.24,501.69
2018,2,2,14,30,809.0,76.0,0.8,18.5,460.0,679.3,526.57
2018,2,2,14,45,799.0,73.5,0.8,18.15,430.0,685.46,532.34
2018,2,2,15,0,789.0,71.0,0.8,17.8,400.0,688.28,536.13
2018,2,2,15,15,722.5,75.5,0.8,17.8,354.0,653.77,512.58
2018,2,2,15,30,656.0,80.0,0.8,17.8,308.0,620.66,489.99
2018,2,2,15,45,551.0,80.5,0.75,16.5,255.0,546.12,437.7
2018,2,2,16,0,446.0,81.0,0.7,15.2,202.0,463.27,376.47
2018,2,2,16,15,401.0,70.0,0.75,14.65,163.5,417.4,341.62
2018,2,2,16,30,356.0,59.0,0.8,14.1,125.0,370.83,303.72
2018,2,2,16,45,290.5,46.0,0.8,13.55,90.0,306.5,248.84
2018,2,2,17,0,225.0,33.0,0.8,13.0,55.0,244.12,188.08
2018,2,2,17,15,137.5,20.5,0.8,12.75,31.5,147.41,0.0
2018,2,2,17,30,50.0,8.0,0.8,12.5,8.0,40.09,0.0
2018,2,2,17,45,25.0,4.0,0.8,12.25,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,3,7,15,138.0,12.0,0.8,9.6,20.0,10.24,0.0
2018,2,3,7,30,276.0,24.0,0.8,10.5,40.0,20.32,2.88
2018,2,3,7,45,409.0,32.0,0.8,11.4,80.5,26.55,17.07
2018,2,3,8,0,542.0,40.0,0.8,12.3,121.0,32.91,23.52
2018,2,3,8,15,613.0,45.5,0.8,12.95,167.5,40.26,30.39
2018,2,3,8,30,684.0,51.0,0.8,13.6,214.0,44.71,34.51
2018,2,3,8,45,728.0,55.0,0.75,14.3,259.5,47.73,37.17
2018,2,3,9,0,772.0,59.0,0.7,15.0,305.0,50.77,39.75
2018,2,3,9,15,804.5,61.5,0.65,15.8,348.0,52.52,41.1
2018,2,3,9,30,837.0,64.0,0.6,16.6,391.0,54.31,42.44
2018,2,3,9,45,860.5,65.0,0.55,17.4,429.5,61.41,48.38
2018,2,3,10,0,884.0,66.0,0.5,18.2,468.0,62.66,49.16
2018,2,3,10,15,896.5,67.5,0.45,18.7,499.0,64.05,50.15
2018,2,3,10,30,909.0,69.0,0.4,19.2,530.0,105.51,57.0
2018,2,3,10,45,918.0,70.5,0.35,19.7,555.0,160.89,87.49
2018,2,3,11,0,927.0,72.0,0.3,20.2,580.0,216.33,128.35
2018,2,3,11,15,933.0,73.0,0.25,20.45,597.5,270.56,173.07
2018,2,3,11,30,939.0,74.0,0.2,20.7,615.0,324.08,218.68
2018,2,3,11,45,942.0,74.0,0.2,20.95,624.5,374.82,262.36
2018,2,3,12,0,945.0,74.0,0.2,21.2,634.0,424.06,304.06
2018,2,3,12,15,945.0,74.0,0.15,21.3,635.5,470.33,342.32
2018,2,3,12,30,945.0,74.0,0.1,21.4,637.0,514.43,377.8
2018,2,3,12,45,942.5,74.0,0.1,21.55,630.5,554.92,409.92
2018,2,3,13,0,940.0,74.0,0.1,21.7,624.0,592.71,439.22
2018,2,3,13,15,934.5,73.5,0.1,21.7,609.5,625.41,464.53
2018,2,3,13,30,929.0,73.0,0.1,21.7,595.0,654.93,487.12
2018,2,3,13,45,920.5,72.0,0.1,21.7,573.0,678.74,505.42
2018,2,3,14,0,912.0,71.0,0.1,21.7,551.0,699.04,521.1
2018,2,3,14,15,899.5,69.5,0.15,21.65,522.0,712.49,532.24
2018,2,3,14,30,887.0,68.0,0.2,21.6,493.0,722.26,540.44
2018,2,3,14,45,869.5,66.5,0.25,21.55,458.0,724.78,543.97
2018,2,3,15,0,852.0,65.0,0.3,21.5,423.0,730.35,549.78
2018,2,3,15,15,827.0,62.5,0.3,21.5,382.5,719.1,543.25
2018,2,3,15,30,802.0,60.0,0.3,21.5,342.0,704.29,534.33
2018,2,3,15,45,765.5,56.5,0.45,20.0,297.5,676.15,520.93
2018,2,3,16,0,729.0,53.0,0.6,18.5,253.0,644.96,504.13
2018,2,3,16,15,672.5,48.5,0.7,17.8,207.0,594.79,469.48
2018,2,3,16,30,616.0,44.0,0.8,17.1,161.0,542.46,430.52
2018,2,3,16,45,521.5,37.0,0.9,16.45,117.0,458.12,363.65
2018,2,3,17,0,427.0,30.0,1.0,15.8,73.0,385.53,295.42
2018,2,3,17,15,263.5,20.0,1.0,15.5,42.0,235.55,36.48
2018,2,3,17,30,100.0,10.0,1.0,15.2,11.0,75.37,0.0
2018,2,3,17,45,50.0,5.0,1.0,14.9,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,4,7,15,21.5,10.5,0.85,9.9,12.0,8.96,0.0
2018,2,4,7,30,43.0,21.0,0.7,10.7,24.0,16.92,2.95
2018,2,4,7,45,52.0,37.0,0.6,11.5,43.0,29.12,19.4
2018,2,4,8,0,61.0,53.0,0.5,12.3,62.0,41.09,30.8
2018,2,4,8,15,75.5,72.0,0.45,12.85,87.5,54.78,43.35
2018,2,4,8,30,90.0,91.0,0.4,13.4,113.0,68.13,55.35
2018,2,4,8,45,210.5,103.5,0.4,13.95,168.0,75.73,62.03
2018,2,4,9,0,331.0,116.0,0.4,14.5,223.0,82.45,67.74
2018,2,4,9,15,411.5,120.5,0.4,15.2,271.0,85.23,69.85
2018,2,4,9,30,492.0,125.0,0.4,15.9,319.0,88.13,72.0
2018,2,4,9,45,557.0,123.5,0.4,16.6,363.0,88.53,71.97
2018,2,4,10,0,622.0,122.0,0.4,17.3,407.0,86.36,69.73
2018,2,4,10,15,625.5,131.0,0.45,17.85,434.0,91.22,73.59
2018,2,4,10,30,629.0,140.0,0.5,18.4,461.0,129.06,83.19
2018,2,4,10,45,485.0,185.5,0.55,18.95,440.0,183.24,123.18
2018,2,4,11,0,341.0,231.0,0.6,19.5,419.0,225.45,160.95
2018,2,4,11,15,280.0,245.5,0.6,19.7,403.0,246.64,180.6
2018,2,4,11,30,219.0,260.0,0.6,19.9,387.0,262.37,196.07
2018,2,4,11,45,363.0,233.0,0.65,20.1,447.5,306.53,227.85
2018,2,4,12,0,507.0,206.0,0.7,20.3,508.0,365.66,272.3
2018,2,4,12,15,554.0,193.5,0.7,20.4,524.5,405.62,304.29
2018,2,4,12,30,601.0,181.0,0.7,20.5,541.0,451.55,340.54
2018,2,4,12,45,612.5,175.5,0.7,20.6,539.5,484.15,366.74
2018,2,4,13,0,624.0,170.0,0.7,20.7,538.0,515.74,391.83
2018,2,4,13,15,550.0,185.5,0.7,20.6,504.5,510.63,389.93
2018,2,4,13,30,476.0,201.0,0.7,20.5,471.0,503.95,386.5
2018,2,4,13,45,414.5,208.0,0.65,20.35,436.5,491.4,378.21
2018,2,4,14,0,353.0,215.0,0.6,20.2,402.0,462.35,357.71
2018,2,4,14,15,521.0,162.0,0.6,19.9,422.0,552.23,427.68
2018,2,4,14,30,689.0,109.0,0.6,19.6,442.0,638.85,493.13
2018,2,4,14,45,723.0,96.5,0.6,19.3,423.5,665.04,513.31
2018,2,4,15,0,757.0,84.0,0.6,19.0,405.0,684.91,528.69
2018,2,4,15,15,738.5,79.0,0.6,19.0,367.5,674.92,522.57
2018,2,4,15,30,720.0,74.0,0.6,19.0,330.0,666.33,517.67
2018,2,4,15,45,720.5,65.0,0.6,17.6,293.5,654.96,513.11
2018,2,4,16,0,721.0,56.0,0.6,16.2,257.0,645.19,508.96
2018,2,4,16,15,668.5,51.0,0.7,15.55,211.0,597.19,475.36
2018,2,4,16,30,616.0,46.0,0.8,14.9,165.0,546.9,437.72
2018,2,4,16,45,525.0,39.0,0.9,14.25,121.0,473.75,379.1
2018,2,4,17,0,434.0,32.0,1.0,13.6,77.0,394.15,306.64
2018,2,4,17,15,268.5,21.5,1.0,13.3,44.5,243.16,75.19
2018,2,4,17,30,103.0,11.0,1.0,13.0,12.0,78.55,0.0
2018,2,4,17,45,51.5,5.5,1.05,12.7,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,5,6,45,11.5,1.5,0.65,10.55,1.0,0.0,0.0
2018,2,5,7,0,23.0,3.0,0.6,10.7,2.0,0.0,0.0
2018,2,5,7,15,168.5,14.0,0.5,11.15,23.5,11.95,0.0
2018,2,5,7,30,314.0,25.0,0.4,11.6,45.0,21.13,6.57
2018,2,5,7,45,439.5,32.0,0.3,12.0,86.5,26.49,17.24
2018,2,5,8,0,565.0,39.0,0.2,12.4,128.0,34.89,25.4
2018,2,5,8,15,632.5,44.5,0.25,12.9,174.5,39.34,29.69
2018,2,5,8,30,700.0,50.0,0.3,13.4,221.0,43.84,33.83
2018,2,5,8,45,742.0,53.5,0.3,13.9,266.5,46.48,36.17
2018,2,5,9,0,784.0,57.0,0.3,14.4,312.0,49.16,38.45
2018,2,5,9,15,814.0,59.0,0.4,14.9,355.0,50.56,39.52
2018,2,5,9,30,844.0,61.0,0.5,15.4,398.0,58.13,46.0
2018,2,5,9,45,865.0,63.0,0.55,15.9,436.0,60.12,47.52
2018,2,5,10,0,886.0,65.0,0.6,16.4,474.0,62.04,48.97
2018,2,5,10,15,899.0,67.0,0.7,16.75,506.0,63.79,50.3
2018,2,5,10,30,912.0,69.0,0.8,17.1,538.0,109.7,59.25
2018,2,5,10,45,920.5,70.5,0.85,17.45,563.0,165.36,91.52
2018,2,5,11,0,929.0,72.0,0.9,17.8,588.0,221.05,134.02
2018,2,5,11,15,935.5,72.0,0.95,18.05,605.5,274.88,179.84
2018,2,5,11,30,942.0,72.0,1.0,18.3,623.0,327.98,226.71
2018,2,5,11,45,946.5,72.5,1.0,18.5,633.5,379.91,272.62
2018,2,5,12,0,951.0,73.0,1.0,18.7,644.0,430.5,316.65
2018,2,5,12,15,843.5,106.5,1.05,18.85,614.0,460.87,345.88
2018,2,5,12,30,736.0,140.0,1.1,19.0,584.0,481.11,365.72
2018,2,5,12,45,787.5,123.0,1.1,19.1,594.0,528.5,403.84
2018,2,5,13,0,839.0,106.0,1.1,19.2,604.0,576.11,441.38
2018,2,5,13,15,879.5,91.5,1.1,19.15,603.0,619.94,475.88
2018,2,5,13,30,920.0,77.0,1.1,19.1,602.0,659.35,506.91
2018,2,5,13,45,783.0,110.0,1.1,19.1,545.5,639.53,493.47
2018,2,5,14,0,646.0,143.0,1.1,19.1,489.0,608.49,471.75
2018,2,5,14,15,655.5,130.0,1.05,18.85,465.0,621.99,483.94
2018,2,5,14,30,665.0,117.0,1.0,18.6,441.0,632.7,493.61
2018,2,5,14,45,653.5,110.0,1.0,18.4,409.5,631.7,494.87
2018,2,5,15,0,642.0,103.0,1.0,18.2,378.0,627.53,493.89
2018,2,5,15,15,686.5,86.0,1.0,18.2,355.0,650.93,512.27
2018,2,5,15,30,731.0,69.0,1.0,18.2,332.0,666.81,524.54
2018,2,5,15,45,734.5,61.0,0.85,16.9,296.5,663.51,523.65
2018,2,5,16,0,738.0,53.0,0.7,15.6,261.0,657.05,519.88
2018,2,5,16,15,669.0,49.5,0.8,14.85,212.5,598.28,478.49
2018,2,5,16,30,600.0,46.0,0.9,14.1,164.0,537.37,433.05
2018,2,5,16,45,526.5,38.5,1.0,13.3,121.5,475.98,383.48
2018,2,5,17,0,453.0,31.0,1.1,12.5,79.0,408.28,321.06
2018,2,5,17,15,284.5,20.5,1.1,12.5,45.5,256.75,109.34
2018,2,5,17,30,116.0,10.0,1.1,12.5,12.0,86.8,0.0
2018,2,5,17,45,58.0,5.0,1.15,12.45,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,6,6,45,18.0,1.5,1.1,7.05,1.0,0.0,0.0
2018,2,6,7,0,36.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,2,6,7,15,227.5,13.5,1.05,7.9,27.0,11.52,0.0
2018,2,6,7,30,419.0,24.0,1.0,8.6,52.0,22.19,8.63
2018,2,6,7,45,533.0,30.0,0.95,9.3,96.0,27.22,18.14
2018,2,6,8,0,647.0,36.0,0.9,10.0,140.0,32.46,23.47
2018,2,6,8,15,711.0,40.5,0.8,10.6,188.5,36.24,27.16
2018,2,6,8,30,775.0,45.0,0.7,11.2,237.0,40.09,30.74
2018,2,6,8,45,814.5,48.0,0.6,11.8,284.5,46.8,36.75
2018,2,6,9,0,854.0,51.0,0.5,12.4,332.0,50.05,39.55
2018,2,6,9,15,881.0,53.0,0.5,13.0,376.0,52.36,41.42
2018,2,6,9,30,908.0,55.0,0.5,13.6,420.0,54.6,43.2
2018,2,6,9,45,928.5,56.5,0.5,14.25,460.0,56.32,44.49
2018,2,6,10,0,949.0,58.0,0.5,14.9,500.0,57.99,45.71
2018,2,6,10,15,962.0,59.0,0.55,15.35,533.0,59.14,46.52
2018,2,6,10,30,975.0,60.0,0.6,15.8,566.0,109.3,56.5
2018,2,6,10,45,982.5,61.0,0.65,16.25,591.0,167.84,90.97
2018,2,6,11,0,990.0,62.0,0.7,16.7,616.0,226.21,135.91
2018,2,6,11,15,994.0,62.5,0.75,17.0,633.5,282.96,184.49
2018,2,6,11,30,998.0,63.0,0.8,17.3,651.0,338.67,233.77
2018,2,6,11,45,1000.5,63.5,0.8,17.6,661.0,392.62,281.38
2018,2,6,12,0,1003.0,64.0,0.8,17.9,671.0,444.92,326.71
2018,2,6,12,15,1002.0,65.0,0.8,18.05,673.0,494.35,368.82
2018,2,6,12,30,1001.0,66.0,0.8,18.2,675.0,541.42,407.9
2018,2,6,12,45,996.5,67.0,0.85,18.3,668.0,584.18,443.19
2018,2,6,13,0,992.0,68.0,0.9,18.4,661.0,623.97,475.45
2018,2,6,13,15,986.0,67.5,0.9,18.4,645.5,658.22,502.76
2018,2,6,13,30,980.0,67.0,0.9,18.4,630.0,689.1,527.1
2018,2,6,13,45,971.0,66.0,0.9,18.4,607.0,714.0,546.84
2018,2,6,14,0,962.0,65.0,0.9,18.4,584.0,735.2,563.69
2018,2,6,14,15,950.5,64.0,0.85,18.15,554.5,750.91,575.15
2018,2,6,14,30,939.0,63.0,0.8,17.9,525.0,762.82,584.13
2018,2,6,14,45,922.5,61.5,0.8,17.7,488.5,766.67,588.31
2018,2,6,15,0,906.0,60.0,0.8,17.5,452.0,766.7,590.06
2018,2,6,15,15,883.5,57.5,0.8,17.5,410.5,757.21,584.81
2018,2,6,15,30,861.0,55.0,0.8,17.5,369.0,744.14,577.04
2018,2,6,15,45,826.5,52.5,0.7,16.15,323.0,718.59,561.55
2018,2,6,16,0,792.0,50.0,0.6,14.8,277.0,697.17,548.24
2018,2,6,16,15,739.5,46.0,0.75,14.1,228.5,649.9,516.89
2018,2,6,16,30,687.0,42.0,0.9,13.4,180.0,600.44,481.18
2018,2,6,16,45,600.5,36.5,1.05,12.65,134.0,522.25,419.92
2018,2,6,17,0,514.0,31.0,1.2,11.9,88.0,443.13,350.08
2018,2,6,17,15,342.5,22.5,1.2,11.95,52.5,302.25,155.45
2018,2,6,17,30,171.0,14.0,1.2,12.0,17.0,127.86,0.0
2018,2,6,17,45,85.5,7.0,1.25,12.0,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,7,6,45,15.0,1.5,1.0,7.65,1.0,0.0,0.0
2018,2,7,7,0,30.0,3.0,0.9,7.9,2.0,0.0,0.0
2018,2,7,7,15,200.0,14.5,0.85,8.85,27.0,12.38,0.0
2018,2,7,7,30,370.0,26.0,0.8,9.8,52.0,21.97,9.47
2018,2,7,7,45,483.0,32.5,0.75,10.75,94.0,29.36,19.97
2018,2,7,8,0,596.0,39.0,0.7,11.7,136.0,34.9,25.5
2018,2,7,8,15,660.0,44.0,0.65,12.25,183.5,38.95,29.41
2018,2,7,8,30,724.0,49.0,0.6,12.8,231.0,43.05,33.19
2018,2,7,8,45,764.0,52.0,0.55,13.4,277.0,45.34,35.2
2018,2,7,9,0,804.0,55.0,0.5,14.0,323.0,47.67,37.16
2018,2,7,9,15,831.5,57.5,0.45,14.8,366.0,55.16,43.59
2018,2,7,9,30,859.0,60.0,0.4,15.6,409.0,57.67,45.53
2018,2,7,9,45,877.5,62.0,0.4,16.4,447.0,59.64,46.97
2018,2,7,10,0,896.0,64.0,0.4,17.2,485.0,61.54,48.34
2018,2,7,10,15,908.0,65.5,0.45,17.75,516.5,62.93,49.31
2018,2,7,10,30,920.0,67.0,0.5,18.3,548.0,113.11,59.81
2018,2,7,10,45,929.0,68.5,0.5,18.8,573.5,169.41,93.2
2018,2,7,11,0,938.0,70.0,0.5,19.3,599.0,225.78,136.2
2018,2,7,11,15,944.0,70.5,0.55,19.55,616.5,280.5,182.44
2018,2,7,11,30,950.0,71.0,0.6,19.8,634.0,334.46,229.47
2018,2,7,11,45,952.5,71.5,0.65,20.05,644.0,386.27,274.81
2018,2,7,12,0,955.0,72.0,0.7,20.3,654.0,436.53,318.13
2018,2,7,12,15,952.0,73.5,0.7,20.3,655.0,483.58,358.04
2018,2,7,12,30,949.0,75.0,0.7,20.3,656.0,528.24,395.0
2018,2,7,12,45,942.5,76.5,0.75,20.3,649.0,568.55,428.22
2018,2,7,13,0,936.0,78.0,0.8,20.3,642.0,605.9,458.52
2018,2,7,13,15,930.0,77.5,0.8,20.15,627.0,638.46,484.57
2018,2,7,13,30,924.0,77.0,0.8,20.0,612.0,667.8,507.86
2018,2,7,13,45,916.0,75.5,0.8,19.85,590.0,691.47,526.84
2018,2,7,14,0,908.0,74.0,0.8,19.7,568.0,711.62,543.16
2018,2,7,14,15,895.5,73.0,0.75,19.4,539.0,725.65,553.78
2018,2,7,14,30,883.0,72.0,0.7,19.1,510.0,736.02,561.75
2018,2,7,14,45,865.5,70.0,0.7,18.8,474.5,737.88,564.74
2018,2,7,15,0,848.0,68.0,0.7,18.5,439.0,742.94,570.15
2018,2,7,15,15,823.5,66.0,0.7,18.5,398.5,732.47,564.13
2018,2,7,15,30,799.0,64.0,0.7,18.5,358.0,718.42,555.68
2018,2,7,15,45,764.0,60.0,0.6,17.05,313.0,690.39,538.57
2018,2,7,16,0,729.0,56.0,0.5,15.6,268.0,659.26,518.51
2018,2,7,16,15,675.5,51.5,0.6,14.7,221.5,610.61,485.86
2018,2,7,16,30,622.0,47.0,0.7,13.8,175.0,559.73,449.01
2018,2,7,16,45,532.5,40.5,0.85,12.9,130.0,486.75,392.21
2018,2,7,17,0,443.0,34.0,1.0,12.0,85.0,407.67,324.05
2018,2,7,17,15,288.5,23.5,1.0,11.75,50.5,268.55,155.71
2018,2,7,17,30,134.0,13.0,1.0,11.5,16.0,102.36,0.0
2018,2,7,17,45,67.0,6.5,1.0,11.25,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,8,6,45,14.0,2.0,1.15,8.5,1.5,0.0,0.0
2018,2,8,7,0,28.0,4.0,1.1,8.6,3.0,0.0,0.0
2018,2,8,7,15,194.0,15.0,1.0,9.4,28.0,12.8,0.0
2018,2,8,7,30,360.0,26.0,0.9,10.2,53.0,21.85,10.21
2018,2,8,7,45,473.0,33.5,0.75,11.05,96.0,27.69,18.57
2018,2,8,8,0,586.0,41.0,0.6,11.9,139.0,36.61,27.05
2018,2,8,8,15,651.0,46.0,0.55,12.5,186.5,40.59,30.88
2018,2,8,8,30,716.0,51.0,0.5,13.1,234.0,44.64,34.59
2018,2,8,8,45,757.5,55.0,0.45,13.7,281.0,47.69,37.26
2018,2,8,9,0,799.0,59.0,0.4,14.3,328.0,50.75,39.85
2018,2,8,9,15,829.0,61.0,0.4,15.1,371.5,52.13,40.85
2018,2,8,9,30,859.0,63.0,0.4,15.9,415.0,59.85,47.37
2018,2,8,9,45,881.0,64.0,0.35,16.7,454.0,61.13,48.19
2018,2,8,10,0,903.0,65.0,0.3,17.5,493.0,62.36,48.97
2018,2,8,10,15,916.5,66.5,0.3,18.3,525.5,63.77,49.9
2018,2,8,10,30,930.0,68.0,0.3,19.1,558.0,116.81,61.42
2018,2,8,10,45,939.0,69.0,0.3,19.9,583.5,173.42,95.13
2018,2,8,11,0,948.0,70.0,0.3,20.7,609.0,230.06,138.07
2018,2,8,11,15,953.5,70.5,0.35,21.0,626.5,285.29,184.38
2018,2,8,11,30,959.0,71.0,0.4,21.3,644.0,339.7,231.3
2018,2,8,11,45,962.0,71.5,0.4,21.6,654.0,392.21,276.35
2018,2,8,12,0,965.0,72.0,0.4,21.9,664.0,443.21,319.22
2018,2,8,12,15,966.5,71.5,0.45,21.9,666.0,490.91,359.28
2018,2,8,12,30,968.0,71.0,0.5,21.9,668.0,536.48,396.77
2018,2,8,12,45,966.5,70.5,0.5,21.95,661.5,578.19,429.97
2018,2,8,13,0,965.0,70.0,0.5,22.0,655.0,617.16,460.34
2018,2,8,13,15,960.0,69.5,0.55,21.9,640.5,651.17,487.43
2018,2,8,13,30,955.0,69.0,0.6,21.8,626.0,681.94,511.83
2018,2,8,13,45,946.5,68.0,0.6,21.7,603.5,706.52,531.0
2018,2,8,14,0,938.0,67.0,0.6,21.6,581.0,727.49,547.25
2018,2,8,14,15,927.0,66.0,0.6,21.45,552.0,743.06,558.79
2018,2,8,14,30,916.0,65.0,0.6,21.3,523.0,754.91,568.03
2018,2,8,14,45,900.0,63.5,0.65,21.15,487.5,758.76,572.8
2018,2,8,15,0,884.0,62.0,0.7,21.0,452.0,758.87,575.24
2018,2,8,15,15,861.5,59.5,0.7,21.0,410.5,749.12,569.91
2018,2,8,15,30,839.0,57.0,0.7,21.0,369.0,735.85,562.17
2018,2,8,15,45,806.0,54.0,0.65,19.0,324.0,717.93,554.38
2018,2,8,16,0,773.0,51.0,0.6,17.0,279.0,689.51,538.39
2018,2,8,16,15,723.0,47.0,0.7,16.0,231.5,643.91,508.7
2018,2,8,16,30,673.0,43.0,0.8,15.0,184.0,596.14,474.91
2018,2,8,16,45,590.5,37.5,0.9,14.0,138.0,520.52,416.67
2018,2,8,17,0,508.0,32.0,1.0,13.0,92.0,444.11,351.55
2018,2,8,17,15,342.5,23.5,1.0,12.65,55.5,310.12,194.59
2018,2,8,17,30,177.0,15.0,1.0,12.3,19.0,133.93,0.0
2018,2,8,17,45,88.5,7.5,1.0,11.95,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,9,6,45,20.0,2.0,0.85,10.65,1.5,0.0,0.0
2018,2,9,7,0,40.0,4.0,0.8,10.8,3.0,0.0,0.0
2018,2,9,7,15,235.0,14.5,0.7,11.4,30.5,12.38,0.0
2018,2,9,7,30,430.0,25.0,0.6,12.0,58.0,22.93,11.6
2018,2,9,7,45,534.5,31.0,0.45,12.6,102.0,27.97,18.78
2018,2,9,8,0,639.0,37.0,0.3,13.2,146.0,33.17,23.92
2018,2,9,8,15,699.0,41.0,0.3,13.75,194.0,36.49,27.11
2018,2,9,8,30,759.0,45.0,0.3,14.3,242.0,39.88,30.2
2018,2,9,8,45,797.0,48.0,0.25,14.8,289.0,46.83,36.36
2018,2,9,9,0,835.0,51.0,0.2,15.3,336.0,50.04,39.06
2018,2,9,9,15,861.5,53.0,0.25,16.05,379.5,52.3,40.83
2018,2,9,9,30,888.0,55.0,0.3,16.8,423.0,54.5,42.51
2018,2,9,9,45,907.0,56.5,0.3,17.55,462.0,56.17,43.71
2018,2,9,10,0,926.0,58.0,0.3,18.3,501.0,57.78,44.85
2018,2,9,10,15,939.0,59.0,0.4,18.8,533.5,58.9,45.6
2018,2,9,10,30,952.0,60.0,0.5,19.3,566.0,114.95,58.4
2018,2,9,10,45,960.5,61.5,0.6,19.85,592.0,172.98,93.92
2018,2,9,11,0,969.0,63.0,0.7,20.4,618.0,231.0,138.82
2018,2,9,11,15,973.5,64.0,0.75,20.55,636.0,287.42,186.88
2018,2,9,11,30,978.0,65.0,0.8,20.7,654.0,342.92,235.44
2018,2,9,11,45,980.5,66.0,0.85,20.9,664.0,396.58,282.36
2018,2,9,12,0,983.0,67.0,0.9,21.1,674.0,448.67,327.16
2018,2,9,12,15,982.0,68.0,0.95,21.15,676.0,497.43,368.59
2018,2,9,12,30,981.0,69.0,1.0,21.2,678.0,543.89,407.2
2018,2,9,12,45,971.0,71.0,1.05,21.2,669.0,584.13,440.43
2018,2,9,13,0,961.0,73.0,1.1,21.2,660.0,621.07,470.47
2018,2,9,13,15,897.0,87.0,1.1,21.05,625.5,634.33,482.65
2018,2,9,13,30,833.0,101.0,1.1,20.9,591.0,645.0,492.41
2018,2,9,13,45,842.0,95.0,1.1,20.75,575.0,673.92,515.44
2018,2,9,14,0,851.0,89.0,1.1,20.6,559.0,700.19,536.19
2018,2,9,14,15,887.0,77.5,1.1,20.2,545.5,730.91,559.89
2018,2,9,14,30,923.0,66.0,1.1,19.8,532.0,764.48,584.8
2018,2,9,14,45,881.0,66.5,1.05,19.45,486.5,751.36,576.7
2018,2,9,15,0,839.0,67.0,1.0,19.1,441.0,740.91,571.04
2018,2,9,15,15,804.0,64.5,1.0,19.1,396.5,721.45,558.86
2018,2,9,15,30,769.0,62.0,1.0,19.1,352.0,698.35,544.01
2018,2,9,15,45,726.0,60.5,0.85,17.7,307.5,666.99,523.93
2018,2,9,16,0,683.0,59.0,0.7,16.3,263.0,632.6,500.81
2018,2,9,16,15,664.5,51.0,0.8,15.4,222.0,606.57,484.45
2018,2,9,16,30,646.0,43.0,0.9,14.5,181.0,578.07,464.06
2018,2,9,16,45,548.0,38.5,0.95,13.65,135.0,492.1,396.78
2018,2,9,17,0,450.0,34.0,1.0,12.8,89.0,416.01,331.95
2018,2,9,17,15,295.5,24.5,1.05,12.65,54.0,281.16,187.58
2018,2,9,17,30,141.0,15.0,1.1,12.5,19.0,109.76,0.0
2018,2,9,17,45,70.5,7.5,1.15,12.35,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,6,45,23.5,3.0,0.85,6.75,2.5,0.0,0.0
2018,2,10,7,0,47.0,6.0,0.8,7.1,5.0,0.0,0.0
2018,2,10,7,15,178.5,17.5,0.8,7.7,29.5,14.94,0.0
2018,2,10,7,30,310.0,29.0,0.8,8.3,54.0,24.27,13.46
2018,2,10,7,45,453.5,35.5,0.8,8.9,100.0,29.19,20.22
2018,2,10,8,0,597.0,42.0,0.8,9.5,146.0,37.43,28.12
2018,2,10,8,15,669.5,45.5,0.85,10.15,195.0,40.14,30.81
2018,2,10,8,30,742.0,49.0,0.9,10.8,244.0,43.04,33.47
2018,2,10,8,45,781.5,52.0,0.9,11.5,291.0,45.36,35.48
2018,2,10,9,0,821.0,55.0,0.9,12.2,338.0,47.72,37.44
2018,2,10,9,15,846.0,57.5,1.0,12.8,381.5,55.46,44.16
2018,2,10,9,30,871.0,60.0,1.1,13.4,425.0,57.94,46.12
2018,2,10,9,45,887.5,62.5,1.15,14.05,463.0,60.23,47.89
2018,2,10,10,0,904.0,65.0,1.2,14.7,501.0,62.43,49.56
2018,2,10,10,15,917.0,66.5,1.2,15.05,533.5,64.75,51.4
2018,2,10,10,30,930.0,68.0,1.2,15.4,566.0,121.68,64.87
2018,2,10,10,45,938.5,69.5,1.2,15.7,591.5,178.78,101.18
2018,2,10,11,0,947.0,71.0,1.2,16.0,617.0,235.89,146.64
2018,2,10,11,15,857.0,100.5,1.2,16.15,606.0,286.76,194.77
2018,2,10,11,30,767.0,130.0,1.2,16.3,595.0,329.72,236.58
2018,2,10,11,45,693.0,157.0,1.2,16.45,582.0,370.79,275.02
2018,2,10,12,0,619.0,184.0,1.2,16.6,569.0,403.99,305.69
2018,2,10,12,15,554.5,206.5,1.25,16.65,552.5,426.65,327.09
2018,2,10,12,30,490.0,229.0,1.3,16.7,536.0,445.8,344.62
2018,2,10,12,45,583.0,195.5,1.3,16.7,557.0,493.73,383.11
2018,2,10,13,0,676.0,162.0,1.3,16.7,578.0,550.29,427.64
2018,2,10,13,15,759.0,132.0,1.35,16.65,589.5,602.58,469.13
2018,2,10,13,30,842.0,102.0,1.4,16.6,601.0,654.64,510.31
2018,2,10,13,45,882.0,87.5,1.45,16.5,593.5,690.92,539.56
2018,2,10,14,0,922.0,73.0,1.5,16.4,586.0,729.66,570.14
2018,2,10,14,15,920.0,70.0,1.5,16.15,560.0,749.19,585.16
2018,2,10,14,30,918.0,67.0,1.5,15.9,534.0,765.27,598.08
2018,2,10,14,45,850.0,75.0,1.5,15.7,484.5,748.11,587.39
2018,2,10,15,0,782.0,83.0,1.5,15.5,435.0,719.49,568.77
2018,2,10,15,15,790.5,74.0,1.5,15.5,402.0,725.7,574.94
2018,2,10,15,30,799.0,65.0,1.5,15.5,369.0,728.47,578.22
2018,2,10,15,45,796.5,58.5,1.4,14.6,330.5,722.34,575.81
2018,2,10,16,0,794.0,52.0,1.3,13.7,292.0,712.9,570.49
2018,2,10,16,15,686.0,53.5,1.3,13.05,236.0,628.79,509.23
2018,2,10,16,30,578.0,55.0,1.3,12.4,180.0,550.31,449.79
2018,2,10,16,45,562.5,43.5,1.25,11.75,140.5,518.93,422.82
2018,2,10,17,0,547.0,32.0,1.2,11.1,101.0,477.28,382.78
2018,2,10,17,15,379.0,24.0,1.2,10.75,62.0,332.7,233.32
2018,2,10,17,30,211.0,16.0,1.2,10.4,23.0,159.44,0.0
2018,2,10,17,45,105.5,8.0,1.25,10.0,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,11,6,45,34.0,3.5,1.0,6.2,3.0,0.0,0.0
2018,2,11,7,0,68.0,7.0,0.9,6.6,6.0,0.0,0.0
2018,2,11,7,15,247.0,17.5,0.8,7.35,35.0,14.94,0.0
2018,2,11,7,30,426.0,28.0,0.7,8.1,64.0,23.54,13.38
2018,2,11,7,45,531.0,34.5,0.6,8.85,109.0,31.1,22.0
2018,2,11,8,0,636.0,41.0,0.5,9.6,154.0,36.65,27.47
2018,2,11,8,15,696.0,45.5,0.55,10.25,203.0,40.26,30.94
2018,2,11,8,30,756.0,50.0,0.6,10.9,252.0,43.94,34.29
2018,2,11,8,45,793.5,53.5,0.65,11.5,299.5,46.64,36.64
2018,2,11,9,0,831.0,57.0,0.7,12.1,347.0,49.34,38.92
2018,2,11,9,15,856.0,60.0,0.75,12.5,391.0,57.42,45.96
2018,2,11,9,30,881.0,63.0,0.8,12.9,435.0,60.24,48.24
2018,2,11,9,45,784.5,89.5,0.9,13.3,443.0,71.68,58.11
2018,2,11,10,0,688.0,116.0,1.0,13.7,451.0,81.41,66.37
2018,2,11,10,15,617.5,144.0,1.1,13.7,459.0,101.02,83.25
2018,2,11,10,30,547.0,172.0,1.2,13.7,467.0,154.36,104.44
2018,2,11,10,45,557.0,175.5,1.3,13.75,488.0,195.02,131.48
2018,2,11,11,0,567.0,179.0,1.4,13.8,509.0,236.37,164.51
2018,2,11,11,15,396.0,233.0,1.5,13.55,466.5,272.11,202.35
2018,2,11,11,30,225.0,287.0,1.6,13.3,424.0,288.28,223.0
2018,2,11,11,45,161.0,280.5,1.65,13.05,379.5,279.32,219.18
2018,2,11,12,0,97.0,274.0,1.7,12.8,335.0,261.21,207.15
2018,2,11,12,15,56.5,242.5,1.6,12.65,278.0,226.59,180.57
2018,2,11,12,30,16.0,211.0,1.5,12.5,221.0,183.1,146.05
2018,2,11,12,45,110.0,237.5,1.4,12.3,305.5,268.25,215.32
2018,2,11,13,0,204.0,264.0,1.3,12.1,390.0,354.48,284.1
2018,2,11,13,15,385.0,225.5,1.35,11.9,457.5,460.21,368.54
2018,2,11,13,30,566.0,187.0,1.4,11.7,525.0,559.76,447.3
2018,2,11,13,45,476.0,197.5,1.45,11.45,475.0,532.86,427.57
2018,2,11,14,0,386.0,208.0,1.5,11.2,425.0,486.11,393.24
2018,2,11,14,15,203.5,185.0,1.7,10.95,299.0,344.76,282.62
2018,2,11,14,30,21.0,162.0,1.9,10.7,173.0,156.82,127.3
2018,2,11,14,45,63.0,148.5,2.1,10.4,178.0,187.5,155.24
2018,2,11,15,0,105.0,135.0,2.3,10.1,183.0,222.59,186.42
2018,2,11,15,15,378.5,114.0,2.3,10.1,263.5,449.71,378.78
2018,2,11,15,30,652.0,93.0,2.3,10.1,344.0,654.71,542.28
2018,2,11,15,45,656.0,83.0,2.35,9.55,309.5,650.26,539.56
2018,2,11,16,0,660.0,73.0,2.4,9.0,275.0,642.81,535.8
2018,2,11,16,15,619.0,66.0,2.35,8.7,231.0,601.12,503.34
2018,2,11,16,30,578.0,59.0,2.3,8.4,187.0,557.39,467.69
2018,2,11,16,45,488.0,51.5,2.2,8.15,141.0,474.28,397.76
2018,2,11,17,0,398.0,44.0,2.1,7.9,95.0,390.73,323.72
2018,2,11,17,15,260.5,31.5,2.1,7.75,59.0,267.38,197.56
2018,2,11,17,30,123.0,19.0,2.1,7.6,23.0,101.61,0.0
2018,2,11,17,45,61.5,9.5,2.05,7.5,11.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
