Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,6,45,22.0,2.5,1.5,4.4,2.5,0.0,0.0
2018,2,12,7,0,44.0,5.0,1.5,4.9,5.0,4.27,0.0
2018,2,12,7,15,176.5,18.5,1.5,5.45,32.0,15.79,0.0
2018,2,12,7,30,309.0,32.0,1.5,6.0,59.0,26.78,16.56
2018,2,12,7,45,473.0,36.5,1.55,6.6,108.0,29.95,21.22
2018,2,12,8,0,637.0,41.0,1.6,7.2,157.0,36.58,27.67
2018,2,12,8,15,697.5,45.0,1.55,7.55,205.5,39.78,30.82
2018,2,12,8,30,758.0,49.0,1.5,7.9,254.0,43.07,33.89
2018,2,12,8,45,796.5,52.0,1.5,8.25,302.0,45.41,35.98
2018,2,12,9,0,835.0,55.0,1.5,8.6,350.0,53.15,42.89
2018,2,12,9,15,856.0,58.5,1.45,8.85,393.0,56.39,45.67
2018,2,12,9,30,877.0,62.0,1.4,9.1,436.0,59.52,48.31
2018,2,12,9,45,890.0,66.0,1.35,9.4,474.5,62.78,51.04
2018,2,12,10,0,903.0,70.0,1.3,9.7,513.0,65.92,53.64
2018,2,12,10,15,916.5,71.0,1.3,9.9,545.5,72.8,59.58
2018,2,12,10,30,930.0,72.0,1.3,10.1,578.0,129.72,71.34
2018,2,12,10,45,940.5,72.5,1.25,10.3,604.0,186.63,109.3
2018,2,12,11,0,951.0,73.0,1.2,10.5,630.0,243.72,156.13
2018,2,12,11,15,957.0,74.0,1.2,10.65,648.5,300.04,206.28
2018,2,12,11,30,963.0,75.0,1.2,10.8,667.0,355.62,256.78
2018,2,12,11,45,966.5,75.0,1.2,10.9,677.5,408.5,304.84
2018,2,12,12,0,970.0,75.0,1.2,11.0,688.0,459.86,350.68
2018,2,12,12,15,969.5,75.5,1.2,11.1,689.5,508.17,392.95
2018,2,12,12,30,969.0,76.0,1.2,11.2,691.0,554.22,432.24
2018,2,12,12,45,966.0,76.5,1.2,11.3,684.5,596.48,467.57
2018,2,12,13,0,963.0,77.0,1.2,11.4,678.0,635.94,499.85
2018,2,12,13,15,958.0,76.5,1.2,11.4,663.5,670.22,527.78
2018,2,12,13,30,953.0,76.0,1.2,11.4,649.0,701.24,552.79
2018,2,12,13,45,944.5,75.5,1.2,11.4,626.5,726.56,573.25
2018,2,12,14,0,936.0,75.0,1.2,11.4,604.0,748.29,590.25
2018,2,12,14,15,925.0,73.0,1.25,11.3,574.0,762.88,602.24
2018,2,12,14,30,914.0,71.0,1.3,11.2,544.0,773.67,611.78
2018,2,12,14,45,897.5,69.5,1.3,11.1,508.0,777.14,615.69
2018,2,12,15,0,881.0,68.0,1.3,11.0,472.0,776.84,617.1
2018,2,12,15,15,858.5,65.5,1.3,11.0,430.0,766.96,611.48
2018,2,12,15,30,836.0,63.0,1.3,11.0,388.0,761.07,608.79
2018,2,12,15,45,802.5,60.0,1.3,10.45,342.0,734.95,592.26
2018,2,12,16,0,769.0,57.0,1.3,9.9,296.0,705.62,572.84
2018,2,12,16,15,718.5,53.0,1.25,9.1,247.5,658.81,539.09
2018,2,12,16,30,668.0,49.0,1.2,8.3,199.0,609.62,501.62
2018,2,12,16,45,587.5,43.0,1.2,7.55,151.5,533.33,440.55
2018,2,12,17,0,507.0,37.0,1.2,6.8,104.0,466.81,382.59
2018,2,12,17,15,356.5,27.5,1.2,6.45,65.0,338.45,255.51
2018,2,12,17,30,206.0,18.0,1.2,6.1,26.0,159.08,0.0
2018,2,12,17,45,103.0,9.0,1.2,5.75,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,13,6,45,29.0,3.5,0.95,2.6,3.5,0.0,0.0
2018,2,13,7,0,58.0,7.0,0.9,3.1,7.0,5.97,0.0
2018,2,13,7,15,221.5,19.5,0.9,3.85,37.0,16.46,0.0
2018,2,13,7,30,385.0,32.0,0.9,4.6,67.0,26.85,17.12
2018,2,13,7,45,491.5,39.0,0.9,5.4,112.0,32.09,23.34
2018,2,13,8,0,598.0,46.0,0.9,6.2,157.0,37.48,28.67
2018,2,13,8,15,660.0,51.0,0.9,7.0,206.0,44.68,35.41
2018,2,13,8,30,722.0,56.0,0.9,7.8,255.0,48.59,38.97
2018,2,13,8,45,762.0,60.0,0.9,8.55,302.5,51.52,41.5
2018,2,13,9,0,802.0,64.0,0.9,9.3,350.0,54.45,43.95
2018,2,13,9,15,831.0,66.0,0.9,9.9,394.5,55.71,44.87
2018,2,13,9,30,860.0,68.0,0.9,10.5,439.0,57.03,45.81
2018,2,13,9,45,882.0,69.0,0.9,11.05,478.5,64.78,52.47
2018,2,13,10,0,904.0,70.0,0.9,11.6,518.0,65.95,53.25
2018,2,13,10,15,916.5,72.0,0.8,12.0,551.0,76.08,61.93
2018,2,13,10,30,929.0,74.0,0.7,12.4,584.0,133.75,73.19
2018,2,13,10,45,937.5,75.5,0.65,12.75,609.5,191.21,111.61
2018,2,13,11,0,946.0,77.0,0.6,13.1,635.0,248.68,158.15
2018,2,13,11,15,951.5,77.5,0.55,13.35,653.0,304.4,206.67
2018,2,13,11,30,957.0,78.0,0.5,13.6,671.0,359.3,255.12
2018,2,13,11,45,959.5,78.5,0.45,13.8,681.0,412.1,301.34
2018,2,13,12,0,962.0,79.0,0.4,14.0,691.0,463.32,345.03
2018,2,13,12,15,962.5,79.5,0.35,14.15,693.0,511.86,385.34
2018,2,13,12,30,963.0,80.0,0.3,14.3,695.0,558.25,422.63
2018,2,13,12,45,961.0,79.5,0.25,14.45,688.5,599.99,455.34
2018,2,13,13,0,959.0,79.0,0.2,14.6,682.0,638.96,485.05
2018,2,13,13,15,954.0,78.0,0.15,14.6,667.0,672.66,510.56
2018,2,13,13,30,949.0,77.0,0.1,14.6,652.0,703.09,533.27
2018,2,13,13,45,931.0,79.0,0.1,14.65,626.5,724.57,549.76
2018,2,13,14,0,913.0,81.0,0.1,14.7,601.0,742.06,562.86
2018,2,13,14,15,876.5,86.0,0.15,14.55,565.0,751.59,570.99
2018,2,13,14,30,840.0,91.0,0.2,14.4,529.0,751.14,572.68
2018,2,13,14,45,859.0,80.5,0.2,14.3,502.5,771.01,587.74
2018,2,13,15,0,878.0,70.0,0.2,14.2,476.0,780.22,595.31
2018,2,13,15,15,855.5,67.5,0.2,14.2,434.0,777.76,594.94
2018,2,13,15,30,833.0,65.0,0.2,14.2,392.0,764.38,587.24
2018,2,13,15,45,800.5,61.5,0.3,13.65,346.0,738.3,573.37
2018,2,13,16,0,768.0,58.0,0.4,13.1,300.0,708.99,556.67
2018,2,13,16,15,718.0,54.0,0.5,12.55,251.5,662.36,526.16
2018,2,13,16,30,668.0,50.0,0.6,12.0,203.0,613.34,491.75
2018,2,13,16,45,588.0,44.5,0.7,11.4,155.5,545.72,440.22
2018,2,13,17,0,508.0,39.0,0.8,10.8,108.0,471.77,379.23
2018,2,13,17,15,358.0,29.0,0.85,10.45,68.0,343.2,259.04
2018,2,13,17,30,208.0,19.0,0.9,10.1,28.0,162.01,0.0
2018,2,13,17,45,104.0,9.5,1.0,9.75,14.0,8.11,0.0
2018,2,13,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,14,6,45,9.5,3.0,1.3,5.0,3.0,0.0,0.0
2018,2,14,7,0,19.0,6.0,1.2,5.3,6.0,5.12,0.0
2018,2,14,7,15,154.5,21.0,1.1,6.0,35.0,16.39,0.0
2018,2,14,7,30,290.0,36.0,1.0,6.7,64.0,30.14,20.02
2018,2,14,7,45,423.0,43.5,0.85,7.4,110.5,35.61,26.35
2018,2,14,8,0,556.0,51.0,0.7,8.1,157.0,41.32,31.95
2018,2,14,8,15,503.5,67.0,0.65,8.75,183.0,52.9,42.63
2018,2,14,8,30,451.0,83.0,0.6,9.4,209.0,61.58,50.46
2018,2,14,8,45,343.0,113.0,0.5,10.0,218.5,80.53,67.3
2018,2,14,9,0,235.0,143.0,0.4,10.6,228.0,100.97,85.05
2018,2,14,9,15,335.5,147.5,0.4,11.35,285.0,104.78,87.86
2018,2,14,9,30,436.0,152.0,0.4,12.1,342.0,103.73,86.45
2018,2,14,9,45,659.0,114.0,0.35,12.8,429.5,80.5,65.75
2018,2,14,10,0,882.0,76.0,0.3,13.5,517.0,69.71,56.06
2018,2,14,10,15,894.5,78.0,0.4,13.6,549.5,82.2,55.0
2018,2,14,10,30,907.0,80.0,0.5,13.7,582.0,138.86,76.99
2018,2,14,10,45,647.5,145.0,0.55,13.8,511.5,192.05,124.23
2018,2,14,11,0,388.0,210.0,0.6,13.9,441.0,227.83,164.35
2018,2,14,11,15,298.5,248.0,0.7,14.05,428.5,261.95,196.44
2018,2,14,11,30,209.0,286.0,0.8,14.2,416.0,285.4,219.17
2018,2,14,11,45,178.5,290.5,0.85,14.3,403.0,294.86,228.53
2018,2,14,12,0,148.0,295.0,0.9,14.4,390.0,300.98,234.86
2018,2,14,12,15,119.0,291.0,0.95,14.45,367.5,297.91,233.66
2018,2,14,12,30,90.0,287.0,1.0,14.5,345.0,286.88,225.91
2018,2,14,12,45,157.0,288.5,1.05,14.55,388.5,338.88,267.21
2018,2,14,13,0,224.0,290.0,1.1,14.6,432.0,391.43,308.6
2018,2,14,13,15,435.0,228.0,1.15,14.5,496.0,497.73,392.32
2018,2,14,13,30,646.0,166.0,1.2,14.4,560.0,603.86,474.54
2018,2,14,13,45,789.5,121.5,1.2,14.3,586.5,680.4,533.13
2018,2,14,14,0,933.0,77.0,1.2,14.2,613.0,755.2,589.28
2018,2,14,14,15,911.5,78.0,1.25,13.95,580.0,765.45,597.77
2018,2,14,14,30,890.0,79.0,1.3,13.7,547.0,771.65,604.34
2018,2,14,14,45,887.0,74.5,1.35,13.45,515.0,781.69,613.86
2018,2,14,15,0,884.0,70.0,1.4,13.2,483.0,788.17,620.95
2018,2,14,15,15,862.5,67.5,1.4,13.2,441.0,786.51,621.24
2018,2,14,15,30,841.0,65.0,1.4,13.2,399.0,773.89,613.74
2018,2,14,15,45,810.0,62.0,1.45,12.2,353.0,749.54,600.36
2018,2,14,16,0,779.0,59.0,1.5,11.2,307.0,721.91,583.92
2018,2,14,16,15,731.5,54.5,1.5,10.4,258.0,676.37,551.97
2018,2,14,16,30,684.0,50.0,1.5,9.6,209.0,628.42,516.28
2018,2,14,16,45,606.5,44.5,1.5,8.85,161.0,554.17,457.27
2018,2,14,17,0,529.0,39.0,1.5,8.1,113.0,489.41,401.43
2018,2,14,17,15,377.0,29.5,1.5,7.75,71.5,358.91,279.43
2018,2,14,17,30,225.0,20.0,1.5,7.4,30.0,208.1,0.0
2018,2,14,17,45,112.5,10.0,1.5,7.05,15.0,85.21,0.0
2018,2,14,18,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,15,6,45,50.5,5.0,1.4,4.1,5.5,0.0,0.0
2018,2,15,7,0,101.0,10.0,1.4,4.2,11.0,8.54,0.0
2018,2,15,7,15,275.5,21.0,1.45,4.7,44.0,17.72,0.0
2018,2,15,7,30,450.0,32.0,1.5,5.2,77.0,26.8,17.53
2018,2,15,7,45,551.5,38.5,1.5,5.7,124.5,34.58,25.64
2018,2,15,8,0,653.0,45.0,1.5,6.2,172.0,40.05,31.05
2018,2,15,8,15,712.5,49.5,1.5,6.85,222.5,43.58,34.44
2018,2,15,8,30,772.0,54.0,1.5,7.5,273.0,47.19,37.72
2018,2,15,8,45,811.0,57.0,1.55,8.1,322.0,49.42,39.64
2018,2,15,9,0,850.0,60.0,1.6,8.7,371.0,51.7,41.52
2018,2,15,9,15,875.5,63.0,1.6,9.35,416.5,59.98,48.77
2018,2,15,9,30,901.0,66.0,1.6,10.0,462.0,62.76,50.98
2018,2,15,9,45,920.0,67.0,1.65,10.6,501.5,63.98,51.8
2018,2,15,10,0,939.0,68.0,1.7,11.2,541.0,65.14,52.57
2018,2,15,10,15,953.5,69.0,1.65,11.6,575.5,80.53,51.46
2018,2,15,10,30,968.0,70.0,1.6,12.0,610.0,139.89,75.59
2018,2,15,10,45,978.5,70.5,1.55,12.4,637.0,199.18,116.67
2018,2,15,11,0,989.0,71.0,1.5,12.8,664.0,258.61,165.9
2018,2,15,11,15,996.0,71.0,1.45,13.0,683.0,316.65,217.49
2018,2,15,11,30,1003.0,71.0,1.4,13.2,702.0,373.93,269.11
2018,2,15,11,45,1007.0,71.5,1.4,13.4,713.0,429.57,318.96
2018,2,15,12,0,1011.0,72.0,1.4,13.6,724.0,483.7,366.42
2018,2,15,12,15,1011.5,71.5,1.35,13.65,725.5,533.57,409.29
2018,2,15,12,30,1012.0,71.0,1.3,13.7,727.0,581.1,449.01
2018,2,15,12,45,1011.0,71.0,1.3,13.8,721.0,625.77,485.64
2018,2,15,13,0,1010.0,71.0,1.3,13.9,715.0,667.63,519.22
2018,2,15,13,15,1007.0,70.0,1.3,13.85,700.5,704.25,548.54
2018,2,15,13,30,1004.0,69.0,1.3,13.8,686.0,737.56,574.93
2018,2,15,13,45,998.0,68.0,1.3,13.75,663.5,765.4,596.87
2018,2,15,14,0,992.0,67.0,1.3,13.7,641.0,789.55,614.56
2018,2,15,14,15,982.0,65.5,1.3,13.55,610.5,806.44,627.52
2018,2,15,14,30,972.0,64.0,1.3,13.4,580.0,819.39,637.96
2018,2,15,14,45,958.0,63.0,1.3,13.25,543.0,825.96,644.15
2018,2,15,15,0,944.0,62.0,1.3,13.1,506.0,828.62,647.82
2018,2,15,15,15,924.0,59.5,1.3,13.1,463.0,820.78,643.88
2018,2,15,15,30,904.0,57.0,1.3,13.1,420.0,809.16,637.37
2018,2,15,15,45,875.0,55.0,1.15,12.25,373.0,787.52,623.55
2018,2,15,16,0,846.0,53.0,1.0,11.4,326.0,762.79,606.99
2018,2,15,16,15,802.5,49.5,1.0,10.3,275.5,728.97,585.37
2018,2,15,16,30,759.0,46.0,1.0,9.2,225.0,684.89,554.32
2018,2,15,16,45,686.5,41.0,0.95,8.15,174.5,614.34,499.86
2018,2,15,17,0,614.0,36.0,0.9,7.1,124.0,542.63,440.21
2018,2,15,17,15,469.0,28.5,0.95,6.7,80.5,414.51,323.62
2018,2,15,17,30,324.0,21.0,1.0,6.3,37.0,281.84,0.0
2018,2,15,17,45,162.0,10.5,1.05,5.95,18.5,119.87,0.0
2018,2,15,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,6,45,56.0,5.5,1.25,4.25,6.0,0.0,0.0
2018,2,16,7,0,112.0,11.0,1.2,4.5,12.0,9.39,0.0
2018,2,16,7,15,284.5,21.5,1.1,5.35,45.5,18.09,0.24
2018,2,16,7,30,457.0,32.0,1.0,6.2,79.0,26.72,17.59
2018,2,16,7,45,551.0,38.0,0.85,7.05,125.5,34.02,25.08
2018,2,16,8,0,645.0,44.0,0.7,7.9,172.0,39.03,29.97
2018,2,16,8,15,702.0,49.0,0.7,8.6,222.0,43.01,33.72
2018,2,16,8,30,759.0,54.0,0.7,9.3,272.0,47.02,37.32
2018,2,16,8,45,795.5,57.0,0.7,10.0,320.0,49.22,39.17
2018,2,16,9,0,832.0,60.0,0.7,10.7,368.0,51.45,40.98
2018,2,16,9,15,857.0,62.5,0.7,11.4,412.5,59.45,47.9
2018,2,16,9,30,882.0,65.0,0.7,12.1,457.0,61.85,49.74
2018,2,16,9,45,899.5,67.0,0.7,12.8,496.5,63.73,51.11
2018,2,16,10,0,917.0,69.0,0.7,13.5,536.0,65.53,52.41
2018,2,16,10,15,929.0,71.0,0.7,13.9,569.0,84.0,52.13
2018,2,16,10,30,941.0,73.0,0.7,14.3,602.0,142.6,77.24
2018,2,16,10,45,949.5,73.5,0.7,14.65,627.5,200.22,117.17
2018,2,16,11,0,958.0,74.0,0.7,15.0,653.0,257.79,164.39
2018,2,16,11,15,963.5,75.0,0.7,15.25,671.5,314.71,214.1
2018,2,16,11,30,969.0,76.0,0.7,15.5,690.0,370.81,263.59
2018,2,16,11,45,971.5,76.5,0.7,15.75,700.0,424.35,310.44
2018,2,16,12,0,974.0,77.0,0.7,16.0,710.0,476.3,354.83
2018,2,16,12,15,974.0,77.5,0.7,16.15,712.0,525.29,395.8
2018,2,16,12,30,974.0,78.0,0.7,16.3,714.0,572.03,433.84
2018,2,16,12,45,972.0,78.0,0.7,16.4,707.5,614.77,467.94
2018,2,16,13,0,970.0,78.0,0.7,16.5,701.0,654.73,499.12
2018,2,16,13,15,965.5,77.5,0.75,16.5,686.5,689.69,526.87
2018,2,16,13,30,961.0,77.0,0.8,16.5,672.0,721.38,551.89
2018,2,16,13,45,954.5,76.0,0.8,16.5,650.0,747.81,572.25
2018,2,16,14,0,948.0,75.0,0.8,16.5,628.0,770.67,588.56
2018,2,16,14,15,938.5,73.5,0.8,16.25,598.5,787.13,601.11
2018,2,16,14,30,929.0,72.0,0.8,16.0,569.0,799.82,611.32
2018,2,16,14,45,914.0,70.5,0.85,15.75,532.5,804.5,617.05
2018,2,16,15,0,899.0,69.0,0.9,15.5,496.0,805.37,620.41
2018,2,16,15,15,878.5,66.5,0.9,15.5,454.0,796.9,616.09
2018,2,16,15,30,858.0,64.0,0.9,15.5,412.0,792.62,614.79
2018,2,16,15,45,826.5,61.5,0.85,14.3,365.0,768.29,601.16
2018,2,16,16,0,795.0,59.0,0.8,13.1,318.0,740.64,584.78
2018,2,16,16,15,748.5,54.5,0.8,12.0,268.5,695.45,555.13
2018,2,16,16,30,702.0,50.0,0.8,10.9,219.0,647.83,521.84
2018,2,16,16,45,627.0,44.5,0.85,9.8,169.5,574.88,467.1
2018,2,16,17,0,552.0,39.0,0.9,8.7,120.0,500.71,407.02
2018,2,16,17,15,413.0,30.5,0.9,8.35,78.0,389.23,305.9
2018,2,16,17,30,274.0,22.0,0.9,8.0,36.0,250.13,22.15
2018,2,16,17,45,137.0,11.0,0.95,7.65,18.0,103.59,0.0
2018,2,16,18,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,6,45,61.0,5.5,1.15,6.75,6.5,0.0,0.0
2018,2,17,7,0,122.0,11.0,1.1,7.0,13.0,9.39,0.0
2018,2,17,7,15,298.5,22.0,0.95,7.7,48.5,18.46,2.9
2018,2,17,7,30,475.0,33.0,0.8,8.4,84.0,27.56,18.32
2018,2,17,7,45,566.5,39.0,0.65,9.05,131.0,34.93,25.74
2018,2,17,8,0,658.0,45.0,0.5,9.7,178.0,39.92,30.59
2018,2,17,8,15,712.5,49.5,0.45,10.35,228.0,43.45,33.9
2018,2,17,8,30,767.0,54.0,0.4,11.0,278.0,47.02,37.09
2018,2,17,8,45,801.0,57.5,0.35,11.65,326.0,49.61,39.28
2018,2,17,9,0,835.0,61.0,0.3,12.3,374.0,52.2,41.4
2018,2,17,9,15,859.0,63.5,0.3,13.15,418.0,60.23,48.25
2018,2,17,9,30,883.0,66.0,0.3,14.0,462.0,62.6,50.01
2018,2,17,9,45,899.5,68.0,0.3,14.85,501.0,64.44,51.3
2018,2,17,10,0,916.0,70.0,0.3,15.7,540.0,66.21,52.51
2018,2,17,10,15,928.0,71.0,0.3,16.1,572.5,86.87,52.2
2018,2,17,10,30,940.0,72.0,0.3,16.5,605.0,144.78,77.52
2018,2,17,10,45,947.5,73.5,0.3,16.9,630.5,202.99,117.89
2018,2,17,11,0,955.0,75.0,0.3,17.3,656.0,261.09,165.0
2018,2,17,11,15,960.0,75.5,0.3,17.6,674.0,317.41,213.38
2018,2,17,11,30,965.0,76.0,0.3,17.9,692.0,372.84,261.35
2018,2,17,11,45,968.0,77.0,0.25,18.2,702.5,426.84,307.09
2018,2,17,12,0,971.0,78.0,0.2,18.5,713.0,479.33,350.25
2018,2,17,12,15,971.5,77.5,0.25,18.65,714.5,527.58,389.99
2018,2,17,12,30,972.0,77.0,0.3,18.8,716.0,573.57,427.01
2018,2,17,12,45,970.0,77.5,0.3,18.95,710.0,616.71,460.4
2018,2,17,13,0,968.0,78.0,0.3,19.1,704.0,657.1,490.91
2018,2,17,13,15,963.0,77.5,0.35,18.95,689.0,691.68,518.0
2018,2,17,13,30,958.0,77.0,0.4,18.8,674.0,722.97,542.48
2018,2,17,13,45,949.5,76.0,0.45,18.7,651.0,747.91,562.19
2018,2,17,14,0,941.0,75.0,0.5,18.6,628.0,769.18,578.04
2018,2,17,14,15,929.5,73.5,0.55,18.3,597.5,783.96,590.18
2018,2,17,14,30,918.0,72.0,0.6,18.0,567.0,794.9,600.02
2018,2,17,14,45,902.5,70.5,0.65,17.7,530.5,798.95,605.44
2018,2,17,15,0,887.0,69.0,0.7,17.4,494.0,799.21,608.53
2018,2,17,15,15,866.0,67.0,0.7,17.4,452.5,790.78,604.3
2018,2,17,15,30,845.0,65.0,0.7,17.4,411.0,786.65,603.14
2018,2,17,15,45,815.0,62.0,0.75,16.2,364.5,762.74,591.51
2018,2,17,16,0,785.0,59.0,0.8,15.0,318.0,735.56,577.11
2018,2,17,16,15,739.5,55.0,0.85,13.9,269.0,691.68,549.31
2018,2,17,16,30,694.0,51.0,0.9,12.8,220.0,645.37,517.81
2018,2,17,16,45,620.5,45.0,0.9,11.7,171.0,572.82,463.22
2018,2,17,17,0,547.0,39.0,0.9,10.6,122.0,499.32,403.88
2018,2,17,17,15,410.5,31.0,0.95,10.1,80.0,389.4,306.75
2018,2,17,17,30,274.0,23.0,1.0,9.6,38.0,253.94,64.97
2018,2,17,17,45,137.0,11.5,1.1,9.1,19.0,104.43,0.0
2018,2,17,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,18,6,45,12.0,4.0,1.4,6.8,4.0,0.0,0.0
2018,2,18,7,0,24.0,8.0,1.4,7.0,8.0,6.83,0.0
2018,2,18,7,15,117.5,23.5,1.55,7.3,35.5,18.2,4.71
2018,2,18,7,30,211.0,39.0,1.7,7.6,63.0,29.96,20.58
2018,2,18,7,45,385.0,48.0,1.85,7.9,118.0,38.82,29.35
2018,2,18,8,0,559.0,57.0,2.0,8.2,173.0,45.89,36.15
2018,2,18,8,15,613.0,64.5,2.05,8.35,221.5,51.05,41.03
2018,2,18,8,30,667.0,72.0,2.1,8.5,270.0,56.14,45.69
2018,2,18,8,45,609.5,89.5,2.2,8.65,293.0,67.75,56.12
2018,2,18,9,0,552.0,107.0,2.3,8.8,316.0,78.76,65.87
2018,2,18,9,15,319.5,132.5,2.35,8.95,256.5,95.2,80.35
2018,2,18,9,30,87.0,158.0,2.4,9.1,197.0,113.5,96.31
2018,2,18,9,45,95.5,161.0,2.4,9.2,207.5,115.75,97.97
2018,2,18,10,0,104.0,164.0,2.4,9.3,218.0,117.86,99.54
2018,2,18,10,15,129.5,206.5,2.45,9.35,278.0,148.17,117.92
2018,2,18,10,30,155.0,249.0,2.5,9.4,338.0,188.44,147.12
2018,2,18,10,45,153.0,264.5,2.5,9.45,355.5,212.74,166.01
2018,2,18,11,0,151.0,280.0,2.5,9.5,373.0,237.18,186.22
2018,2,18,11,15,323.5,253.5,2.5,9.55,459.5,276.88,213.29
2018,2,18,11,30,496.0,227.0,2.5,9.6,546.0,335.93,258.57
2018,2,18,11,45,704.0,166.5,2.55,9.65,626.5,400.86,310.18
2018,2,18,12,0,912.0,106.0,2.6,9.7,707.0,481.72,376.15
2018,2,18,12,15,932.5,99.5,2.6,9.75,715.5,532.23,420.33
2018,2,18,12,30,953.0,93.0,2.6,9.8,724.0,582.03,463.12
2018,2,18,12,45,951.0,93.0,2.65,9.85,717.5,624.35,499.4
2018,2,18,13,0,949.0,93.0,2.7,9.9,711.0,663.94,532.81
2018,2,18,13,15,946.0,92.0,2.7,9.8,697.0,699.04,562.26
2018,2,18,13,30,943.0,91.0,2.7,9.7,683.0,731.0,588.87
2018,2,18,13,45,916.5,95.0,2.75,9.65,654.5,748.52,604.31
2018,2,18,14,0,890.0,99.0,2.8,9.6,626.0,767.74,620.22
2018,2,18,14,15,796.0,117.5,2.8,9.35,571.5,745.55,605.1
2018,2,18,14,30,702.0,136.0,2.8,9.1,517.0,714.25,582.91
2018,2,18,14,45,667.0,133.0,2.85,8.9,476.5,699.79,574.4
2018,2,18,15,0,632.0,130.0,2.9,8.7,436.0,681.38,562.55
2018,2,18,15,15,644.5,115.5,2.9,8.7,404.5,685.26,567.21
2018,2,18,15,30,657.0,101.0,2.9,8.7,373.0,685.9,569.15
2018,2,18,15,45,367.5,104.5,2.85,8.05,253.5,450.29,382.47
2018,2,18,16,0,78.0,108.0,2.8,7.4,134.0,187.93,159.44
2018,2,18,16,15,108.0,95.0,2.8,7.05,125.0,200.26,172.05
2018,2,18,16,30,138.0,82.0,2.8,6.7,116.0,211.8,182.84
2018,2,18,16,45,107.0,69.5,2.75,6.35,92.5,175.67,150.22
2018,2,18,17,0,76.0,57.0,2.7,6.0,69.0,141.37,118.35
2018,2,18,17,15,49.0,38.0,2.65,5.8,44.5,98.33,77.75
2018,2,18,17,30,22.0,19.0,2.6,5.6,20.0,45.26,13.32
2018,2,18,17,45,11.0,9.5,2.6,5.35,10.0,15.74,0.0
2018,2,18,18,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,2.6,4.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,2.5,3.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.5,3.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.45,3.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,2.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.3,2.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.45,2.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,19,6,45,15.0,5.5,2.55,2.65,6.0,0.0,0.0
2018,2,19,7,0,30.0,11.0,2.6,2.7,12.0,9.39,0.0
2018,2,19,7,15,150.5,28.0,2.6,2.9,44.0,21.7,8.63
2018,2,19,7,30,271.0,45.0,2.6,3.1,76.0,34.64,25.28
2018,2,19,7,45,419.5,52.5,2.65,3.3,128.0,42.76,33.56
2018,2,19,8,0,568.0,60.0,2.7,3.5,180.0,48.33,39.11
2018,2,19,8,15,636.0,65.5,2.65,3.8,231.5,51.9,42.57
2018,2,19,8,30,704.0,71.0,2.6,4.1,283.0,55.56,45.94
2018,2,19,8,45,752.0,73.5,2.6,4.4,333.0,61.95,51.71
2018,2,19,9,0,800.0,76.0,2.6,4.7,383.0,63.42,52.87
2018,2,19,9,15,832.0,77.5,2.5,4.95,429.0,64.04,53.24
2018,2,19,9,30,864.0,79.0,2.4,5.2,475.0,64.77,53.69
2018,2,19,9,45,888.0,79.0,2.35,5.45,515.5,64.38,53.13
2018,2,19,10,0,912.0,79.0,2.3,5.7,556.0,72.21,60.01
2018,2,19,10,15,925.0,80.5,2.25,5.95,589.0,99.2,61.52
2018,2,19,10,30,938.0,82.0,2.2,6.2,622.0,157.84,90.95
2018,2,19,10,45,948.0,82.5,2.15,6.4,648.5,216.01,134.63
2018,2,19,11,0,958.0,83.0,2.1,6.6,675.0,274.31,185.3
2018,2,19,11,15,962.0,84.5,2.1,6.7,693.0,331.65,238.18
2018,2,19,11,30,966.0,86.0,2.1,6.8,711.0,388.04,290.65
2018,2,19,11,45,968.0,86.5,2.1,6.9,721.0,441.68,340.25
2018,2,19,12,0,970.0,87.0,2.1,7.0,731.0,493.66,387.34
2018,2,19,12,15,968.5,87.5,2.1,7.0,732.0,542.14,430.57
2018,2,19,12,30,967.0,88.0,2.1,7.0,733.0,588.25,470.73
2018,2,19,12,45,962.0,89.0,2.1,6.95,725.5,630.31,506.8
2018,2,19,13,0,957.0,90.0,2.1,6.9,718.0,669.41,539.74
2018,2,19,13,15,951.5,89.5,2.15,6.85,702.5,703.63,568.66
2018,2,19,13,30,946.0,89.0,2.2,6.8,687.0,734.55,594.66
2018,2,19,13,45,910.0,95.5,2.25,6.75,655.0,747.96,606.94
2018,2,19,14,0,874.0,102.0,2.3,6.7,623.0,762.75,619.52
2018,2,19,14,15,796.5,115.0,2.25,6.6,572.5,742.9,605.46
2018,2,19,14,30,719.0,128.0,2.2,6.5,522.0,721.61,590.67
2018,2,19,14,45,699.0,120.5,2.2,6.35,483.0,714.09,586.78
2018,2,19,15,0,679.0,113.0,2.2,6.2,444.0,702.88,580.05
2018,2,19,15,15,627.0,113.5,2.2,6.2,399.0,671.41,557.49
2018,2,19,15,30,575.0,114.0,2.2,6.2,354.0,636.21,531.92
2018,2,19,15,45,557.0,103.0,2.15,5.9,314.0,613.04,515.67
2018,2,19,16,0,539.0,92.0,2.1,5.6,274.0,587.16,496.72
2018,2,19,16,15,506.5,81.0,2.0,5.2,231.5,547.09,465.6
2018,2,19,16,30,474.0,70.0,1.9,4.8,189.0,505.13,431.7
2018,2,19,16,45,446.5,58.5,1.8,4.4,151.5,465.12,397.46
2018,2,19,17,0,419.0,47.0,1.7,4.0,114.0,424.06,359.66
2018,2,19,17,15,293.5,35.0,1.65,3.6,74.0,309.15,255.86
2018,2,19,17,30,168.0,23.0,1.6,3.2,34.0,184.6,90.59
2018,2,19,17,45,84.0,11.5,1.6,2.8,17.0,68.35,0.0
2018,2,19,18,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.45,0.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.55,0.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.45,0.25,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,20,6,45,82.0,7.5,0.9,1.35,9.5,0.0,0.0
2018,2,20,7,0,164.0,15.0,0.8,1.6,19.0,12.8,0.0
2018,2,20,7,15,331.0,25.0,0.75,2.35,57.0,20.93,9.45
2018,2,20,7,30,498.0,35.0,0.7,3.1,95.0,29.09,20.52
2018,2,20,7,45,583.5,41.5,0.65,3.8,143.5,37.03,28.4
2018,2,20,8,0,669.0,48.0,0.6,4.5,192.0,42.41,33.63
2018,2,20,8,15,721.0,52.5,0.6,5.0,242.5,45.86,36.9
2018,2,20,8,30,773.0,57.0,0.6,5.5,293.0,49.35,40.05
2018,2,20,8,45,806.5,60.5,0.65,6.05,341.5,51.87,42.2
2018,2,20,9,0,840.0,64.0,0.7,6.6,390.0,54.39,44.29
2018,2,20,9,15,850.0,69.0,0.7,6.9,431.0,57.72,47.13
2018,2,20,9,30,860.0,74.0,0.7,7.2,472.0,60.93,49.82
2018,2,20,9,45,662.0,130.0,0.75,7.55,451.5,90.37,75.92
2018,2,20,10,0,464.0,186.0,0.8,7.9,431.0,121.27,102.79
2018,2,20,10,15,449.0,204.5,0.85,8.15,453.0,148.3,110.59
2018,2,20,10,30,434.0,223.0,0.9,8.4,475.0,191.43,137.58
2018,2,20,10,45,601.0,179.5,0.95,8.6,544.5,222.28,153.21
2018,2,20,11,0,768.0,136.0,1.0,8.8,614.0,266.05,183.85
2018,2,20,11,15,860.5,111.0,1.05,8.95,660.5,323.74,231.96
2018,2,20,11,30,953.0,86.0,1.1,9.1,707.0,387.24,286.02
2018,2,20,11,45,955.0,86.0,1.1,9.25,716.5,439.84,333.37
2018,2,20,12,0,957.0,86.0,1.1,9.4,726.0,490.78,378.22
2018,2,20,12,15,957.0,86.5,1.15,9.4,727.5,539.36,420.47
2018,2,20,12,30,957.0,87.0,1.2,9.4,729.0,585.72,459.91
2018,2,20,12,45,955.5,86.5,1.25,9.4,722.5,627.9,495.26
2018,2,20,13,0,954.0,86.0,1.3,9.4,716.0,667.35,527.8
2018,2,20,13,15,949.5,85.0,1.3,9.35,701.0,701.48,555.45
2018,2,20,13,30,945.0,84.0,1.3,9.3,686.0,732.35,580.24
2018,2,20,13,45,929.5,85.5,1.35,9.2,661.0,754.76,598.84
2018,2,20,14,0,914.0,87.0,1.4,9.1,636.0,773.28,613.55
2018,2,20,14,15,789.5,115.5,1.45,8.9,573.5,741.28,592.16
2018,2,20,14,30,665.0,144.0,1.5,8.7,511.0,699.57,563.08
2018,2,20,14,45,476.5,174.0,1.5,8.5,428.5,590.7,481.04
2018,2,20,15,0,288.0,204.0,1.5,8.3,346.0,467.4,384.89
2018,2,20,15,15,423.5,161.5,1.5,8.3,350.5,554.58,458.15
2018,2,20,15,30,559.0,119.0,1.5,8.3,355.0,630.81,520.28
2018,2,20,15,45,409.0,125.5,1.55,7.65,288.0,513.21,429.01
2018,2,20,16,0,259.0,132.0,1.6,7.0,221.0,385.11,326.52
2018,2,20,16,15,184.5,116.5,1.55,6.35,175.0,309.44,264.43
2018,2,20,16,30,110.0,101.0,1.5,5.7,129.0,218.36,186.86
2018,2,20,16,45,77.5,80.5,1.45,5.1,98.0,170.13,144.77
2018,2,20,17,0,45.0,60.0,1.4,4.5,67.0,107.88,89.47
2018,2,20,17,15,32.5,40.5,1.4,4.15,44.5,76.05,59.85
2018,2,20,17,30,20.0,21.0,1.4,3.8,22.0,38.13,17.26
2018,2,20,17,45,18.0,12.0,1.35,3.5,12.0,22.84,0.0
2018,2,20,18,0,16.0,3.0,1.3,3.2,2.0,0.0,0.0
2018,2,20,18,15,8.0,1.5,1.3,3.1,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.55,2.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.45,3.1,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.45,3.25,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.5,3.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,3.45,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,3.45,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,3.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,3.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.35,3.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.45,2.85,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,2.55,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,21,6,45,6.0,5.5,0.8,2.45,5.5,0.0,0.0
2018,2,21,7,0,12.0,11.0,0.8,2.6,11.0,9.39,0.0
2018,2,21,7,15,55.0,28.5,0.8,3.2,34.5,22.5,11.53
2018,2,21,7,30,98.0,46.0,0.8,3.8,58.0,35.17,25.99
2018,2,21,7,45,255.0,57.0,0.8,4.4,108.5,42.98,33.78
2018,2,21,8,0,412.0,68.0,0.8,5.0,159.0,51.37,41.78
2018,2,21,8,15,562.5,65.5,0.8,5.4,221.5,51.07,41.6
2018,2,21,8,30,713.0,63.0,0.8,5.8,284.0,53.69,43.96
2018,2,21,8,45,762.5,64.5,0.75,6.15,334.5,54.53,44.59
2018,2,21,9,0,812.0,66.0,0.7,6.5,385.0,55.53,45.33
2018,2,21,9,15,839.0,68.0,0.7,6.75,430.0,56.76,46.27
2018,2,21,9,30,866.0,70.0,0.7,7.0,475.0,65.27,53.75
2018,2,21,9,45,887.5,71.0,0.65,7.2,515.0,66.42,54.57
2018,2,21,10,0,909.0,72.0,0.6,7.4,555.0,67.52,55.37
2018,2,21,10,15,921.5,73.5,0.55,7.8,588.5,100.52,58.85
2018,2,21,10,30,934.0,75.0,0.5,8.2,622.0,158.87,89.67
2018,2,21,10,45,837.0,110.5,0.45,8.55,616.0,218.7,139.41
2018,2,21,11,0,740.0,146.0,0.4,8.9,610.0,269.98,187.02
2018,2,21,11,15,628.5,189.0,0.35,9.25,591.0,318.27,232.84
2018,2,21,11,30,517.0,232.0,0.3,9.6,572.0,352.12,265.48
2018,2,21,11,45,464.0,243.0,0.25,9.9,551.5,374.47,286.39
2018,2,21,12,0,411.0,254.0,0.2,10.2,531.0,391.03,301.74
2018,2,21,12,15,361.0,260.5,0.3,10.4,504.0,396.03,308.47
2018,2,21,12,30,311.0,267.0,0.4,10.6,477.0,398.25,312.39
2018,2,21,12,45,263.5,279.0,0.5,10.8,456.0,401.82,316.6
2018,2,21,13,0,216.0,291.0,0.6,11.0,435.0,393.4,311.2
2018,2,21,13,15,255.0,290.0,0.7,10.95,456.5,441.15,349.45
2018,2,21,13,30,294.0,289.0,0.8,10.9,478.0,482.87,382.63
2018,2,21,13,45,304.5,274.5,0.9,10.9,464.5,492.66,391.7
2018,2,21,14,0,315.0,260.0,1.0,10.9,451.0,501.26,400.24
2018,2,21,14,15,305.5,250.0,1.0,10.75,428.0,498.11,399.12
2018,2,21,14,30,296.0,240.0,1.0,10.6,405.0,493.09,396.66
2018,2,21,14,45,350.0,214.0,1.05,10.45,396.5,518.95,419.59
2018,2,21,15,0,404.0,188.0,1.1,10.3,388.0,560.51,453.84
2018,2,21,15,15,442.5,162.0,1.1,10.3,364.5,572.36,465.03
2018,2,21,15,30,481.0,136.0,1.1,10.3,341.0,581.29,474.37
2018,2,21,15,45,590.5,106.0,1.1,9.65,329.5,648.53,528.69
2018,2,21,16,0,700.0,76.0,1.1,9.0,318.0,704.41,572.03
2018,2,21,16,15,673.0,69.5,1.1,8.2,274.0,672.9,550.14
2018,2,21,16,30,646.0,63.0,1.1,7.4,230.0,638.99,526.05
2018,2,21,16,45,568.5,56.0,1.1,6.6,180.5,562.31,466.77
2018,2,21,17,0,491.0,49.0,1.1,5.8,131.0,485.34,403.75
2018,2,21,17,15,379.0,38.0,1.1,5.45,88.5,378.81,310.86
2018,2,21,17,30,267.0,27.0,1.1,5.1,46.0,264.81,164.81
2018,2,21,17,45,142.5,15.0,1.15,4.75,24.0,112.96,0.0
2018,2,21,18,0,18.0,3.0,1.2,4.4,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.2,4.25,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
