Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,14,30,918.0,86.0,0.8,11.0,639.0,863.94,662.76
2018,3,4,14,45,914.0,81.0,0.8,10.9,604.0,872.69,670.06
2018,3,4,15,0,910.0,76.0,0.8,10.8,569.0,877.61,675.15
2018,3,4,15,15,891.0,74.5,0.8,10.8,525.5,870.2,671.8
2018,3,4,15,30,872.0,73.0,0.8,10.8,482.0,867.97,672.28
2018,3,4,15,45,844.5,70.0,0.9,10.25,433.0,844.15,660.85
2018,3,4,16,0,817.0,67.0,1.0,9.7,384.0,816.91,646.78
2018,3,4,16,15,777.5,63.0,1.05,8.9,332.0,774.98,621.14
2018,3,4,16,30,738.0,59.0,1.1,8.1,280.0,730.45,592.28
2018,3,4,16,45,677.5,54.0,1.1,7.3,228.0,664.97,545.02
2018,3,4,17,0,617.0,49.0,1.1,6.5,176.0,606.55,500.07
2018,3,4,17,15,515.5,42.0,1.1,6.1,127.5,506.4,417.9
2018,3,4,17,30,414.0,35.0,1.1,5.7,79.0,408.43,328.8
2018,3,4,17,45,251.0,22.5,1.15,5.25,45.0,245.08,79.37
2018,3,4,18,0,88.0,10.0,1.2,4.8,11.0,70.82,0.0
2018,3,4,18,15,44.0,5.0,1.2,4.75,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,5,6,15,14.0,2.0,1.4,0.15,1.5,0.0,0.0
2018,3,5,6,30,28.0,4.0,1.4,1.0,3.0,0.0,0.0
2018,3,5,6,45,197.0,17.0,1.4,1.8,31.5,14.51,0.0
2018,3,5,7,0,366.0,30.0,1.4,2.6,60.0,25.32,14.72
2018,3,5,7,15,484.0,38.0,1.35,3.25,107.5,31.39,22.77
2018,3,5,7,30,602.0,46.0,1.3,3.9,155.0,37.6,28.99
2018,3,5,7,45,669.0,51.5,1.25,4.55,208.0,45.22,36.23
2018,3,5,8,0,736.0,57.0,1.2,5.2,261.0,49.52,40.22
2018,3,5,8,15,779.5,60.5,1.2,6.0,314.0,51.99,42.34
2018,3,5,8,30,823.0,64.0,1.2,6.8,367.0,54.5,44.4
2018,3,5,8,45,852.5,67.0,1.2,7.6,417.5,56.5,45.93
2018,3,5,9,0,882.0,70.0,1.2,8.4,468.0,65.38,53.62
2018,3,5,9,15,904.0,72.0,1.15,9.0,514.5,67.29,55.01
2018,3,5,9,30,926.0,74.0,1.1,9.6,561.0,69.11,56.33
2018,3,5,9,45,942.0,74.5,1.0,10.15,601.0,69.77,56.63
2018,3,5,10,0,958.0,75.0,0.9,10.7,641.0,87.38,55.11
2018,3,5,10,15,968.0,76.5,0.85,11.1,674.5,148.44,81.31
2018,3,5,10,30,978.0,78.0,0.8,11.5,708.0,210.1,124.68
2018,3,5,10,45,983.5,79.0,0.7,11.9,733.0,270.82,175.04
2018,3,5,11,0,989.0,80.0,0.6,12.3,758.0,331.13,227.64
2018,3,5,11,15,992.5,80.5,0.55,12.55,775.0,389.74,279.3
2018,3,5,11,30,996.0,81.0,0.5,12.8,792.0,447.22,328.94
2018,3,5,11,45,998.0,81.0,0.45,13.1,801.5,502.28,375.06
2018,3,5,12,0,1000.0,81.0,0.4,13.4,811.0,555.56,418.09
2018,3,5,12,15,1001.0,80.5,0.4,13.6,812.0,605.87,458.05
2018,3,5,12,30,1002.0,80.0,0.4,13.8,813.0,653.86,495.04
2018,3,5,12,45,1001.5,79.0,0.35,13.95,806.0,697.91,527.54
2018,3,5,13,0,1001.0,78.0,0.3,14.1,799.0,739.09,557.07
2018,3,5,13,15,996.5,78.0,0.3,14.15,783.0,775.48,583.54
2018,3,5,13,30,992.0,78.0,0.3,14.2,767.0,808.46,605.7
2018,3,5,13,45,985.0,76.5,0.25,14.3,742.5,834.43,622.01
2018,3,5,14,0,978.0,75.0,0.2,14.4,718.0,856.58,635.94
2018,3,5,14,15,967.0,74.5,0.2,14.3,686.0,872.79,647.47
2018,3,5,14,30,956.0,74.0,0.2,14.2,654.0,885.03,656.67
2018,3,5,14,45,942.0,73.0,0.2,14.15,616.0,890.22,661.4
2018,3,5,15,0,928.0,72.0,0.2,14.1,578.0,891.47,663.85
2018,3,5,15,15,910.5,69.5,0.2,14.1,534.0,883.98,660.68
2018,3,5,15,30,893.0,67.0,0.2,14.1,490.0,872.71,655.24
2018,3,5,15,45,867.0,64.5,0.25,13.6,441.0,850.5,644.65
2018,3,5,16,0,841.0,62.0,0.3,13.1,392.0,833.93,637.78
2018,3,5,16,15,781.0,62.0,0.4,12.3,336.5,779.37,605.72
2018,3,5,16,30,721.0,62.0,0.5,11.5,281.0,722.25,570.48
2018,3,5,16,45,492.5,67.5,0.6,10.7,204.5,537.42,437.41
2018,3,5,17,0,264.0,73.0,0.7,9.9,128.0,348.06,289.4
2018,3,5,17,15,201.5,56.5,0.75,9.35,91.5,257.76,214.75
2018,3,5,17,30,139.0,40.0,0.8,8.8,55.0,188.33,151.8
2018,3,5,17,45,84.5,24.0,0.85,8.2,31.5,115.28,46.68
2018,3,5,18,0,30.0,8.0,0.9,7.6,8.0,28.14,0.0
2018,3,5,18,15,15.0,4.0,0.9,7.25,4.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,6,15,9.5,2.0,1.1,3.65,2.0,0.0,0.0
2018,3,6,6,30,19.0,4.0,1.1,4.4,4.0,0.0,0.0
2018,3,6,6,45,54.5,18.0,1.1,5.15,22.0,15.36,0.0
2018,3,6,7,0,90.0,32.0,1.1,5.9,40.0,24.84,14.76
2018,3,6,7,15,142.5,50.0,1.05,6.6,72.0,38.25,28.66
2018,3,6,7,30,195.0,68.0,1.0,7.3,104.0,51.39,41.12
2018,3,6,7,45,265.5,82.5,0.95,7.95,148.0,62.06,51.04
2018,3,6,8,0,336.0,97.0,0.9,8.6,192.0,70.36,58.54
2018,3,6,8,15,468.0,97.5,0.85,9.35,257.0,70.95,58.84
2018,3,6,8,30,600.0,98.0,0.8,10.1,322.0,72.68,60.09
2018,3,6,8,45,736.0,83.5,0.7,10.85,394.5,62.02,50.23
2018,3,6,9,0,872.0,69.0,0.6,11.6,467.0,64.59,52.22
2018,3,6,9,15,816.0,89.5,0.6,12.2,490.0,70.89,57.47
2018,3,6,9,30,760.0,110.0,0.6,12.8,513.0,76.33,61.91
2018,3,6,9,45,800.5,107.5,0.65,13.4,559.5,81.09,65.7
2018,3,6,10,0,841.0,105.0,0.7,14.0,606.0,97.97,62.57
2018,3,6,10,15,902.5,92.5,0.7,14.4,655.5,156.79,88.69
2018,3,6,10,30,964.0,80.0,0.7,14.8,705.0,213.29,126.09
2018,3,6,10,45,970.5,81.0,0.7,15.25,730.5,273.5,175.75
2018,3,6,11,0,977.0,82.0,0.7,15.7,756.0,333.41,227.67
2018,3,6,11,15,981.5,82.0,0.7,15.95,773.5,391.36,278.44
2018,3,6,11,30,986.0,82.0,0.7,16.2,791.0,448.28,327.45
2018,3,6,11,45,988.0,83.0,0.7,16.45,801.0,503.68,373.9
2018,3,6,12,0,990.0,84.0,0.7,16.7,811.0,557.39,417.5
2018,3,6,12,15,980.0,87.5,0.7,16.8,808.0,605.01,455.54
2018,3,6,12,30,970.0,91.0,0.7,16.9,805.0,649.53,490.12
2018,3,6,12,45,882.5,123.5,0.7,17.0,768.5,672.54,507.88
2018,3,6,13,0,795.0,156.0,0.7,17.1,732.0,686.81,518.79
2018,3,6,13,15,779.0,157.5,0.7,17.05,712.0,712.67,538.5
2018,3,6,13,30,763.0,159.0,0.7,17.0,692.0,734.92,555.22
2018,3,6,13,45,751.5,156.0,0.7,17.0,667.0,752.44,568.57
2018,3,6,14,0,740.0,153.0,0.7,17.0,642.0,766.42,579.45
2018,3,6,14,15,763.5,135.0,0.7,16.85,620.0,789.17,596.26
2018,3,6,14,30,787.0,117.0,0.7,16.7,598.0,804.66,607.91
2018,3,6,14,45,726.0,126.5,0.65,16.55,549.5,785.31,595.39
2018,3,6,15,0,665.0,136.0,0.6,16.4,501.0,757.07,577.32
2018,3,6,15,15,651.0,126.0,0.6,16.4,460.5,743.57,569.95
2018,3,6,15,30,637.0,116.0,0.6,16.4,420.0,726.73,560.06
2018,3,6,15,45,658.0,99.0,0.65,15.85,385.5,728.85,565.33
2018,3,6,16,0,679.0,82.0,0.7,15.3,351.0,726.97,567.5
2018,3,6,16,15,646.5,75.5,0.8,14.25,304.5,689.09,545.37
2018,3,6,16,30,614.0,69.0,0.9,13.2,258.0,649.05,520.68
2018,3,6,16,45,510.5,66.0,1.0,12.2,203.5,552.31,451.02
2018,3,6,17,0,407.0,63.0,1.1,11.2,149.0,450.77,373.43
2018,3,6,17,15,338.0,50.5,1.15,10.7,109.0,374.77,310.59
2018,3,6,17,30,269.0,38.0,1.2,10.2,69.0,302.01,244.35
2018,3,6,17,45,168.5,24.0,1.25,9.7,40.0,191.97,96.4
2018,3,6,18,0,68.0,10.0,1.3,9.2,11.0,57.0,0.0
2018,3,6,18,15,34.0,5.0,1.25,9.15,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.05,7.1,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.0,7.1,1.0,0.85,0.0
2018,3,7,6,45,0.0,5.0,0.9,7.1,5.0,4.27,0.0
2018,3,7,7,0,0.0,9.0,0.8,7.1,9.0,7.39,0.55
2018,3,7,7,15,0.0,13.5,0.8,7.75,13.5,11.09,4.33
2018,3,7,7,30,0.0,18.0,0.8,8.4,18.0,14.81,7.87
2018,3,7,7,45,6.0,42.0,0.8,9.05,43.5,34.75,26.16
2018,3,7,8,0,12.0,66.0,0.8,9.7,69.0,54.27,43.84
2018,3,7,8,15,11.5,83.0,0.8,10.35,86.5,67.55,55.59
2018,3,7,8,30,11.0,100.0,0.8,11.0,104.0,80.66,66.97
2018,3,7,8,45,23.0,127.5,0.8,11.65,137.5,97.69,81.58
2018,3,7,9,0,35.0,155.0,0.8,12.3,171.0,116.12,97.13
2018,3,7,9,15,32.0,180.0,0.85,12.85,196.0,132.19,110.45
2018,3,7,9,30,29.0,205.0,0.9,13.4,221.0,147.72,123.13
2018,3,7,9,45,74.0,234.5,0.95,14.0,278.0,165.97,137.93
2018,3,7,10,0,119.0,264.0,1.0,14.6,335.0,179.78,140.09
2018,3,7,10,15,320.5,244.5,1.0,14.9,450.5,194.39,140.8
2018,3,7,10,30,522.0,225.0,1.0,15.2,566.0,233.39,161.02
2018,3,7,10,45,742.5,152.5,1.05,15.5,657.5,268.09,181.06
2018,3,7,11,0,963.0,80.0,1.1,15.8,749.0,332.01,228.52
2018,3,7,11,15,968.0,80.5,1.1,15.95,767.0,389.71,279.56
2018,3,7,11,30,973.0,81.0,1.1,16.1,785.0,446.48,328.97
2018,3,7,11,45,976.0,81.5,1.1,16.3,795.0,501.2,375.41
2018,3,7,12,0,979.0,82.0,1.1,16.5,805.0,554.32,419.15
2018,3,7,12,15,981.5,81.0,1.15,16.5,807.0,604.0,459.73
2018,3,7,12,30,984.0,80.0,1.2,16.5,809.0,651.5,497.68
2018,3,7,12,45,984.5,78.5,1.2,16.5,802.0,694.9,531.33
2018,3,7,13,0,985.0,77.0,1.2,16.5,795.0,735.51,562.24
2018,3,7,13,15,982.0,76.0,1.2,16.4,779.5,771.22,589.07
2018,3,7,13,30,979.0,75.0,1.2,16.3,764.0,803.61,611.71
2018,3,7,13,45,973.0,74.5,1.15,16.2,740.5,830.81,630.15
2018,3,7,14,0,967.0,74.0,1.1,16.1,717.0,854.34,646.15
2018,3,7,14,15,957.5,73.0,1.1,15.85,686.0,870.73,658.57
2018,3,7,14,30,948.0,72.0,1.1,15.6,655.0,883.22,668.63
2018,3,7,14,45,935.0,70.5,1.1,15.35,617.0,888.26,673.93
2018,3,7,15,0,922.0,69.0,1.1,15.1,579.0,889.36,676.87
2018,3,7,15,15,904.5,67.0,1.1,15.1,535.5,882.1,673.73
2018,3,7,15,30,887.0,65.0,1.1,15.1,492.0,871.11,668.27
2018,3,7,15,45,861.5,62.5,1.05,14.2,443.0,848.93,656.57
2018,3,7,16,0,836.0,60.0,1.0,13.3,394.0,823.52,642.49
2018,3,7,16,15,799.0,57.0,0.95,12.5,342.5,793.47,624.4
2018,3,7,16,30,762.0,54.0,0.9,11.7,291.0,751.82,597.13
2018,3,7,16,45,707.5,49.5,0.8,10.85,238.5,691.25,553.94
2018,3,7,17,0,653.0,45.0,0.7,10.0,186.0,629.5,507.33
2018,3,7,17,15,561.0,38.5,0.75,9.45,136.5,534.53,432.98
2018,3,7,17,30,469.0,32.0,0.8,8.9,87.0,451.84,360.88
2018,3,7,17,45,300.5,22.5,0.85,8.35,51.0,291.1,165.96
2018,3,7,18,0,132.0,13.0,0.9,7.8,15.0,105.52,0.0
2018,3,7,18,15,66.0,6.5,0.9,7.75,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,6,15,2.0,2.0,0.8,8.6,2.0,0.0,0.0
2018,3,8,6,30,4.0,4.0,0.7,9.1,4.0,3.41,0.0
2018,3,8,6,45,26.0,17.0,0.55,9.6,19.5,13.74,0.0
2018,3,8,7,0,48.0,30.0,0.4,10.1,35.0,24.01,14.62
2018,3,8,7,15,108.5,49.0,0.4,10.7,68.0,37.55,27.77
2018,3,8,7,30,169.0,68.0,0.4,11.3,101.0,51.36,40.57
2018,3,8,7,45,151.0,85.5,0.4,11.9,121.5,63.32,51.44
2018,3,8,8,0,133.0,103.0,0.4,12.5,142.0,77.38,63.86
2018,3,8,8,15,167.5,125.0,0.4,12.85,183.0,92.39,76.9
2018,3,8,8,30,202.0,147.0,0.4,13.2,224.0,103.0,85.82
2018,3,8,8,45,176.0,172.0,0.4,13.55,245.5,122.2,102.02
2018,3,8,9,0,150.0,197.0,0.4,13.9,267.0,136.74,113.91
2018,3,8,9,15,194.5,218.0,0.45,14.2,317.5,149.58,124.3
2018,3,8,9,30,239.0,239.0,0.5,14.5,368.0,162.08,134.31
2018,3,8,9,45,212.0,257.5,0.5,14.8,378.0,171.77,141.84
2018,3,8,10,0,185.0,276.0,0.5,15.1,388.0,190.01,145.76
2018,3,8,10,15,326.5,257.0,0.55,15.35,467.0,203.99,147.09
2018,3,8,10,30,468.0,238.0,0.6,15.6,546.0,235.17,163.86
2018,3,8,10,45,512.0,237.5,0.6,15.85,586.0,279.06,197.51
2018,3,8,11,0,556.0,237.0,0.6,16.1,626.0,327.49,236.15
2018,3,8,11,15,641.5,210.0,0.65,16.35,669.0,375.5,274.35
2018,3,8,11,30,727.0,183.0,0.7,16.6,712.0,429.67,317.83
2018,3,8,11,45,832.5,140.0,0.7,16.9,753.0,488.51,364.29
2018,3,8,12,0,938.0,97.0,0.7,17.2,794.0,550.99,413.11
2018,3,8,12,15,940.5,96.0,0.75,17.25,796.0,599.13,451.65
2018,3,8,12,30,943.0,95.0,0.8,17.3,798.0,645.2,487.83
2018,3,8,12,45,956.0,89.5,0.8,17.3,796.0,691.38,522.84
2018,3,8,13,0,969.0,84.0,0.8,17.3,794.0,735.64,555.71
2018,3,8,13,15,941.0,91.5,0.8,17.25,769.5,761.79,575.21
2018,3,8,13,30,913.0,99.0,0.8,17.2,745.0,783.34,590.31
2018,3,8,13,45,921.5,92.5,0.8,17.1,727.0,814.1,611.68
2018,3,8,14,0,930.0,86.0,0.8,17.0,709.0,841.79,630.89
2018,3,8,14,15,933.5,81.0,0.75,16.85,682.5,863.78,645.66
2018,3,8,14,30,937.0,76.0,0.7,16.7,656.0,882.22,658.2
2018,3,8,14,45,898.0,82.5,0.7,16.5,611.5,874.37,654.65
2018,3,8,15,0,859.0,89.0,0.7,16.3,567.0,871.22,654.74
2018,3,8,15,15,753.5,105.5,0.7,16.3,501.5,813.92,618.0
2018,3,8,15,30,648.0,122.0,0.7,16.3,436.0,748.06,575.34
2018,3,8,15,45,705.5,98.5,0.65,15.6,409.5,774.74,597.23
2018,3,8,16,0,763.0,75.0,0.6,14.9,383.0,791.06,610.62
2018,3,8,16,15,729.0,70.5,0.55,14.1,333.5,752.87,586.26
2018,3,8,16,30,695.0,66.0,0.5,13.3,284.0,718.44,564.36
2018,3,8,16,45,565.0,64.5,0.5,12.55,221.0,599.69,480.09
2018,3,8,17,0,435.0,63.0,0.5,11.8,158.0,481.72,392.22
2018,3,8,17,15,336.5,52.0,0.5,11.05,114.0,377.17,309.39
2018,3,8,17,30,238.0,41.0,0.5,10.3,70.0,283.51,228.83
2018,3,8,17,45,174.0,27.0,0.5,9.6,42.5,205.32,126.08
2018,3,8,18,0,110.0,13.0,0.5,8.9,15.0,90.06,0.0
2018,3,8,18,15,55.0,6.5,0.55,8.65,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,9,6,15,10.0,3.0,0.85,6.45,3.0,0.0,0.0
2018,3,9,6,30,20.0,6.0,0.8,6.9,6.0,5.12,0.0
2018,3,9,6,45,129.0,21.5,0.7,7.35,33.5,16.74,0.0
2018,3,9,7,0,238.0,37.0,0.6,7.8,61.0,28.6,18.97
2018,3,9,7,15,428.5,42.0,0.6,8.25,116.0,34.1,25.03
2018,3,9,7,30,619.0,47.0,0.6,8.7,171.0,41.51,32.15
2018,3,9,7,45,651.0,54.5,0.6,9.15,218.0,47.28,37.54
2018,3,9,8,0,683.0,62.0,0.6,9.6,265.0,52.87,42.58
2018,3,9,8,15,496.5,104.0,0.65,10.15,265.5,75.36,62.61
2018,3,9,8,30,310.0,146.0,0.7,10.7,266.0,103.59,87.28
2018,3,9,8,45,307.0,169.0,0.75,11.2,300.5,117.25,98.73
2018,3,9,9,0,304.0,192.0,0.8,11.7,335.0,130.31,109.54
2018,3,9,9,15,328.0,207.0,0.75,12.15,374.5,138.69,116.15
2018,3,9,9,30,352.0,222.0,0.7,12.6,414.0,146.8,122.48
2018,3,9,9,45,535.5,185.0,0.65,13.0,500.5,118.96,98.17
2018,3,9,10,0,719.0,148.0,0.6,13.4,587.0,123.28,80.54
2018,3,9,10,15,633.0,185.0,0.6,13.7,586.0,187.06,122.16
2018,3,9,10,30,547.0,222.0,0.6,14.0,585.0,240.25,165.52
2018,3,9,10,45,481.0,248.0,0.6,14.3,575.5,281.3,201.7
2018,3,9,11,0,415.0,274.0,0.6,14.6,566.0,315.37,232.72
2018,3,9,11,15,452.0,277.0,0.65,14.65,602.0,361.39,269.9
2018,3,9,11,30,489.0,280.0,0.7,14.7,638.0,410.99,309.69
2018,3,9,11,45,523.0,271.5,0.75,14.8,659.0,453.85,344.26
2018,3,9,12,0,557.0,263.0,0.8,14.9,680.0,498.73,380.0
2018,3,9,12,15,590.5,251.5,0.8,14.9,694.0,542.52,414.29
2018,3,9,12,30,624.0,240.0,0.8,14.9,708.0,589.66,450.41
2018,3,9,12,45,603.0,244.5,0.8,14.9,693.0,612.31,468.12
2018,3,9,13,0,582.0,249.0,0.8,14.9,678.0,634.01,484.86
2018,3,9,13,15,565.5,248.0,0.8,14.8,658.0,650.59,497.98
2018,3,9,13,30,549.0,247.0,0.8,14.7,638.0,664.03,508.74
2018,3,9,13,45,531.0,243.5,0.8,14.65,612.0,670.83,514.68
2018,3,9,14,0,513.0,240.0,0.8,14.6,586.0,674.43,518.38
2018,3,9,14,15,482.0,238.0,0.8,14.4,551.5,665.76,513.51
2018,3,9,14,30,451.0,236.0,0.8,14.2,517.0,653.68,506.29
2018,3,9,14,45,395.0,235.0,0.8,14.0,470.5,601.2,469.95
2018,3,9,15,0,339.0,234.0,0.8,13.8,424.0,562.8,443.14
2018,3,9,15,15,413.5,195.5,0.8,13.8,409.5,611.71,482.58
2018,3,9,15,30,488.0,157.0,0.8,13.8,395.0,640.79,506.93
2018,3,9,15,45,527.0,132.5,0.8,13.1,366.5,650.87,517.72
2018,3,9,16,0,566.0,108.0,0.8,12.4,338.0,666.59,531.97
2018,3,9,16,15,541.5,97.5,0.8,11.85,294.5,631.36,508.28
2018,3,9,16,30,517.0,87.0,0.8,11.3,251.0,593.95,482.65
2018,3,9,16,45,462.5,76.0,0.75,10.75,203.5,528.7,433.89
2018,3,9,17,0,408.0,65.0,0.7,10.2,156.0,457.52,378.32
2018,3,9,17,15,354.5,52.5,0.7,9.8,116.5,393.06,325.13
2018,3,9,17,30,301.0,40.0,0.7,9.4,77.0,332.06,270.22
2018,3,9,17,45,195.0,26.5,0.7,9.0,46.0,221.77,145.68
2018,3,9,18,0,89.0,13.0,0.7,8.6,15.0,75.21,0.0
2018,3,9,18,15,44.5,6.5,0.7,8.45,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.6,8.1,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.7,8.2,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,0.75,8.25,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,0.8,8.3,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.75,8.55,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.7,8.8,8.0,6.57,0.36
2018,3,10,7,45,0.0,11.0,0.65,9.0,11.0,9.04,2.66
2018,3,10,8,0,0.0,14.0,0.6,9.2,14.0,11.52,4.95
2018,3,10,8,15,0.0,22.5,0.6,9.3,22.5,18.54,11.37
2018,3,10,8,30,0.0,31.0,0.6,9.4,31.0,25.59,17.74
2018,3,10,8,45,0.0,35.0,0.6,9.55,35.0,28.92,20.68
2018,3,10,9,0,0.0,39.0,0.6,9.7,39.0,32.25,23.59
2018,3,10,9,15,0.0,37.5,0.6,9.9,37.5,31.03,22.37
2018,3,10,9,30,0.0,36.0,0.6,10.1,36.0,29.8,21.18
2018,3,10,9,45,0.0,61.0,0.6,10.35,61.0,50.62,39.63
2018,3,10,10,0,0.0,86.0,0.6,10.6,86.0,71.53,55.21
2018,3,10,10,15,0.0,94.5,0.6,11.1,94.5,78.64,60.88
2018,3,10,10,30,0.0,103.0,0.6,11.6,103.0,85.47,66.29
2018,3,10,10,45,0.0,83.0,0.55,12.1,83.0,69.1,52.47
2018,3,10,11,0,0.0,63.0,0.5,12.6,63.0,52.41,38.44
2018,3,10,11,15,2.0,113.0,0.5,12.65,114.5,94.48,73.18
2018,3,10,11,30,4.0,163.0,0.5,12.7,166.0,135.81,106.59
2018,3,10,11,45,7.0,186.5,0.5,12.75,192.0,156.74,123.18
2018,3,10,12,0,10.0,210.0,0.5,12.8,218.0,178.3,140.26
2018,3,10,12,15,7.0,186.5,0.5,12.7,192.0,158.69,124.6
2018,3,10,12,30,4.0,163.0,0.5,12.6,166.0,138.27,108.35
2018,3,10,12,45,3.0,155.5,0.5,12.5,157.5,131.89,103.36
2018,3,10,13,0,2.0,148.0,0.5,12.4,149.0,125.31,98.14
2018,3,10,13,15,2.0,148.0,0.5,12.3,149.0,125.67,98.58
2018,3,10,13,30,2.0,148.0,0.5,12.2,149.0,126.04,99.02
2018,3,10,13,45,1.0,141.0,0.5,12.05,141.5,119.55,93.88
2018,3,10,14,0,0.0,134.0,0.5,11.9,134.0,112.94,88.65
2018,3,10,14,15,0.0,139.0,0.5,11.8,139.0,117.67,92.75
2018,3,10,14,30,0.0,144.0,0.5,11.7,144.0,122.63,97.03
2018,3,10,14,45,0.0,136.0,0.5,11.6,136.0,115.93,91.75
2018,3,10,15,0,0.0,128.0,0.5,11.5,128.0,109.2,86.48
2018,3,10,15,15,1.0,129.5,0.5,11.5,130.0,112.31,89.38
2018,3,10,15,30,2.0,131.0,0.5,11.5,132.0,115.89,92.67
2018,3,10,15,45,1.5,123.5,0.45,11.2,124.0,109.65,87.81
2018,3,10,16,0,1.0,116.0,0.4,10.9,116.0,103.64,83.12
2018,3,10,16,15,3.0,108.5,0.4,10.65,109.5,100.19,80.65
2018,3,10,16,30,5.0,101.0,0.4,10.4,103.0,97.32,78.57
2018,3,10,16,45,2.5,77.0,0.45,10.15,78.0,71.34,56.38
2018,3,10,17,0,0.0,53.0,0.5,9.9,53.0,44.99,33.52
2018,3,10,17,15,0.0,40.0,0.5,9.7,40.0,33.09,22.98
2018,3,10,17,30,0.0,27.0,0.5,9.5,27.0,22.29,13.25
2018,3,10,17,45,0.0,16.5,0.55,9.3,16.5,13.6,4.08
2018,3,10,18,0,0.0,6.0,0.6,9.1,6.0,5.12,0.0
2018,3,10,18,15,0.0,3.0,0.6,8.95,3.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,11,6,15,43.5,5.5,1.0,6.0,6.0,0.0,0.0
2018,3,11,6,30,87.0,11.0,1.0,6.4,12.0,9.39,0.0
2018,3,11,6,45,242.5,23.5,0.95,6.8,46.0,19.72,4.05
2018,3,11,7,0,398.0,36.0,0.9,7.2,80.0,29.9,20.57
2018,3,11,7,15,495.5,43.5,0.85,7.75,128.0,35.42,26.38
2018,3,11,7,30,593.0,51.0,0.8,8.3,176.0,41.02,31.81
2018,3,11,7,45,651.5,57.0,0.75,8.8,228.5,45.19,35.71
2018,3,11,8,0,710.0,63.0,0.7,9.3,281.0,53.72,43.39
2018,3,11,8,15,749.5,66.5,0.65,10.0,332.5,55.97,45.21
2018,3,11,8,30,789.0,70.0,0.6,10.7,384.0,58.26,47.0
2018,3,11,8,45,816.5,73.0,0.55,11.4,433.0,60.03,48.29
2018,3,11,9,0,844.0,76.0,0.5,12.1,482.0,61.8,49.54
2018,3,11,9,15,865.5,77.5,0.45,12.9,527.0,70.51,56.86
2018,3,11,9,30,887.0,79.0,0.4,13.7,572.0,71.83,57.63
2018,3,11,9,45,899.0,81.5,0.35,14.45,610.5,73.58,58.8
2018,3,11,10,0,911.0,84.0,0.3,15.2,649.0,114.13,64.72
2018,3,11,10,15,925.5,84.0,0.25,15.7,683.0,172.41,96.38
2018,3,11,10,30,940.0,84.0,0.2,16.2,717.0,231.75,140.3
2018,3,11,10,45,942.0,87.0,0.2,16.7,740.5,291.2,189.81
2018,3,11,11,0,944.0,90.0,0.2,17.2,764.0,349.95,240.04
2018,3,11,11,15,901.5,111.0,0.2,17.5,767.0,405.93,288.75
2018,3,11,11,30,859.0,132.0,0.2,17.8,770.0,454.87,330.47
2018,3,11,11,45,901.5,115.0,0.2,18.05,791.5,510.65,374.77
2018,3,11,12,0,944.0,98.0,0.2,18.3,813.0,566.33,417.87
2018,3,11,12,15,847.0,140.0,0.2,18.45,782.0,598.27,442.87
2018,3,11,12,30,750.0,182.0,0.2,18.6,751.0,621.19,460.31
2018,3,11,12,45,699.0,197.5,0.2,18.75,723.5,641.27,475.41
2018,3,11,13,0,648.0,213.0,0.2,18.9,696.0,655.48,485.88
2018,3,11,13,15,621.0,217.0,0.25,18.9,672.5,670.95,498.15
2018,3,11,13,30,594.0,221.0,0.3,18.9,649.0,682.39,507.48
2018,3,11,13,45,661.0,193.0,0.3,18.9,655.0,733.55,544.43
2018,3,11,14,0,728.0,165.0,0.3,18.9,661.0,783.93,579.97
2018,3,11,14,15,746.5,149.5,0.35,18.75,638.5,805.72,595.96
2018,3,11,14,30,765.0,134.0,0.4,18.6,616.0,824.37,610.3
2018,3,11,14,45,772.5,122.5,0.45,18.4,585.0,834.75,619.55
2018,3,11,15,0,780.0,111.0,0.5,18.2,554.0,836.63,623.55
2018,3,11,15,15,727.0,112.5,0.5,18.2,501.0,807.12,605.52
2018,3,11,15,30,674.0,114.0,0.5,18.2,448.0,768.92,581.92
2018,3,11,15,45,667.5,103.0,0.6,17.55,407.0,753.81,576.94
2018,3,11,16,0,661.0,92.0,0.7,16.9,366.0,735.48,569.09
2018,3,11,16,15,628.0,85.0,0.75,15.95,318.5,695.95,545.61
2018,3,11,16,30,595.0,78.0,0.8,15.0,271.0,654.26,519.62
2018,3,11,16,45,570.5,69.5,0.85,14.05,228.5,616.14,494.62
2018,3,11,17,0,546.0,61.0,0.9,13.1,186.0,576.34,466.07
2018,3,11,17,15,469.0,51.5,0.85,12.4,139.5,491.29,398.72
2018,3,11,17,30,392.0,42.0,0.8,11.7,93.0,407.63,327.98
2018,3,11,17,45,251.0,29.0,0.75,10.95,56.0,270.64,191.48
2018,3,11,18,0,110.0,16.0,0.7,10.2,19.0,93.43,0.0
2018,3,11,18,15,55.0,8.0,0.65,10.0,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,12,6,15,44.0,5.5,0.8,8.9,6.5,0.0,0.0
2018,3,12,6,30,88.0,11.0,0.8,9.6,13.0,9.39,0.0
2018,3,12,6,45,239.0,24.0,0.8,10.3,47.5,20.02,6.39
2018,3,12,7,0,390.0,37.0,0.8,11.0,82.0,30.61,20.99
2018,3,12,7,15,487.5,44.5,0.85,11.65,130.0,36.1,26.6
2018,3,12,7,30,585.0,52.0,0.9,12.3,178.0,41.67,31.88
2018,3,12,7,45,622.0,59.0,0.9,12.95,225.0,46.42,36.2
2018,3,12,8,0,659.0,66.0,0.9,13.6,272.0,51.04,40.23
2018,3,12,8,15,684.5,73.5,1.0,14.2,319.5,55.76,44.24
2018,3,12,8,30,710.0,81.0,1.1,14.8,367.0,60.28,47.98
2018,3,12,8,45,695.5,96.5,1.2,15.45,405.0,69.66,55.9
2018,3,12,9,0,681.0,112.0,1.3,16.1,443.0,78.54,63.26
2018,3,12,9,15,696.0,120.0,1.35,16.45,485.0,82.3,66.21
2018,3,12,9,30,711.0,128.0,1.4,16.8,527.0,85.9,69.01
2018,3,12,9,45,684.5,137.0,1.45,17.15,542.0,89.27,71.6
2018,3,12,10,0,658.0,146.0,1.5,17.5,557.0,127.19,80.34
2018,3,12,10,15,387.0,218.0,1.5,17.7,463.0,186.46,129.54
2018,3,12,10,30,116.0,290.0,1.5,17.9,369.0,226.44,171.69
2018,3,12,10,45,190.5,307.5,1.5,18.1,442.0,268.51,201.68
2018,3,12,11,0,265.0,325.0,1.5,18.3,515.0,314.68,235.83
2018,3,12,11,15,402.5,275.5,1.5,18.35,572.0,349.03,261.02
2018,3,12,11,30,540.0,226.0,1.5,18.4,629.0,398.29,299.31
2018,3,12,11,45,738.5,160.0,1.5,18.5,718.5,473.34,357.3
2018,3,12,12,0,937.0,94.0,1.5,18.6,808.0,563.25,426.48
2018,3,12,12,15,853.0,131.0,1.5,18.55,781.5,597.28,454.2
2018,3,12,12,30,769.0,168.0,1.5,18.5,755.0,623.45,475.2
2018,3,12,12,45,472.0,244.5,1.5,18.45,603.5,535.73,411.49
2018,3,12,13,0,175.0,321.0,1.5,18.4,452.0,409.71,316.33
2018,3,12,13,15,164.0,327.0,1.5,18.25,448.0,420.13,325.49
2018,3,12,13,30,153.0,333.0,1.5,18.1,444.0,429.75,333.12
2018,3,12,13,45,111.5,306.5,1.5,17.95,386.0,382.78,297.98
2018,3,12,14,0,70.0,280.0,1.5,17.8,328.0,317.1,248.2
2018,3,12,14,15,49.0,251.0,1.45,17.6,284.0,276.11,217.02
2018,3,12,14,30,28.0,222.0,1.4,17.4,240.0,233.08,183.56
2018,3,12,14,45,19.5,196.5,1.4,17.25,208.5,189.77,149.74
2018,3,12,15,0,11.0,171.0,1.4,17.1,177.0,159.57,125.85
2018,3,12,15,15,44.5,164.0,1.4,17.1,186.5,197.04,157.84
2018,3,12,15,30,78.0,157.0,1.4,17.1,196.0,222.75,180.16
2018,3,12,15,45,66.0,129.0,1.35,16.5,160.0,183.8,149.27
2018,3,12,16,0,54.0,101.0,1.3,15.9,124.0,144.18,117.37
2018,3,12,16,15,43.0,90.0,1.25,15.4,106.5,124.05,100.9
2018,3,12,16,30,32.0,79.0,1.2,14.9,89.0,103.91,84.04
2018,3,12,16,45,16.0,53.5,1.15,14.4,58.5,62.54,48.63
2018,3,12,17,0,0.0,28.0,1.1,13.9,28.0,23.08,14.22
2018,3,12,17,15,0.0,21.0,1.05,13.6,21.0,17.29,9.14
2018,3,12,17,30,0.0,14.0,1.0,13.3,14.0,11.51,4.01
2018,3,12,17,45,1.0,9.0,1.0,12.95,9.0,8.15,0.48
2018,3,12,18,0,2.0,4.0,1.0,12.6,4.0,4.87,0.0
2018,3,12,18,15,1.0,2.0,0.95,12.5,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,6,15,1.0,1.0,1.15,11.5,1.0,0.0,0.0
2018,3,13,6,30,2.0,2.0,1.2,11.6,2.0,1.71,0.0
2018,3,13,6,45,1.0,4.0,1.2,11.65,4.0,3.28,0.0
2018,3,13,7,0,0.0,6.0,1.2,11.7,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,1.2,11.8,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,1.2,11.9,9.0,7.39,1.04
2018,3,13,7,45,0.0,11.0,1.15,11.95,11.0,9.04,2.57
2018,3,13,8,0,0.0,13.0,1.1,12.0,13.0,10.7,4.07
2018,3,13,8,15,0.0,18.0,1.15,12.0,18.0,14.83,7.8
2018,3,13,8,30,0.0,23.0,1.2,12.0,23.0,18.97,11.5
2018,3,13,8,45,0.0,27.0,1.2,11.95,27.0,22.3,14.44
2018,3,13,9,0,0.0,31.0,1.2,11.9,31.0,25.62,17.36
2018,3,13,9,15,0.0,35.0,1.25,11.95,35.0,28.96,20.26
2018,3,13,9,30,0.0,39.0,1.3,12.0,39.0,32.3,23.15
2018,3,13,9,45,0.0,45.5,1.35,12.05,45.5,37.72,27.87
2018,3,13,10,0,0.0,52.0,1.4,12.1,52.0,43.16,30.98
2018,3,13,10,15,0.0,66.0,1.4,12.2,66.0,54.86,40.72
2018,3,13,10,30,0.0,80.0,1.4,12.3,80.0,66.58,50.42
2018,3,13,10,45,0.0,93.0,1.45,12.4,93.0,77.5,59.38
2018,3,13,11,0,0.0,106.0,1.5,12.5,106.0,88.07,68.01
2018,3,13,11,15,3.5,144.5,1.5,12.55,147.0,120.39,94.39
2018,3,13,11,30,7.0,183.0,1.5,12.6,188.0,153.14,120.84
2018,3,13,11,45,11.0,211.5,1.5,12.65,219.5,178.84,141.4
2018,3,13,12,0,15.0,240.0,1.5,12.7,251.0,205.38,162.55
2018,3,13,12,15,13.5,229.5,1.45,12.75,239.5,197.85,156.46
2018,3,13,12,30,12.0,219.0,1.4,12.8,228.0,189.87,150.12
2018,3,13,12,45,21.5,249.0,1.4,12.8,265.0,222.83,176.66
2018,3,13,13,0,31.0,279.0,1.4,12.8,302.0,264.96,210.11
2018,3,13,13,15,35.5,267.0,1.35,12.85,293.0,261.98,207.89
2018,3,13,13,30,40.0,255.0,1.3,12.9,284.0,258.77,205.74
2018,3,13,13,45,37.0,251.0,1.25,12.95,277.0,257.07,204.57
2018,3,13,14,0,34.0,247.0,1.2,13.0,270.0,255.1,203.19
2018,3,13,14,15,36.0,236.0,1.2,13.0,259.5,250.06,199.73
2018,3,13,14,30,38.0,225.0,1.2,13.0,249.0,244.75,196.1
2018,3,13,14,45,29.5,204.5,1.2,13.05,222.5,219.99,176.55
2018,3,13,15,0,21.0,184.0,1.2,13.1,196.0,181.07,145.42
2018,3,13,15,15,12.5,151.5,1.2,13.1,158.5,143.55,115.02
2018,3,13,15,30,4.0,119.0,1.2,13.1,121.0,105.78,83.84
2018,3,13,15,45,27.5,132.0,1.2,12.7,143.5,152.68,124.41
2018,3,13,16,0,51.0,145.0,1.2,12.3,166.0,193.2,159.29
2018,3,13,16,15,76.5,124.5,1.1,11.85,152.0,195.35,162.69
2018,3,13,16,30,102.0,104.0,1.0,11.4,138.0,212.36,178.3
2018,3,13,16,45,117.5,92.0,0.95,10.95,124.5,214.18,180.67
2018,3,13,17,0,133.0,80.0,0.9,10.5,111.0,215.67,182.19
2018,3,13,17,15,105.5,62.5,0.85,9.9,83.5,172.3,144.27
2018,3,13,17,30,78.0,45.0,0.8,9.3,56.0,129.21,105.54
2018,3,13,17,45,49.5,29.0,0.8,8.65,35.0,88.35,63.85
2018,3,13,18,0,21.0,13.0,0.8,8.0,14.0,26.43,0.0
2018,3,13,18,15,10.5,6.5,0.8,7.85,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.05,6.25,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.1,6.8,2.0,1.71,0.0
2018,3,14,6,45,0.0,4.0,1.1,7.4,4.0,3.28,0.0
2018,3,14,7,0,0.0,6.0,1.1,8.0,6.0,4.92,0.0
2018,3,14,7,15,0.0,7.5,1.2,8.15,7.5,6.15,0.0
2018,3,14,7,30,0.0,9.0,1.3,8.3,9.0,7.39,1.13
2018,3,14,7,45,0.0,11.0,1.35,8.5,11.0,9.04,2.67
2018,3,14,8,0,0.0,13.0,1.4,8.7,13.0,10.7,4.18
2018,3,14,8,15,0.0,16.0,1.4,8.7,16.0,13.18,6.44
2018,3,14,8,30,0.0,19.0,1.4,8.7,19.0,15.67,8.68
2018,3,14,8,45,0.0,22.5,1.4,8.65,22.5,18.57,11.28
2018,3,14,9,0,0.0,26.0,1.4,8.6,26.0,21.48,13.87
2018,3,14,9,15,0.0,30.5,1.4,8.65,30.5,25.23,17.19
2018,3,14,9,30,0.0,35.0,1.4,8.7,35.0,28.98,20.5
2018,3,14,9,45,0.0,56.5,1.35,8.7,56.5,46.88,36.45
2018,3,14,10,0,0.0,78.0,1.3,8.7,78.0,64.86,49.88
2018,3,14,10,15,0.0,83.5,1.3,8.85,83.5,69.49,53.64
2018,3,14,10,30,0.0,89.0,1.3,9.0,89.0,74.13,57.4
2018,3,14,10,45,0.0,88.0,1.3,9.15,88.0,73.32,56.59
2018,3,14,11,0,0.0,87.0,1.3,9.3,87.0,72.51,55.8
2018,3,14,11,15,0.5,100.0,1.25,9.35,100.5,83.45,64.88
2018,3,14,11,30,1.0,113.0,1.2,9.4,114.0,94.35,73.87
2018,3,14,11,45,3.0,144.0,1.2,9.45,146.5,120.75,95.65
2018,3,14,12,0,5.0,175.0,1.2,9.5,179.0,147.57,117.57
2018,3,14,12,15,10.0,208.0,1.2,9.5,216.0,178.31,142.55
2018,3,14,12,30,15.0,241.0,1.2,9.5,253.0,210.1,168.2
2018,3,14,12,45,39.0,282.0,1.2,9.45,312.0,268.2,214.96
2018,3,14,13,0,63.0,323.0,1.2,9.4,371.0,326.57,261.22
2018,3,14,13,15,69.0,327.0,1.2,9.35,378.5,341.71,273.21
2018,3,14,13,30,75.0,331.0,1.2,9.3,386.0,357.51,286.01
2018,3,14,13,45,61.5,303.5,1.2,9.3,347.5,327.5,262.79
2018,3,14,14,0,48.0,276.0,1.2,9.3,309.0,295.42,237.93
2018,3,14,14,15,72.5,280.0,1.2,9.2,327.5,325.87,263.52
2018,3,14,14,30,97.0,284.0,1.2,9.1,346.0,358.03,290.06
2018,3,14,14,45,213.0,258.5,1.2,9.05,385.0,456.65,370.92
2018,3,14,15,0,329.0,233.0,1.2,9.0,424.0,558.33,451.72
2018,3,14,15,15,417.5,187.0,1.2,9.0,410.5,613.45,495.98
2018,3,14,15,30,506.0,141.0,1.2,9.0,397.0,646.23,524.22
2018,3,14,15,45,491.5,134.5,1.15,8.8,363.5,630.0,513.17
2018,3,14,16,0,477.0,128.0,1.1,8.6,330.0,611.74,501.03
2018,3,14,16,15,570.5,100.0,1.1,8.25,312.0,669.25,546.79
2018,3,14,16,30,664.0,72.0,1.1,7.9,294.0,712.33,580.18
2018,3,14,16,45,641.0,62.5,1.05,7.55,247.5,672.62,550.57
2018,3,14,17,0,618.0,53.0,1.0,7.2,201.0,631.04,518.65
2018,3,14,17,15,556.5,45.5,1.0,6.6,154.0,559.42,461.69
2018,3,14,17,30,495.0,38.0,1.0,6.0,107.0,488.92,401.01
2018,3,14,17,45,345.5,28.0,1.05,5.45,66.5,350.41,269.55
2018,3,14,18,0,196.0,18.0,1.1,4.9,26.0,158.93,0.0
2018,3,14,18,15,98.0,9.0,1.1,4.7,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
