Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,9,15,523.5,213.0,0.7,13.65,543.0,131.73,108.49
2018,4,4,9,30,494.0,239.0,0.7,14.0,569.0,156.17,115.13
2018,4,4,9,45,502.5,250.5,0.65,14.35,602.0,199.86,137.67
2018,4,4,10,0,511.0,262.0,0.6,14.7,635.0,244.98,169.24
2018,4,4,10,15,608.5,236.0,0.6,14.8,698.0,285.92,198.19
2018,4,4,10,30,706.0,210.0,0.6,14.9,761.0,336.74,237.61
2018,4,4,10,45,698.0,219.5,0.55,15.0,777.0,387.71,280.91
2018,4,4,11,0,690.0,229.0,0.5,15.1,793.0,437.52,322.29
2018,4,4,11,15,584.5,284.5,0.45,15.1,768.5,477.36,355.75
2018,4,4,11,30,479.0,340.0,0.4,15.1,744.0,505.07,378.17
2018,4,4,11,45,487.0,340.0,0.4,15.1,753.5,544.0,407.9
2018,4,4,12,0,495.0,340.0,0.4,15.1,763.0,582.8,436.78
2018,4,4,12,15,371.5,373.5,0.4,15.3,690.5,560.16,420.52
2018,4,4,12,30,248.0,407.0,0.4,15.5,618.0,529.15,397.88
2018,4,4,12,45,300.0,394.5,0.45,15.7,647.5,576.75,433.61
2018,4,4,13,0,352.0,382.0,0.5,15.9,677.0,626.83,469.89
2018,4,4,13,15,378.5,364.5,0.55,16.0,675.5,653.72,489.86
2018,4,4,13,30,405.0,347.0,0.6,16.1,674.0,680.09,509.75
2018,4,4,13,45,377.5,343.5,0.7,16.25,641.0,672.89,506.0
2018,4,4,14,0,350.0,340.0,0.8,16.4,608.0,662.68,500.44
2018,4,4,14,15,361.5,322.0,0.8,16.2,589.0,670.09,507.68
2018,4,4,14,30,373.0,304.0,0.8,16.0,570.0,675.68,513.55
2018,4,4,14,45,336.0,294.5,0.85,15.8,524.5,643.08,492.19
2018,4,4,15,0,299.0,285.0,0.9,15.6,479.0,607.99,469.1
2018,4,4,15,15,295.0,264.5,0.9,15.6,445.0,589.72,457.96
2018,4,4,15,30,291.0,244.0,0.9,15.6,411.0,569.44,445.14
2018,4,4,15,45,246.5,228.0,0.85,14.95,361.0,513.99,405.82
2018,4,4,16,0,202.0,212.0,0.8,14.3,311.0,436.96,349.84
2018,4,4,16,15,136.0,184.5,0.75,13.75,248.0,344.91,279.51
2018,4,4,16,30,70.0,157.0,0.7,13.2,185.0,233.95,191.31
2018,4,4,16,45,52.5,132.5,0.65,12.65,152.0,191.78,157.83
2018,4,4,17,0,35.0,108.0,0.6,12.1,119.0,149.21,122.66
2018,4,4,17,15,30.5,90.5,0.6,11.5,98.5,128.34,105.35
2018,4,4,17,30,26.0,73.0,0.6,10.9,78.0,107.56,87.4
2018,4,4,17,45,14.5,53.5,0.55,10.35,56.0,77.2,60.46
2018,4,4,18,0,3.0,34.0,0.5,9.8,34.0,38.17,25.64
2018,4,4,18,15,5.5,19.5,0.5,9.6,19.5,24.21,0.0
2018,4,4,18,30,8.0,5.0,0.5,9.4,5.0,9.9,0.0
2018,4,4,18,45,4.0,2.5,0.5,9.25,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,0.9,7.05,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,0.8,7.4,6.0,5.12,0.0
2018,4,5,6,15,4.5,10.5,0.8,7.95,10.5,8.86,1.49
2018,4,5,6,30,0.0,15.0,0.8,8.5,15.0,12.33,5.37
2018,4,5,6,45,0.0,19.5,0.75,9.1,19.5,16.05,8.95
2018,4,5,7,0,0.0,24.0,0.7,9.7,24.0,19.77,12.44
2018,4,5,7,15,6.5,42.0,0.65,9.9,44.0,34.75,26.13
2018,4,5,7,30,13.0,60.0,0.6,10.1,64.0,49.49,39.42
2018,4,5,7,45,21.5,106.5,0.55,10.3,115.0,83.16,69.39
2018,4,5,8,0,30.0,153.0,0.5,10.5,166.0,113.99,96.12
2018,4,5,8,15,69.5,185.5,0.45,11.05,220.5,135.16,113.78
2018,4,5,8,30,109.0,218.0,0.4,11.6,275.0,148.62,124.53
2018,4,5,8,45,176.0,243.0,0.4,12.1,344.5,163.54,136.45
2018,4,5,9,0,243.0,268.0,0.4,12.6,414.0,178.04,147.84
2018,4,5,9,15,298.5,275.0,0.4,13.2,467.0,171.51,141.57
2018,4,5,9,30,354.0,282.0,0.4,13.8,520.0,186.72,140.42
2018,4,5,9,45,380.5,292.0,0.4,14.45,560.5,223.34,159.86
2018,4,5,10,0,407.0,302.0,0.4,15.1,601.0,263.31,186.96
2018,4,5,10,15,331.0,296.5,0.35,15.3,546.0,274.37,199.07
2018,4,5,10,30,255.0,291.0,0.3,15.5,491.0,275.81,204.38
2018,4,5,10,45,134.0,253.0,0.3,15.7,358.5,237.57,179.93
2018,4,5,11,0,13.0,215.0,0.3,15.9,226.0,180.16,138.5
2018,4,5,11,15,40.0,298.5,0.4,15.8,332.5,254.75,196.33
2018,4,5,11,30,67.0,382.0,0.5,15.7,439.0,337.15,258.26
2018,4,5,11,45,85.0,392.5,0.6,15.65,465.0,364.27,278.59
2018,4,5,12,0,103.0,403.0,0.7,15.6,491.0,393.47,300.99
2018,4,5,12,15,74.5,384.5,0.8,15.35,448.0,370.66,284.7
2018,4,5,12,30,46.0,366.0,0.9,15.1,405.0,344.07,265.47
2018,4,5,12,45,40.5,358.0,0.95,14.8,392.0,340.05,263.23
2018,4,5,13,0,35.0,350.0,1.0,14.5,379.0,335.13,260.11
2018,4,5,13,15,49.5,361.0,1.0,14.35,401.5,363.14,282.09
2018,4,5,13,30,64.0,372.0,1.0,14.2,424.0,392.76,305.02
2018,4,5,13,45,53.5,350.5,0.95,14.05,393.0,370.17,288.06
2018,4,5,14,0,43.0,329.0,0.9,13.9,362.0,346.02,270.17
2018,4,5,14,15,45.5,313.5,0.9,13.7,347.0,338.53,265.5
2018,4,5,14,30,48.0,298.0,0.9,13.5,332.0,330.57,260.38
2018,4,5,14,45,31.0,258.0,0.9,13.3,279.5,277.38,219.61
2018,4,5,15,0,14.0,218.0,0.9,13.1,227.0,206.79,164.35
2018,4,5,15,15,26.0,222.5,0.9,13.1,238.0,243.07,194.52
2018,4,5,15,30,38.0,227.0,0.9,13.1,249.0,264.9,212.68
2018,4,5,15,45,43.0,212.0,0.8,12.6,235.0,257.85,208.1
2018,4,5,16,0,48.0,197.0,0.7,12.1,221.0,250.65,203.55
2018,4,5,16,15,38.5,169.0,0.7,11.85,187.0,212.73,173.62
2018,4,5,16,30,29.0,141.0,0.7,11.6,153.0,174.03,142.54
2018,4,5,16,45,38.5,127.0,0.65,11.4,140.5,170.89,141.04
2018,4,5,17,0,48.0,113.0,0.6,11.2,128.0,167.76,139.16
2018,4,5,17,15,26.0,91.0,0.6,10.95,99.0,124.63,102.21
2018,4,5,17,30,4.0,69.0,0.6,10.7,70.0,71.32,55.89
2018,4,5,17,45,2.0,50.0,0.6,10.5,50.5,51.18,38.12
2018,4,5,18,0,0.0,31.0,0.6,10.3,31.0,29.49,18.59
2018,4,5,18,15,5.5,18.0,0.6,10.15,18.0,24.02,0.0
2018,4,5,18,30,11.0,5.0,0.6,10.0,5.0,12.02,0.0
2018,4,5,18,45,5.5,2.5,0.6,9.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.05,9.75,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,1.1,9.8,2.0,1.71,0.0
2018,4,6,6,15,0.0,6.0,1.15,9.95,6.0,4.92,0.0
2018,4,6,6,30,0.0,10.0,1.2,10.1,10.0,8.21,1.66
2018,4,6,6,45,0.0,14.0,1.25,10.25,14.0,11.51,4.77
2018,4,6,7,0,0.0,18.0,1.3,10.4,18.0,14.81,7.86
2018,4,6,7,15,0.0,32.0,1.3,10.55,32.0,26.4,18.43
2018,4,6,7,30,0.0,46.0,1.3,10.7,46.0,38.03,28.93
2018,4,6,7,45,0.5,68.5,1.35,10.85,68.5,56.79,45.69
2018,4,6,8,0,1.0,91.0,1.4,11.0,91.0,74.74,61.47
2018,4,6,8,15,0.5,85.0,1.4,11.25,85.0,70.54,57.43
2018,4,6,8,30,0.0,79.0,1.4,11.5,79.0,65.6,52.82
2018,4,6,8,45,0.0,73.0,1.4,11.8,73.0,60.62,48.19
2018,4,6,9,0,0.0,67.0,1.4,12.1,67.0,55.64,43.61
2018,4,6,9,15,0.0,77.0,1.45,12.55,77.0,64.03,50.74
2018,4,6,9,30,0.0,87.0,1.5,13.0,87.0,72.44,55.16
2018,4,6,9,45,0.0,90.5,1.5,13.4,90.5,75.41,57.39
2018,4,6,10,0,0.0,94.0,1.5,13.8,94.0,78.36,59.61
2018,4,6,10,15,0.5,103.0,1.5,14.05,103.5,85.73,65.47
2018,4,6,10,30,1.0,112.0,1.5,14.3,113.0,93.2,71.38
2018,4,6,10,45,5.0,161.0,1.55,14.5,165.0,133.84,104.08
2018,4,6,11,0,9.0,210.0,1.6,14.7,217.0,174.77,136.53
2018,4,6,11,15,10.0,218.0,1.55,14.6,226.0,182.87,142.82
2018,4,6,11,30,11.0,226.0,1.5,14.5,235.0,191.16,149.38
2018,4,6,11,45,13.0,246.0,1.5,14.45,257.0,209.89,164.16
2018,4,6,12,0,15.0,266.0,1.5,14.4,279.0,229.14,179.28
2018,4,6,12,15,17.0,280.5,1.5,14.4,295.0,244.41,191.22
2018,4,6,12,30,19.0,295.0,1.5,14.4,311.0,260.17,203.55
2018,4,6,12,45,16.5,272.0,1.45,14.4,286.0,241.18,188.76
2018,4,6,13,0,14.0,249.0,1.4,14.4,261.0,221.41,173.44
2018,4,6,13,15,17.0,254.0,1.4,14.4,268.0,229.83,180.38
2018,4,6,13,30,20.0,259.0,1.4,14.4,275.0,238.58,187.52
2018,4,6,13,45,18.5,255.0,1.35,14.45,269.5,235.66,185.32
2018,4,6,14,0,17.0,251.0,1.3,14.5,264.0,232.63,183.1
2018,4,6,14,15,15.0,233.0,1.3,14.45,244.0,216.07,170.38
2018,4,6,14,30,13.0,215.0,1.3,14.4,224.0,199.14,157.32
2018,4,6,14,45,11.5,206.5,1.35,14.35,214.5,191.32,151.51
2018,4,6,15,0,10.0,198.0,1.4,14.3,205.0,183.44,145.6
2018,4,6,15,15,11.5,187.5,1.4,14.3,195.0,176.48,140.5
2018,4,6,15,30,13.0,177.0,1.4,14.3,185.0,169.52,135.39
2018,4,6,15,45,33.0,180.0,1.4,14.05,197.0,210.2,169.86
2018,4,6,16,0,53.0,183.0,1.4,13.8,209.0,237.8,193.58
2018,4,6,16,15,60.0,156.0,1.3,13.65,182.5,216.44,177.28
2018,4,6,16,30,67.0,129.0,1.2,13.5,156.0,193.96,160.03
2018,4,6,16,45,33.5,83.5,1.15,13.4,97.0,110.84,90.22
2018,4,6,17,0,0.0,38.0,1.1,13.3,38.0,31.38,21.43
2018,4,6,17,15,0.0,30.5,1.1,13.15,30.5,25.15,16.12
2018,4,6,17,30,0.0,23.0,1.1,13.0,23.0,18.94,10.68
2018,4,6,17,45,0.0,14.5,1.05,12.85,14.5,11.92,4.5
2018,4,6,18,0,0.0,6.0,1.0,12.7,6.0,4.92,0.0
2018,4,6,18,15,1.5,4.0,1.0,12.65,4.0,4.48,0.0
2018,4,6,18,30,3.0,2.0,1.0,12.6,2.0,3.83,0.0
2018,4,6,18,45,1.5,1.0,1.0,12.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.0,1.05,11.35,1.0,0.85,0.0
2018,4,7,6,0,0.0,2.0,1.0,11.3,2.0,1.64,0.0
2018,4,7,6,15,0.0,11.5,1.0,11.35,11.5,9.45,2.22
2018,4,7,6,30,0.0,21.0,1.0,11.4,21.0,17.3,9.72
2018,4,7,6,45,0.0,25.0,0.95,11.45,25.0,20.6,12.95
2018,4,7,7,0,0.0,29.0,0.9,11.5,29.0,23.91,16.07
2018,4,7,7,15,0.0,40.0,0.95,11.7,40.0,33.04,24.35
2018,4,7,7,30,0.0,51.0,1.0,11.9,51.0,42.19,32.53
2018,4,7,7,45,60.0,114.5,1.0,12.15,141.0,89.09,74.12
2018,4,7,8,0,120.0,178.0,1.0,12.4,231.0,125.23,105.26
2018,4,7,8,15,114.5,200.5,1.05,12.7,256.0,138.59,116.2
2018,4,7,8,30,109.0,223.0,1.1,13.0,281.0,151.44,126.64
2018,4,7,8,45,182.0,243.5,1.1,13.3,350.0,164.05,136.74
2018,4,7,9,0,255.0,264.0,1.1,13.6,419.0,166.08,137.84
2018,4,7,9,15,309.5,272.0,1.1,13.85,473.5,169.8,140.45
2018,4,7,9,30,364.0,280.0,1.1,14.1,528.0,189.75,141.6
2018,4,7,9,45,401.5,281.0,1.1,14.35,568.0,213.32,151.52
2018,4,7,10,0,439.0,282.0,1.1,14.6,608.0,251.54,178.17
2018,4,7,10,15,399.5,309.5,1.1,14.75,615.0,293.07,213.27
2018,4,7,10,30,360.0,337.0,1.1,14.9,622.0,337.8,251.07
2018,4,7,10,45,477.5,305.5,1.1,15.05,694.5,380.22,283.0
2018,4,7,11,0,595.0,274.0,1.1,15.2,767.0,440.86,329.84
2018,4,7,11,15,712.0,224.0,1.15,15.25,824.5,496.61,374.07
2018,4,7,11,30,829.0,174.0,1.2,15.3,882.0,564.14,427.15
2018,4,7,11,45,733.0,220.0,1.2,15.35,849.5,594.29,451.55
2018,4,7,12,0,637.0,266.0,1.2,15.4,817.0,616.06,468.64
2018,4,7,12,15,719.5,226.5,1.25,15.35,848.0,676.34,514.84
2018,4,7,12,30,802.0,187.0,1.3,15.3,879.0,736.49,560.21
2018,4,7,12,45,775.5,197.0,1.3,15.3,860.0,768.86,583.28
2018,4,7,13,0,749.0,207.0,1.3,15.3,841.0,794.41,601.55
2018,4,7,13,15,769.0,195.5,1.35,15.15,835.0,833.48,630.71
2018,4,7,13,30,789.0,184.0,1.4,15.0,829.0,870.52,657.64
2018,4,7,13,45,798.5,173.5,1.4,14.9,809.5,890.78,671.81
2018,4,7,14,0,808.0,163.0,1.4,14.8,790.0,914.32,688.49
2018,4,7,14,15,829.0,148.0,1.45,14.6,768.5,940.65,708.08
2018,4,7,14,30,850.0,133.0,1.5,14.4,747.0,963.61,725.58
2018,4,7,14,45,838.5,129.5,1.5,14.2,708.5,964.79,728.08
2018,4,7,15,0,827.0,126.0,1.5,14.0,670.0,962.15,728.51
2018,4,7,15,15,808.0,123.0,1.5,14.0,625.0,949.08,721.64
2018,4,7,15,30,789.0,120.0,1.5,14.0,580.0,939.3,717.24
2018,4,7,15,45,767.0,115.0,1.5,13.45,531.0,914.39,704.03
2018,4,7,16,0,745.0,110.0,1.5,12.9,482.0,886.3,688.67
2018,4,7,16,15,713.0,105.0,1.5,12.55,430.0,845.79,663.84
2018,4,7,16,30,681.0,100.0,1.5,12.2,378.0,802.85,636.78
2018,4,7,16,45,632.0,94.0,1.5,11.85,324.0,740.9,594.94
2018,4,7,17,0,583.0,88.0,1.5,11.5,270.0,677.72,550.6
2018,4,7,17,15,512.5,79.0,1.45,11.05,217.0,591.51,486.17
2018,4,7,17,30,442.0,70.0,1.4,10.6,164.0,505.17,418.31
2018,4,7,17,45,336.0,57.5,1.3,10.1,117.0,393.16,325.8
2018,4,7,18,0,230.0,45.0,1.2,9.6,70.0,288.69,232.37
2018,4,7,18,15,128.5,27.5,1.2,9.25,40.0,167.89,66.53
2018,4,7,18,30,27.0,10.0,1.2,8.9,10.0,27.64,0.0
2018,4,7,18,45,13.5,5.0,1.2,8.55,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,5,45,34.0,9.5,1.5,6.95,11.0,8.11,0.0
2018,4,8,6,0,68.0,19.0,1.5,7.3,22.0,14.99,0.0
2018,4,8,6,15,211.0,35.5,1.6,7.65,63.5,27.4,17.75
2018,4,8,6,30,354.0,52.0,1.7,8.0,105.0,39.97,30.23
2018,4,8,6,45,448.0,61.5,1.75,8.4,156.0,49.28,39.15
2018,4,8,7,0,542.0,71.0,1.8,8.8,207.0,55.88,45.34
2018,4,8,7,15,601.5,77.5,1.85,9.2,261.0,59.74,48.82
2018,4,8,7,30,661.0,84.0,1.9,9.6,315.0,63.59,52.13
2018,4,8,7,45,703.0,88.0,1.9,10.0,369.0,65.38,53.49
2018,4,8,8,0,745.0,92.0,1.9,10.4,423.0,67.2,54.84
2018,4,8,8,15,774.5,96.0,1.9,10.75,475.5,75.29,61.73
2018,4,8,8,30,804.0,100.0,1.9,11.1,528.0,77.05,62.97
2018,4,8,8,45,826.5,102.5,1.85,11.5,577.0,77.6,63.14
2018,4,8,9,0,849.0,105.0,1.8,11.9,626.0,78.15,63.32
2018,4,8,9,15,866.0,106.0,1.75,12.25,669.0,77.62,62.59
2018,4,8,9,30,883.0,107.0,1.7,12.6,712.0,121.27,73.83
2018,4,8,9,45,896.5,107.5,1.7,12.95,749.5,178.19,103.98
2018,4,8,10,0,910.0,108.0,1.7,13.3,787.0,236.44,147.52
2018,4,8,10,15,916.5,110.0,1.65,13.5,816.5,295.16,197.46
2018,4,8,10,30,923.0,112.0,1.6,13.7,846.0,354.04,249.4
2018,4,8,10,45,927.0,114.5,1.6,13.95,869.0,412.32,300.88
2018,4,8,11,0,931.0,117.0,1.6,14.2,892.0,470.06,350.84
2018,4,8,11,15,933.5,118.5,1.6,14.35,907.0,525.62,397.88
2018,4,8,11,30,936.0,120.0,1.6,14.5,922.0,580.03,442.53
2018,4,8,11,45,936.5,121.0,1.6,14.65,928.5,631.55,483.66
2018,4,8,12,0,937.0,122.0,1.6,14.8,935.0,681.29,522.22
2018,4,8,12,15,937.5,121.5,1.6,14.85,934.0,727.8,557.63
2018,4,8,12,30,938.0,121.0,1.6,14.9,933.0,772.05,590.57
2018,4,8,12,45,937.0,120.0,1.6,15.0,923.5,812.29,619.49
2018,4,8,13,0,936.0,119.0,1.6,15.1,914.0,849.75,644.81
2018,4,8,13,15,931.5,118.0,1.6,15.05,896.0,881.39,666.46
2018,4,8,13,30,927.0,117.0,1.6,15.0,878.0,909.71,685.91
2018,4,8,13,45,919.5,116.0,1.55,15.0,851.5,931.99,700.59
2018,4,8,14,0,912.0,115.0,1.5,15.0,825.0,950.61,712.93
2018,4,8,14,15,902.5,113.5,1.5,14.85,792.0,963.2,722.54
2018,4,8,14,30,893.0,112.0,1.5,14.7,759.0,972.02,729.92
2018,4,8,14,45,879.5,110.0,1.5,14.6,719.5,983.86,739.4
2018,4,8,15,0,866.0,108.0,1.5,14.5,680.0,981.03,739.34
2018,4,8,15,15,849.0,105.0,1.5,14.5,634.5,969.84,733.8
2018,4,8,15,30,832.0,102.0,1.5,14.5,589.0,954.94,726.03
2018,4,8,15,45,807.5,99.0,1.55,14.05,539.0,929.24,712.96
2018,4,8,16,0,783.0,96.0,1.6,13.6,489.0,900.24,697.54
2018,4,8,16,15,748.0,93.0,1.65,13.2,436.0,864.88,677.21
2018,4,8,16,30,713.0,90.0,1.7,12.8,383.0,821.33,650.49
2018,4,8,16,45,665.5,84.5,1.7,12.4,328.5,760.99,610.1
2018,4,8,17,0,618.0,79.0,1.7,12.0,274.0,699.55,567.35
2018,4,8,17,15,547.5,71.5,1.7,11.4,220.5,614.79,504.93
2018,4,8,17,30,477.0,64.0,1.7,10.8,167.0,530.91,439.7
2018,4,8,17,45,370.5,53.5,1.65,10.2,120.0,414.96,344.58
2018,4,8,18,0,264.0,43.0,1.6,9.6,73.0,311.56,252.72
2018,4,8,18,15,151.5,26.0,1.6,9.3,41.5,183.71,87.92
2018,4,8,18,30,39.0,9.0,1.6,9.0,10.0,35.32,0.0
2018,4,8,18,45,19.5,4.5,1.55,8.65,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,9,5,45,22.0,10.0,1.05,6.9,11.0,8.54,0.0
2018,4,9,6,0,44.0,20.0,1.0,7.3,22.0,16.02,0.0
2018,4,9,6,15,59.0,36.0,1.0,8.05,42.5,28.34,18.8
2018,4,9,6,30,74.0,52.0,1.0,8.8,63.0,40.51,30.71
2018,4,9,6,45,51.5,73.0,0.95,9.55,82.0,56.57,45.58
2018,4,9,7,0,29.0,94.0,0.9,10.3,101.0,71.6,59.21
2018,4,9,7,15,43.5,101.5,0.85,10.95,115.5,78.22,65.0
2018,4,9,7,30,58.0,109.0,0.8,11.6,130.0,84.58,70.35
2018,4,9,7,45,39.5,136.5,0.7,12.25,151.5,103.14,86.25
2018,4,9,8,0,21.0,164.0,0.6,12.9,173.0,126.44,105.85
2018,4,9,8,15,134.0,193.0,0.6,13.6,264.0,134.9,112.35
2018,4,9,8,30,247.0,222.0,0.6,14.3,355.0,145.33,120.47
2018,4,9,8,45,385.5,212.0,0.6,15.0,440.5,132.57,108.94
2018,4,9,9,0,524.0,202.0,0.6,15.7,526.0,126.47,103.23
2018,4,9,9,15,579.5,199.5,0.55,16.35,580.0,123.68,100.34
2018,4,9,9,30,635.0,197.0,0.5,17.0,634.0,149.14,99.24
2018,4,9,9,45,547.5,243.5,0.5,17.65,634.5,212.09,141.71
2018,4,9,10,0,460.0,290.0,0.5,18.3,635.0,263.93,183.25
2018,4,9,10,15,613.5,239.0,0.45,18.8,718.0,301.05,206.85
2018,4,9,10,30,767.0,188.0,0.4,19.3,801.0,353.32,244.9
2018,4,9,10,45,832.5,161.5,0.35,19.85,843.5,411.81,291.03
2018,4,9,11,0,898.0,135.0,0.3,20.4,886.0,472.47,338.17
2018,4,9,11,15,887.0,143.0,0.25,20.75,895.5,524.84,379.19
2018,4,9,11,30,876.0,151.0,0.2,21.1,905.0,576.11,417.68
2018,4,9,11,45,897.5,140.5,0.15,21.45,918.0,627.39,454.82
2018,4,9,12,0,919.0,130.0,0.1,21.8,931.0,679.54,491.29
2018,4,9,12,15,926.0,125.0,0.1,21.95,931.0,725.97,523.66
2018,4,9,12,30,933.0,120.0,0.1,22.1,931.0,770.49,553.98
2018,4,9,12,45,936.5,116.0,0.15,22.3,922.5,811.11,581.0
2018,4,9,13,0,940.0,112.0,0.2,22.5,914.0,849.11,605.05
2018,4,9,13,15,901.0,127.5,0.25,22.5,883.5,867.84,617.52
2018,4,9,13,30,862.0,143.0,0.3,22.5,853.0,891.62,633.6
2018,4,9,13,45,638.5,236.5,0.35,22.55,753.5,822.86,589.61
2018,4,9,14,0,415.0,330.0,0.4,22.6,654.0,730.46,527.46
2018,4,9,14,15,405.0,317.5,0.45,22.35,623.0,710.17,518.03
2018,4,9,14,30,395.0,305.0,0.5,22.1,592.0,701.92,515.21
2018,4,9,14,45,438.5,270.0,0.55,21.85,573.0,736.84,542.19
2018,4,9,15,0,482.0,235.0,0.6,21.6,554.0,752.02,556.07
2018,4,9,15,15,556.5,195.0,0.6,21.6,540.0,788.03,583.57
2018,4,9,15,30,631.0,155.0,0.6,21.6,526.0,830.11,612.91
2018,4,9,15,45,541.5,163.5,0.7,20.65,463.0,746.22,561.86
2018,4,9,16,0,452.0,172.0,0.8,19.7,400.0,671.55,515.13
2018,4,9,16,15,394.0,161.5,0.85,18.85,345.0,603.57,470.74
2018,4,9,16,30,336.0,151.0,0.9,18.0,290.0,513.83,408.67
2018,4,9,16,45,175.0,104.0,0.9,17.15,175.5,301.17,245.7
2018,4,9,17,0,14.0,57.0,0.9,16.3,61.0,64.42,49.46
2018,4,9,17,15,7.0,40.5,0.9,15.5,42.5,39.6,28.58
2018,4,9,17,30,0.0,24.0,0.9,14.7,24.0,19.77,11.31
2018,4,9,17,45,0.0,14.5,0.85,13.85,14.5,11.92,4.5
2018,4,9,18,0,0.0,5.0,0.8,13.0,5.0,4.1,0.0
2018,4,9,18,15,0.0,3.0,0.75,12.55,3.0,2.46,0.0
2018,4,9,18,30,0.0,1.0,0.7,12.1,1.0,0.85,0.0
2018,4,9,18,45,0.0,0.5,0.65,11.65,0.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,10,5,45,7.0,9.0,1.0,9.55,9.5,7.68,0.0
2018,4,10,6,0,14.0,18.0,1.0,9.8,19.0,14.84,0.0
2018,4,10,6,15,110.5,36.0,1.0,10.2,53.0,28.01,18.53
2018,4,10,6,30,207.0,54.0,1.0,10.6,87.0,40.7,30.71
2018,4,10,6,45,227.0,73.5,1.0,11.0,122.0,55.55,44.44
2018,4,10,7,0,247.0,93.0,1.0,11.4,157.0,69.06,56.71
2018,4,10,7,15,346.5,102.5,1.0,11.8,214.5,73.63,60.7
2018,4,10,7,30,446.0,112.0,1.0,12.2,272.0,79.89,66.04
2018,4,10,7,45,364.0,140.0,0.95,12.6,284.0,96.12,80.01
2018,4,10,8,0,282.0,168.0,0.9,13.0,296.0,116.13,96.97
2018,4,10,8,15,212.0,195.5,0.9,13.35,298.0,137.51,114.83
2018,4,10,8,30,142.0,223.0,0.9,13.7,300.0,152.17,126.7
2018,4,10,8,45,287.5,229.5,0.9,14.1,402.5,148.94,123.31
2018,4,10,9,0,433.0,236.0,0.9,14.5,505.0,144.26,118.82
2018,4,10,9,15,510.5,226.0,0.9,14.75,564.0,137.05,112.33
2018,4,10,9,30,588.0,216.0,0.9,15.0,623.0,162.12,110.82
2018,4,10,9,45,459.5,274.5,0.95,15.3,602.5,221.96,154.6
2018,4,10,10,0,331.0,333.0,1.0,15.6,582.0,276.86,201.52
2018,4,10,10,15,254.0,362.0,1.0,15.8,557.5,303.18,225.48
2018,4,10,10,30,177.0,391.0,1.0,16.0,533.0,330.25,249.56
2018,4,10,10,45,202.5,404.0,1.0,16.2,570.5,365.99,276.7
2018,4,10,11,0,228.0,417.0,1.0,16.4,608.0,404.87,306.11
2018,4,10,11,15,194.0,424.0,1.0,16.5,588.5,414.96,314.74
2018,4,10,11,30,160.0,431.0,1.0,16.6,569.0,421.39,320.25
2018,4,10,11,45,173.5,429.0,1.0,16.75,580.0,444.62,337.85
2018,4,10,12,0,187.0,427.0,1.0,16.9,591.0,468.64,355.8
2018,4,10,12,15,136.5,422.5,1.0,16.8,542.0,448.86,341.39
2018,4,10,12,30,86.0,418.0,1.0,16.7,493.0,417.86,318.62
2018,4,10,12,45,110.5,423.0,1.0,16.6,518.5,450.49,343.7
2018,4,10,13,0,135.0,428.0,1.0,16.5,544.0,495.03,376.73
2018,4,10,13,15,118.0,414.0,1.05,16.3,513.5,481.55,367.36
2018,4,10,13,30,101.0,400.0,1.1,16.1,483.0,452.04,346.77
2018,4,10,13,45,90.5,382.0,1.1,15.9,455.0,434.34,334.61
2018,4,10,14,0,80.0,364.0,1.1,15.7,427.0,415.12,321.12
2018,4,10,14,15,87.5,353.0,1.15,15.4,419.0,418.54,325.29
2018,4,10,14,30,95.0,342.0,1.2,15.1,411.0,421.84,329.3
2018,4,10,14,45,62.0,288.5,1.2,14.8,332.5,339.5,267.26
2018,4,10,15,0,29.0,235.0,1.2,14.5,254.0,254.92,202.0
2018,4,10,15,15,36.5,208.0,1.2,14.5,230.5,236.85,189.12
2018,4,10,15,30,44.0,181.0,1.2,14.5,207.0,218.07,175.26
2018,4,10,15,45,123.0,197.0,1.25,13.85,261.0,336.7,273.5
2018,4,10,16,0,202.0,213.0,1.3,13.2,315.0,438.58,356.1
2018,4,10,16,15,194.5,186.0,1.35,12.9,276.0,402.14,329.02
2018,4,10,16,30,187.0,159.0,1.4,12.6,237.0,364.14,301.1
2018,4,10,16,45,102.5,132.5,1.45,12.3,174.5,254.05,211.3
2018,4,10,17,0,18.0,106.0,1.5,12.0,112.0,116.02,94.4
2018,4,10,17,15,9.5,84.5,1.5,11.7,87.5,87.39,70.1
2018,4,10,17,30,1.0,63.0,1.5,11.4,63.0,58.5,44.88
2018,4,10,17,45,0.5,47.0,1.5,11.1,47.0,43.1,31.29
2018,4,10,18,0,0.0,31.0,1.5,10.8,31.0,26.89,16.83
2018,4,10,18,15,10.0,20.5,1.5,10.5,20.5,29.76,12.88
2018,4,10,18,30,20.0,10.0,1.5,10.2,10.0,22.75,0.0
2018,4,10,18,45,10.0,5.0,1.5,9.9,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,5,45,4.0,9.5,1.25,7.4,9.5,8.11,0.0
2018,4,11,6,0,8.0,19.0,1.2,7.5,19.0,15.65,2.56
2018,4,11,6,15,22.5,36.0,1.2,7.8,39.0,28.88,19.66
2018,4,11,6,30,37.0,53.0,1.2,8.1,59.0,41.99,32.25
2018,4,11,6,45,99.0,74.0,1.15,8.35,98.5,56.67,45.96
2018,4,11,7,0,161.0,95.0,1.1,8.6,138.0,69.74,57.95
2018,4,11,7,15,282.5,107.5,1.05,8.9,202.5,79.07,66.29
2018,4,11,7,30,404.0,120.0,1.0,9.2,267.0,84.71,71.1
2018,4,11,7,45,466.0,127.0,0.95,9.55,321.5,88.66,74.29
2018,4,11,8,0,528.0,134.0,0.9,9.9,376.0,92.55,77.35
2018,4,11,8,15,445.0,172.0,0.8,10.25,391.5,113.59,95.38
2018,4,11,8,30,362.0,210.0,0.7,10.6,407.0,140.24,117.87
2018,4,11,8,45,389.5,223.5,0.6,11.0,452.5,147.25,123.14
2018,4,11,9,0,417.0,237.0,0.5,11.4,498.0,144.22,119.9
2018,4,11,9,15,492.5,230.0,0.5,11.85,558.5,138.64,114.66
2018,4,11,9,30,568.0,223.0,0.5,12.3,619.0,167.29,115.49
2018,4,11,9,45,510.5,259.5,0.55,12.75,629.0,221.5,152.84
2018,4,11,10,0,453.0,296.0,0.6,13.2,639.0,270.14,192.19
2018,4,11,10,15,352.5,341.5,0.75,13.35,614.5,316.16,233.4
2018,4,11,10,30,252.0,387.0,0.9,13.5,590.0,342.74,258.93
2018,4,11,10,45,215.0,405.0,1.0,13.6,581.5,372.16,283.75
2018,4,11,11,0,178.0,423.0,1.1,13.7,573.0,389.18,298.44
2018,4,11,11,15,208.0,427.0,1.25,13.5,605.0,424.53,326.45
2018,4,11,11,30,238.0,431.0,1.4,13.3,637.0,462.84,356.67
2018,4,11,11,45,276.5,424.5,1.55,13.1,665.5,500.26,386.39
2018,4,11,12,0,315.0,418.0,1.7,12.9,694.0,543.15,420.19
2018,4,11,12,15,413.0,381.5,1.75,12.8,743.0,606.55,469.17
2018,4,11,12,30,511.0,345.0,1.8,12.7,792.0,675.65,521.85
2018,4,11,12,45,495.5,346.0,1.85,12.55,775.5,695.94,537.44
2018,4,11,13,0,480.0,347.0,1.9,12.4,759.0,713.42,551.28
2018,4,11,13,15,496.5,333.0,1.85,12.4,751.5,741.06,571.95
2018,4,11,13,30,513.0,319.0,1.8,12.4,744.0,767.17,591.3
2018,4,11,13,45,482.5,317.5,1.8,12.35,708.0,761.92,588.05
2018,4,11,14,0,452.0,316.0,1.8,12.3,672.0,752.95,582.44
2018,4,11,14,15,332.5,328.5,1.8,12.1,584.5,656.34,512.45
2018,4,11,14,30,213.0,341.0,1.8,11.9,497.0,551.26,434.56
2018,4,11,14,45,208.5,323.5,1.75,11.75,469.5,538.0,426.6
2018,4,11,15,0,204.0,306.0,1.7,11.6,442.0,523.29,416.84
2018,4,11,15,15,341.5,255.5,1.7,11.6,465.5,628.1,500.69
2018,4,11,15,30,479.0,205.0,1.7,11.6,489.0,732.12,581.08
2018,4,11,15,45,544.5,170.5,1.7,11.15,468.0,759.47,604.54
2018,4,11,16,0,610.0,136.0,1.7,10.7,447.0,792.27,631.02
2018,4,11,16,15,576.5,126.0,1.65,10.6,395.5,745.24,598.26
2018,4,11,16,30,543.0,116.0,1.6,10.5,344.0,696.2,564.24
2018,4,11,16,45,464.0,106.5,1.55,10.35,282.5,595.88,490.37
2018,4,11,17,0,385.0,97.0,1.5,10.2,221.0,506.21,422.39
2018,4,11,17,15,207.0,71.5,1.5,10.0,136.5,285.82,243.15
2018,4,11,17,30,29.0,46.0,1.5,9.8,52.0,67.48,53.93
2018,4,11,17,45,56.0,36.5,1.5,9.55,44.5,91.81,75.42
2018,4,11,18,0,83.0,27.0,1.5,9.3,37.0,116.07,94.24
2018,4,11,18,15,59.5,18.5,1.6,9.2,24.0,84.25,50.97
2018,4,11,18,30,36.0,10.0,1.7,9.1,11.0,34.17,0.0
2018,4,11,18,45,18.0,5.0,1.8,8.95,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,1.5,4.85,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,1.5,5.2,2.0,0.0,0.0
2018,4,12,5,45,38.0,13.5,1.5,5.5,16.0,11.52,0.0
2018,4,12,6,0,73.0,25.0,1.5,5.8,30.0,19.56,6.64
2018,4,12,6,15,232.0,40.0,1.6,6.25,75.5,30.75,21.56
2018,4,12,6,30,391.0,55.0,1.7,6.7,121.0,44.68,34.9
2018,4,12,6,45,480.0,63.5,1.75,7.15,173.0,50.44,40.54
2018,4,12,7,0,569.0,72.0,1.8,7.6,225.0,56.22,45.91
2018,4,12,7,15,622.0,79.0,1.85,7.9,279.5,60.46,49.7
2018,4,12,7,30,675.0,86.0,1.9,8.2,334.0,64.62,53.3
2018,4,12,7,45,712.0,90.5,1.95,8.5,387.5,66.7,54.92
2018,4,12,8,0,749.0,95.0,2.0,8.8,441.0,68.75,56.49
2018,4,12,8,15,765.0,102.5,2.0,9.0,490.0,72.43,59.52
2018,4,12,8,30,781.0,110.0,2.0,9.2,539.0,83.22,68.83
2018,4,12,8,45,736.5,133.0,2.0,9.45,565.5,87.82,72.57
2018,4,12,9,0,692.0,156.0,2.0,9.7,592.0,99.05,82.11
2018,4,12,9,15,674.5,173.0,2.0,9.95,621.0,106.32,88.12
2018,4,12,9,30,657.0,190.0,2.0,10.2,650.0,153.76,102.44
2018,4,12,9,45,587.0,220.0,1.95,10.4,646.5,208.16,141.17
2018,4,12,10,0,517.0,250.0,1.9,10.6,643.0,256.06,182.1
2018,4,12,10,15,392.0,278.0,1.9,10.8,582.5,279.86,208.12
2018,4,12,10,30,267.0,306.0,1.9,11.0,522.0,297.17,228.06
2018,4,12,10,45,228.0,339.5,1.9,11.15,527.5,327.65,254.48
2018,4,12,11,0,189.0,373.0,1.9,11.3,533.0,361.15,282.14
2018,4,12,11,15,169.5,376.5,1.9,11.4,522.0,371.95,291.47
2018,4,12,11,30,150.0,380.0,1.9,11.5,511.0,380.52,298.78
2018,4,12,11,45,115.0,359.0,1.9,11.6,459.5,359.25,282.88
2018,4,12,12,0,80.0,338.0,1.9,11.7,408.0,330.17,260.58
2018,4,12,12,15,332.0,310.0,1.95,11.75,601.5,496.73,392.32
2018,4,12,12,30,584.0,282.0,2.0,11.8,795.0,676.75,528.57
2018,4,12,12,45,469.5,332.0,2.05,11.8,741.5,666.02,518.61
2018,4,12,13,0,355.0,382.0,2.1,11.8,688.0,638.35,497.4
2018,4,12,13,15,487.0,320.5,2.15,11.7,731.0,723.42,563.78
2018,4,12,13,30,619.0,259.0,2.2,11.6,774.0,806.38,627.09
2018,4,12,13,45,679.5,228.0,2.25,11.55,777.5,856.23,664.71
2018,4,12,14,0,740.0,197.0,2.3,11.5,781.0,904.28,700.37
2018,4,12,14,15,682.0,209.0,2.3,11.3,730.5,884.13,687.37
2018,4,12,14,30,624.0,221.0,2.3,11.1,680.0,858.64,670.59
2018,4,12,14,45,704.0,183.0,2.35,10.95,675.5,910.53,710.36
2018,4,12,15,0,784.0,145.0,2.4,10.8,671.0,957.61,745.2
2018,4,12,15,15,777.5,138.0,2.4,10.8,630.5,952.01,742.68
2018,4,12,15,30,771.0,131.0,2.4,10.8,590.0,942.87,738.41
2018,4,12,15,45,750.0,124.5,2.4,10.45,541.0,916.75,723.25
2018,4,12,16,0,729.0,118.0,2.4,10.1,492.0,887.46,705.87
2018,4,12,16,15,701.5,111.5,2.35,9.8,440.5,849.03,681.08
2018,4,12,16,30,674.0,105.0,2.3,9.5,389.0,808.12,654.07
2018,4,12,16,45,632.5,97.0,2.25,9.25,335.5,750.22,613.52
2018,4,12,17,0,591.0,89.0,2.2,9.0,282.0,691.03,570.72
2018,4,12,17,15,527.0,80.5,2.1,8.65,229.5,610.45,509.28
2018,4,12,17,30,463.0,72.0,2.0,8.3,177.0,530.28,445.32
2018,4,12,17,45,367.5,60.0,1.9,7.9,129.5,423.23,356.21
2018,4,12,18,0,272.0,48.0,1.8,7.5,82.0,325.05,268.93
2018,4,12,18,15,160.5,31.0,1.7,7.2,48.5,205.02,137.73
2018,4,12,18,30,49.0,14.0,1.6,6.9,15.0,46.9,0.0
2018,4,12,18,45,24.5,7.0,1.55,6.6,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.2,3.65,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.2,4.2,2.0,0.0,0.0
2018,4,13,5,45,89.5,16.5,1.2,4.75,22.5,14.08,0.0
2018,4,13,6,0,173.0,31.0,1.2,5.3,43.0,24.03,11.19
2018,4,13,6,15,293.0,43.5,1.25,5.95,85.0,33.56,24.21
2018,4,13,6,30,413.0,56.0,1.3,6.6,127.0,45.47,35.7
2018,4,13,6,45,494.0,64.5,1.3,7.2,178.5,51.2,41.26
2018,4,13,7,0,575.0,73.0,1.3,7.8,230.0,56.91,46.52
2018,4,13,7,15,627.0,79.0,1.35,8.4,284.0,60.36,49.51
2018,4,13,7,30,679.0,85.0,1.4,9.0,338.0,63.77,52.36
2018,4,13,7,45,716.0,89.5,1.45,9.6,391.5,65.89,53.95
2018,4,13,8,0,753.0,94.0,1.5,10.2,445.0,67.97,55.47
2018,4,13,8,15,778.5,98.5,1.5,10.65,496.5,76.41,62.64
2018,4,13,8,30,804.0,103.0,1.5,11.1,548.0,78.39,64.04
2018,4,13,8,45,823.5,106.0,1.5,11.6,595.5,79.15,64.35
2018,4,13,9,0,843.0,109.0,1.5,12.1,643.0,79.86,64.65
2018,4,13,9,15,862.0,110.0,1.4,12.5,687.0,79.25,63.84
2018,4,13,9,30,881.0,111.0,1.3,12.9,731.0,140.9,82.77
2018,4,13,9,45,896.0,111.0,1.25,13.25,769.0,197.56,117.4
2018,4,13,10,0,911.0,111.0,1.2,13.6,807.0,255.69,162.78
2018,4,13,10,15,918.0,113.0,1.2,13.95,837.0,314.38,213.09
2018,4,13,10,30,925.0,115.0,1.2,14.3,867.0,373.26,264.6
2018,4,13,10,45,929.5,116.0,1.15,14.6,889.0,430.51,314.27
2018,4,13,11,0,934.0,117.0,1.1,14.9,911.0,487.2,362.12
2018,4,13,11,15,936.0,119.0,1.1,15.1,925.5,542.68,407.86
2018,4,13,11,30,938.0,121.0,1.1,15.3,940.0,596.95,451.15
2018,4,13,11,45,937.5,121.5,1.1,15.5,945.0,647.21,490.16
2018,4,13,12,0,937.0,122.0,1.1,15.7,950.0,695.57,526.59
2018,4,13,12,15,935.5,122.0,1.15,15.85,947.5,740.74,560.41
2018,4,13,12,30,934.0,122.0,1.2,16.0,945.0,783.51,591.83
2018,4,13,12,45,930.5,122.5,1.2,16.1,934.5,822.62,618.71
2018,4,13,13,0,927.0,123.0,1.2,16.2,924.0,858.85,642.65
2018,4,13,13,15,921.5,122.5,1.2,16.2,905.5,889.48,663.02
2018,4,13,13,30,916.0,122.0,1.2,16.2,887.0,916.77,681.24
2018,4,13,13,45,892.0,129.0,1.2,16.2,855.5,931.57,691.35
2018,4,13,14,0,868.0,136.0,1.2,16.2,824.0,953.63,706.49
2018,4,13,14,15,867.0,130.0,1.2,16.1,794.0,968.94,717.51
2018,4,13,14,30,866.0,124.0,1.2,16.0,764.0,980.58,726.4
2018,4,13,14,45,860.5,119.5,1.2,15.85,727.5,985.87,731.54
2018,4,13,15,0,855.0,115.0,1.2,15.7,691.0,987.4,734.53
2018,4,13,15,15,838.0,112.5,1.2,15.7,646.0,976.32,729.11
2018,4,13,15,30,821.0,110.0,1.2,15.7,601.0,961.57,721.59
2018,4,13,15,45,798.5,104.5,1.15,15.25,550.0,934.41,706.28
2018,4,13,16,0,776.0,99.0,1.1,14.8,499.0,903.97,688.82
2018,4,13,16,15,751.5,93.0,1.05,14.4,447.5,874.37,671.64
2018,4,13,16,30,727.0,87.0,1.0,14.0,396.0,836.17,648.17
2018,4,13,16,45,694.0,81.5,0.95,13.55,344.5,788.52,617.65
2018,4,13,17,0,661.0,76.0,0.9,13.1,293.0,739.3,584.94
2018,4,13,17,15,604.0,68.5,0.9,12.3,239.5,665.0,533.52
2018,4,13,17,30,547.0,61.0,0.9,11.5,186.0,591.19,479.41
2018,4,13,17,45,457.0,51.5,0.9,10.65,137.5,488.74,399.31
2018,4,13,18,0,367.0,42.0,0.9,9.8,89.0,389.95,316.42
2018,4,13,18,15,230.0,28.0,0.95,9.35,53.0,251.16,173.97
2018,4,13,18,30,93.0,14.0,1.0,8.9,17.0,78.38,0.0
2018,4,13,18,45,46.5,7.0,1.05,8.45,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,7.55,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,7.8,2.0,0.0,0.0
2018,4,14,5,45,124.0,16.0,0.75,8.05,25.0,13.66,0.0
2018,4,14,6,0,236.0,30.0,0.7,8.3,48.0,23.38,11.74
2018,4,14,6,15,354.5,40.0,0.65,8.9,91.0,32.83,23.41
2018,4,14,6,30,473.0,50.0,0.6,9.5,134.0,40.4,30.83
2018,4,14,6,45,546.5,58.0,0.6,10.1,186.0,46.01,36.16
2018,4,14,7,0,620.0,66.0,0.6,10.7,238.0,51.56,41.2
2018,4,14,7,15,668.0,71.5,0.55,11.35,292.0,54.9,44.06
2018,4,14,7,30,716.0,77.0,0.5,12.0,346.0,58.19,46.77
2018,4,14,7,45,749.5,81.0,0.5,12.65,399.5,65.67,53.1
2018,4,14,8,0,783.0,85.0,0.5,13.3,453.0,67.82,54.64
2018,4,14,8,15,807.5,88.0,0.5,14.0,504.0,69.08,55.37
2018,4,14,8,30,832.0,91.0,0.5,14.7,555.0,70.3,56.07
2018,4,14,8,45,850.0,94.0,0.5,15.4,602.5,71.36,56.64
2018,4,14,9,0,868.0,97.0,0.5,16.1,650.0,82.32,65.67
2018,4,14,9,15,883.5,98.0,0.5,16.6,692.5,82.72,65.67
2018,4,14,9,30,899.0,99.0,0.5,17.1,735.0,138.4,77.5
2018,4,14,9,45,912.0,99.5,0.5,17.6,772.5,195.89,112.69
2018,4,14,10,0,925.0,100.0,0.5,18.1,810.0,254.63,157.81
2018,4,14,10,15,933.5,100.5,0.5,18.5,840.0,313.25,206.81
2018,4,14,10,30,942.0,101.0,0.5,18.9,870.0,372.18,256.83
2018,4,14,10,45,947.5,101.0,0.5,19.25,892.0,429.7,305.25
2018,4,14,11,0,953.0,101.0,0.5,19.6,914.0,486.71,351.93
2018,4,14,11,15,956.5,101.5,0.5,19.8,928.5,542.41,396.26
2018,4,14,11,30,960.0,102.0,0.5,20.0,943.0,596.95,438.2
2018,4,14,11,45,961.5,102.0,0.5,20.2,949.5,648.56,476.66
2018,4,14,12,0,963.0,102.0,0.5,20.4,956.0,698.36,512.62
2018,4,14,12,15,961.5,102.5,0.55,20.45,953.5,744.55,546.12
2018,4,14,12,30,960.0,103.0,0.6,20.5,951.0,788.28,577.28
2018,4,14,12,45,957.0,103.0,0.6,20.55,940.5,827.78,602.63
