Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,13,0,954.0,103.0,0.6,20.6,930.0,864.32,625.8
2018,4,14,13,15,950.0,102.0,0.65,20.45,911.5,895.98,647.23
2018,4,14,13,30,946.0,101.0,0.7,20.3,893.0,924.29,666.66
2018,4,14,13,45,940.0,100.0,0.75,20.15,867.5,947.36,682.95
2018,4,14,14,0,934.0,99.0,0.8,20.0,842.0,966.81,697.17
2018,4,14,14,15,926.0,98.0,0.85,19.7,809.5,980.73,708.53
2018,4,14,14,30,918.0,97.0,0.9,19.4,777.0,990.9,717.81
2018,4,14,14,45,906.5,95.0,0.95,19.15,737.5,992.82,722.01
2018,4,14,15,0,895.0,93.0,1.0,18.9,698.0,990.95,724.1
2018,4,14,15,15,880.0,90.5,1.0,18.9,653.0,981.37,719.81
2018,4,14,15,30,865.0,88.0,1.0,18.9,608.0,968.18,713.46
2018,4,14,15,45,844.5,85.0,1.1,17.95,558.5,956.68,712.73
2018,4,14,16,0,824.0,82.0,1.2,17.0,509.0,930.76,702.31
2018,4,14,16,15,795.5,79.0,1.2,16.35,456.5,894.1,682.06
2018,4,14,16,30,767.0,76.0,1.2,15.7,404.0,854.83,659.61
2018,4,14,16,45,728.0,72.0,1.25,15.05,350.0,802.18,627.67
2018,4,14,17,0,689.0,68.0,1.3,14.4,296.0,754.55,597.89
2018,4,14,17,15,611.5,64.0,1.3,13.6,240.0,666.33,536.04
2018,4,14,17,30,534.0,60.0,1.3,12.8,184.0,579.5,471.87
2018,4,14,17,45,367.5,52.5,1.3,12.05,127.5,416.51,343.64
2018,4,14,18,0,201.0,45.0,1.3,11.3,71.0,263.16,214.97
2018,4,14,18,15,114.0,28.0,1.3,10.9,41.5,149.1,105.1
2018,4,14,18,30,27.0,11.0,1.3,10.5,12.0,28.71,0.0
2018,4,14,18,45,13.5,5.5,1.25,10.15,6.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,0.7,7.55,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,0.7,7.7,2.0,0.0,0.0
2018,4,15,5,45,62.5,16.5,0.7,7.9,21.0,14.08,0.0
2018,4,15,6,0,117.0,31.0,0.7,8.1,40.0,24.1,13.16
2018,4,15,6,15,235.5,45.0,0.75,8.45,81.5,34.41,24.94
2018,4,15,6,30,354.0,59.0,0.8,8.8,123.0,44.87,34.97
2018,4,15,6,45,409.0,70.0,0.85,9.15,167.5,52.66,42.32
2018,4,15,7,0,464.0,81.0,0.9,9.5,212.0,60.24,49.23
2018,4,15,7,15,497.5,94.0,0.9,10.05,260.5,68.78,56.75
2018,4,15,7,30,531.0,107.0,0.9,10.6,309.0,78.44,65.09
2018,4,15,7,45,525.0,125.5,0.85,11.15,349.5,87.92,73.09
2018,4,15,8,0,519.0,144.0,0.8,11.7,390.0,98.24,81.68
2018,4,15,8,15,631.0,131.5,0.8,12.2,463.0,89.54,73.62
2018,4,15,8,30,743.0,119.0,0.8,12.7,536.0,80.51,65.38
2018,4,15,8,45,787.5,116.5,0.8,13.2,591.5,85.4,69.3
2018,4,15,9,0,832.0,114.0,0.8,13.7,647.0,82.62,66.54
2018,4,15,9,15,860.5,111.5,0.85,14.0,694.0,82.6,66.28
2018,4,15,9,30,889.0,109.0,0.9,14.3,741.0,147.01,84.78
2018,4,15,9,45,899.5,110.5,0.95,14.6,777.5,204.35,121.42
2018,4,15,10,0,910.0,112.0,1.0,14.9,814.0,262.67,167.61
2018,4,15,10,15,917.5,113.5,1.0,15.0,843.5,321.01,217.66
2018,4,15,10,30,925.0,115.0,1.0,15.1,873.0,379.56,268.76
2018,4,15,10,45,930.0,116.0,1.05,15.25,895.0,436.85,318.53
2018,4,15,11,0,935.0,117.0,1.1,15.4,917.0,493.64,366.76
2018,4,15,11,15,938.5,117.5,1.1,15.45,931.5,548.62,412.1
2018,4,15,11,30,942.0,118.0,1.1,15.5,946.0,602.49,455.16
2018,4,15,11,45,944.0,117.0,1.1,15.55,952.0,653.0,494.48
2018,4,15,12,0,946.0,116.0,1.1,15.6,958.0,701.76,531.38
2018,4,15,12,15,946.5,115.5,1.15,15.55,956.0,747.95,566.26
2018,4,15,12,30,947.0,115.0,1.2,15.5,954.0,791.86,598.86
2018,4,15,12,45,946.0,113.5,1.25,15.45,944.0,831.26,626.41
2018,4,15,13,0,945.0,112.0,1.3,15.4,934.0,867.82,651.66
2018,4,15,13,15,939.5,111.0,1.35,15.2,914.5,898.09,673.09
2018,4,15,13,30,934.0,110.0,1.4,15.0,895.0,924.95,692.4
2018,4,15,13,45,926.5,109.0,1.45,14.85,868.0,946.53,708.25
2018,4,15,14,0,919.0,108.0,1.5,14.7,841.0,964.45,721.89
2018,4,15,14,15,907.0,107.5,1.55,14.45,806.5,975.0,731.16
2018,4,15,14,30,895.0,107.0,1.6,14.2,772.0,981.76,738.21
2018,4,15,14,45,765.5,146.5,1.65,13.95,694.5,926.79,704.14
2018,4,15,15,0,636.0,186.0,1.7,13.7,617.0,863.11,664.07
2018,4,15,15,15,390.0,228.5,1.7,13.7,487.5,668.6,524.26
2018,4,15,15,30,144.0,271.0,1.7,13.7,358.0,440.33,350.64
2018,4,15,15,45,146.5,243.0,1.8,12.85,325.5,415.77,336.15
2018,4,15,16,0,149.0,215.0,1.9,12.0,293.0,389.64,318.71
2018,4,15,16,15,146.0,193.5,1.95,11.5,263.0,365.08,301.31
2018,4,15,16,30,143.0,172.0,2.0,11.0,233.0,339.53,282.73
2018,4,15,16,45,182.5,146.5,2.0,10.55,214.0,347.04,291.98
2018,4,15,17,0,222.0,121.0,2.0,10.1,195.0,370.61,313.54
2018,4,15,17,15,178.5,94.0,1.95,9.75,147.0,294.33,250.48
2018,4,15,17,30,135.0,67.0,1.9,9.4,99.0,217.69,185.52
2018,4,15,17,45,108.0,51.5,1.85,9.05,73.0,173.74,146.65
2018,4,15,18,0,81.0,36.0,1.8,8.7,47.0,130.43,107.02
2018,4,15,18,15,49.0,23.0,1.8,8.45,29.0,73.44,51.27
2018,4,15,18,30,17.0,10.0,1.8,8.2,11.0,20.72,0.0
2018,4,15,18,45,8.5,5.0,1.75,8.0,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,16,5,15,1.5,1.0,1.1,6.45,1.0,0.0,0.0
2018,4,16,5,30,3.0,2.0,1.1,6.6,2.0,0.0,0.0
2018,4,16,5,45,19.0,7.5,1.1,6.75,9.0,6.4,0.0
2018,4,16,6,0,35.0,13.0,1.1,6.9,16.0,10.59,2.93
2018,4,16,6,15,17.5,17.0,1.15,7.05,18.5,14.43,7.3
2018,4,16,6,30,0.0,21.0,1.2,7.2,21.0,17.29,10.16
2018,4,16,6,45,0.0,24.5,1.25,7.3,24.5,20.18,12.94
2018,4,16,7,0,0.0,28.0,1.3,7.4,28.0,23.08,15.65
2018,4,16,7,15,0.0,26.0,1.3,7.45,26.0,21.44,14.11
2018,4,16,7,30,0.0,24.0,1.3,7.5,24.0,19.79,12.55
2018,4,16,7,45,0.0,28.5,1.35,7.55,28.5,23.53,15.91
2018,4,16,8,0,0.0,33.0,1.4,7.6,33.0,27.28,19.24
2018,4,16,8,15,1.5,65.0,1.45,7.65,66.0,53.94,43.22
2018,4,16,8,30,3.0,97.0,1.5,7.7,99.0,80.33,66.58
2018,4,16,8,45,125.5,178.5,1.5,7.75,259.5,126.85,107.26
2018,4,16,9,0,248.0,260.0,1.5,7.8,420.0,162.42,137.65
2018,4,16,9,15,248.0,284.0,1.55,7.9,452.5,175.79,148.63
2018,4,16,9,30,248.0,308.0,1.6,8.0,485.0,210.39,160.92
2018,4,16,9,45,138.0,233.5,1.6,8.1,333.0,184.7,142.38
2018,4,16,10,0,28.0,159.0,1.6,8.2,181.0,130.15,102.46
2018,4,16,10,15,89.5,221.5,1.65,8.3,294.5,187.84,147.62
2018,4,16,10,30,151.0,284.0,1.7,8.4,408.0,258.91,203.52
2018,4,16,10,45,372.5,289.0,1.7,8.45,606.0,345.99,269.14
2018,4,16,11,0,594.0,294.0,1.7,8.5,804.0,473.76,367.37
2018,4,16,11,15,379.5,352.0,1.7,8.5,680.0,454.63,356.43
2018,4,16,11,30,165.0,410.0,1.7,8.5,556.0,413.18,326.13
2018,4,16,11,45,135.5,410.0,1.7,8.5,530.5,412.3,326.23
2018,4,16,12,0,106.0,410.0,1.7,8.5,505.0,408.22,323.26
2018,4,16,12,15,129.0,419.5,1.75,8.5,534.5,444.59,351.98
2018,4,16,12,30,152.0,429.0,1.8,8.5,564.0,483.18,382.01
2018,4,16,12,45,138.5,411.0,1.8,8.5,533.0,471.92,373.61
2018,4,16,13,0,125.0,393.0,1.8,8.5,502.0,458.15,363.56
2018,4,16,13,15,200.0,378.0,1.85,8.5,548.5,518.7,412.32
2018,4,16,13,30,275.0,363.0,1.9,8.5,595.0,596.43,472.76
2018,4,16,13,45,189.5,331.5,1.9,8.5,489.0,489.72,391.28
2018,4,16,14,0,104.0,300.0,1.9,8.5,383.0,390.18,313.81
2018,4,16,14,15,194.0,307.0,1.95,8.4,454.5,489.35,394.69
2018,4,16,14,30,284.0,314.0,2.0,8.3,526.0,611.19,489.45
2018,4,16,14,45,205.5,296.5,2.0,8.25,445.5,506.78,409.07
2018,4,16,15,0,127.0,279.0,2.0,8.2,365.0,418.62,340.23
2018,4,16,15,15,297.0,234.0,2.0,8.2,418.5,561.99,458.46
2018,4,16,15,30,467.0,189.0,2.0,8.2,472.0,705.95,571.76
2018,4,16,15,45,584.5,151.0,2.0,7.9,476.0,790.11,636.54
2018,4,16,16,0,702.0,113.0,2.0,7.6,480.0,859.45,688.98
2018,4,16,16,15,641.0,113.0,2.0,7.4,422.0,796.69,645.17
2018,4,16,16,30,580.0,113.0,2.0,7.2,364.0,732.2,600.35
2018,4,16,16,45,573.5,98.5,2.0,7.05,319.5,700.52,579.18
2018,4,16,17,0,567.0,84.0,2.0,6.9,275.0,666.37,554.97
2018,4,16,17,15,486.5,76.5,1.9,6.65,220.0,572.93,482.57
2018,4,16,17,30,406.0,69.0,1.8,6.4,165.0,475.39,404.14
2018,4,16,17,45,350.0,56.0,1.7,6.15,124.0,402.48,342.32
2018,4,16,18,0,294.0,43.0,1.6,5.9,83.0,332.74,279.36
2018,4,16,18,15,217.0,30.5,1.55,5.8,53.0,252.08,191.52
2018,4,16,18,30,140.0,18.0,1.5,5.7,23.0,115.84,0.0
2018,4,16,18,45,70.0,9.0,1.5,5.6,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,17,5,15,15.5,2.5,1.2,3.7,2.5,0.0,0.0
2018,4,17,5,30,31.0,5.0,1.1,4.2,5.0,0.0,0.0
2018,4,17,5,45,151.5,19.5,1.0,4.75,31.5,16.64,0.0
2018,4,17,6,0,272.0,34.0,0.9,5.3,58.0,28.53,18.13
2018,4,17,6,15,385.0,43.5,0.85,5.8,103.0,35.59,26.44
2018,4,17,6,30,498.0,53.0,0.8,6.3,148.0,42.68,33.43
2018,4,17,6,45,574.5,60.5,0.8,6.8,202.5,47.87,38.39
2018,4,17,7,0,651.0,68.0,0.8,7.3,257.0,53.04,43.11
2018,4,17,7,15,697.5,73.0,0.75,7.8,312.0,55.99,45.65
2018,4,17,7,30,744.0,78.0,0.7,8.3,367.0,64.25,52.89
2018,4,17,7,45,777.0,82.0,0.65,8.75,421.5,66.44,54.56
2018,4,17,8,0,810.0,86.0,0.6,9.2,476.0,68.6,56.17
2018,4,17,8,15,833.5,89.0,0.6,9.7,528.0,69.84,56.95
2018,4,17,8,30,857.0,92.0,0.6,10.2,580.0,71.05,57.7
2018,4,17,8,45,875.0,94.5,0.55,10.7,628.0,71.78,58.03
2018,4,17,9,0,893.0,97.0,0.5,11.2,676.0,82.65,67.2
2018,4,17,9,15,907.0,98.5,0.45,11.6,719.0,93.04,64.2
2018,4,17,9,30,921.0,100.0,0.4,12.0,762.0,150.93,85.48
2018,4,17,9,45,931.5,101.5,0.4,12.4,799.0,209.89,124.6
2018,4,17,10,0,942.0,103.0,0.4,12.8,836.0,269.84,172.53
2018,4,17,10,15,947.5,105.0,0.4,13.1,865.0,329.55,223.66
2018,4,17,10,30,953.0,107.0,0.4,13.4,894.0,389.25,275.21
2018,4,17,10,45,956.0,108.5,0.4,13.7,915.5,447.41,324.76
2018,4,17,11,0,959.0,110.0,0.4,14.0,937.0,504.83,372.24
2018,4,17,11,15,920.5,129.0,0.4,14.15,933.0,553.8,412.32
2018,4,17,11,30,882.0,148.0,0.4,14.3,929.0,597.54,446.95
2018,4,17,11,45,922.5,131.0,0.45,14.5,952.5,656.39,491.63
2018,4,17,12,0,963.0,114.0,0.5,14.7,976.0,716.12,535.72
2018,4,17,12,15,883.5,152.0,0.5,14.8,941.5,739.21,551.99
2018,4,17,12,30,804.0,190.0,0.5,14.9,907.0,763.31,568.27
2018,4,17,12,45,783.0,197.5,0.55,14.95,889.5,792.24,589.29
2018,4,17,13,0,762.0,205.0,0.6,15.0,872.0,823.65,611.37
2018,4,17,13,15,708.5,224.0,0.65,15.0,834.5,830.11,616.3
2018,4,17,13,30,655.0,243.0,0.7,15.0,797.0,830.87,617.64
2018,4,17,13,45,683.5,224.5,0.75,14.95,787.5,864.51,642.8
2018,4,17,14,0,712.0,206.0,0.8,14.9,778.0,895.86,665.52
2018,4,17,14,15,686.0,206.5,0.85,14.75,739.5,892.8,665.34
2018,4,17,14,30,660.0,207.0,0.9,14.6,701.0,885.81,663.18
2018,4,17,14,45,679.0,189.0,1.0,14.4,674.5,899.61,676.0
2018,4,17,15,0,698.0,171.0,1.1,14.2,648.0,910.01,686.45
2018,4,17,15,15,653.0,173.0,1.1,14.2,596.5,876.0,665.16
2018,4,17,15,30,608.0,175.0,1.1,14.2,545.0,838.42,641.86
2018,4,17,15,45,594.0,162.0,1.3,13.55,499.5,812.38,630.51
2018,4,17,16,0,580.0,149.0,1.5,12.9,454.0,783.43,616.25
2018,4,17,16,15,606.5,128.5,1.55,12.45,418.5,782.58,619.63
2018,4,17,16,30,633.0,108.0,1.6,12.0,383.0,777.55,619.67
2018,4,17,16,45,642.0,94.5,1.7,11.5,342.5,760.45,611.35
2018,4,17,17,0,651.0,81.0,1.8,11.0,302.0,740.07,600.04
2018,4,17,17,15,584.5,73.5,1.75,10.4,246.0,657.06,539.3
2018,4,17,17,30,518.0,66.0,1.7,9.8,190.0,575.0,476.7
2018,4,17,17,45,392.0,52.5,1.65,9.2,133.0,438.3,366.85
2018,4,17,18,0,266.0,39.0,1.6,8.6,76.0,302.78,252.46
2018,4,17,18,15,172.0,27.0,1.55,8.2,47.0,210.71,161.05
2018,4,17,18,30,78.0,15.0,1.5,7.8,18.0,68.87,0.0
2018,4,17,18,45,39.0,7.5,1.4,7.45,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,5.6,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,5.8,1.0,0.85,0.0
2018,4,18,5,45,0.0,5.5,0.8,6.0,5.5,4.51,0.0
2018,4,18,6,0,0.0,10.0,0.7,6.2,10.0,8.21,1.31
2018,4,18,6,15,0.0,15.0,0.7,6.5,15.0,12.33,5.51
2018,4,18,6,30,0.0,20.0,0.7,6.8,20.0,16.46,9.48
2018,4,18,6,45,0.0,32.0,0.7,7.05,32.0,26.4,18.73
2018,4,18,7,0,0.0,44.0,0.7,7.3,44.0,36.36,27.9
2018,4,18,7,15,0.0,70.0,0.65,7.55,70.0,57.89,47.45
2018,4,18,7,30,0.0,96.0,0.6,7.8,96.0,77.89,65.27
2018,4,18,7,45,2.5,117.5,0.6,8.0,118.5,94.26,79.53
2018,4,18,8,0,5.0,139.0,0.6,8.2,141.0,110.39,93.37
2018,4,18,8,15,5.5,153.5,0.6,8.55,156.0,121.43,102.51
2018,4,18,8,30,6.0,168.0,0.6,8.9,171.0,132.37,111.47
2018,4,18,8,45,15.0,201.5,0.55,9.25,211.0,156.19,131.34
2018,4,18,9,0,24.0,235.0,0.5,9.6,251.0,179.38,150.26
2018,4,18,9,15,129.0,270.0,0.5,10.0,362.5,180.53,142.37
2018,4,18,9,30,234.0,305.0,0.5,10.4,474.0,209.88,157.96
2018,4,18,9,45,311.0,317.0,0.55,10.8,553.0,249.34,183.46
2018,4,18,10,0,388.0,329.0,0.6,11.2,632.0,298.21,218.36
2018,4,18,10,15,352.5,358.0,0.65,11.45,641.0,336.52,250.83
2018,4,18,10,30,317.0,387.0,0.7,11.7,650.0,371.73,280.63
2018,4,18,10,45,383.5,374.0,0.8,11.95,700.0,415.58,314.7
2018,4,18,11,0,450.0,361.0,0.9,12.2,750.0,460.64,350.12
2018,4,18,11,15,402.0,372.0,1.0,12.35,723.5,478.9,366.47
2018,4,18,11,30,354.0,383.0,1.1,12.5,697.0,494.45,380.04
2018,4,18,11,45,290.0,413.5,1.15,12.6,672.0,506.82,390.02
2018,4,18,12,0,226.0,444.0,1.2,12.7,647.0,512.67,394.44
2018,4,18,12,15,226.0,441.0,1.25,12.7,643.5,529.57,407.81
2018,4,18,12,30,226.0,438.0,1.3,12.7,640.0,545.68,420.42
2018,4,18,12,45,154.5,424.5,1.35,12.7,562.0,496.86,384.24
2018,4,18,13,0,83.0,411.0,1.4,12.7,484.0,430.76,334.73
2018,4,18,13,15,78.0,400.0,1.45,12.7,467.5,425.27,331.58
2018,4,18,13,30,73.0,389.0,1.5,12.7,451.0,418.77,327.25
2018,4,18,13,45,56.5,356.0,1.5,12.65,403.0,379.4,297.69
2018,4,18,14,0,40.0,323.0,1.5,12.6,355.0,337.73,266.14
2018,4,18,14,15,23.5,257.5,1.5,12.45,276.0,261.49,207.26
2018,4,18,14,30,7.0,192.0,1.5,12.3,197.0,172.09,136.3
2018,4,18,14,45,16.0,206.5,1.55,12.2,217.5,195.38,156.12
2018,4,18,15,0,25.0,221.0,1.6,12.1,238.0,235.64,189.21
2018,4,18,15,15,318.5,187.0,1.6,12.1,382.5,553.08,446.18
2018,4,18,15,30,612.0,153.0,1.6,12.1,527.0,819.3,643.61
2018,4,18,15,45,730.5,117.5,1.6,11.55,528.5,895.96,697.55
2018,4,18,16,0,849.0,82.0,1.6,11.0,530.0,960.02,744.55
2018,4,18,16,15,826.5,78.5,1.55,10.65,478.5,927.91,724.29
2018,4,18,16,30,804.0,75.0,1.5,10.3,427.0,893.0,702.99
2018,4,18,16,45,768.5,71.0,1.5,9.9,372.5,842.69,670.97
2018,4,18,17,0,733.0,67.0,1.5,9.5,318.0,790.6,636.58
2018,4,18,17,15,679.0,61.5,1.4,8.8,263.0,718.7,585.32
2018,4,18,17,30,625.0,56.0,1.3,8.1,208.0,655.01,537.68
2018,4,18,17,45,528.5,49.5,1.2,7.4,156.0,548.53,453.53
2018,4,18,18,0,432.0,43.0,1.1,6.7,104.0,445.85,367.53
2018,4,18,18,15,269.0,30.0,1.1,6.2,62.5,291.71,226.71
2018,4,18,18,30,106.0,17.0,1.1,5.7,21.0,90.81,0.0
2018,4,18,18,45,53.0,8.5,1.05,5.25,10.5,7.26,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,19,5,15,0.0,1.5,0.9,4.5,1.5,0.0,0.0
2018,4,19,5,30,0.0,3.0,0.9,4.8,3.0,2.56,0.0
2018,4,19,5,45,10.0,17.5,0.85,5.15,18.5,14.26,0.0
2018,4,19,6,0,20.0,32.0,0.8,5.5,34.0,25.69,16.44
2018,4,19,6,15,149.0,49.5,0.85,5.85,78.0,38.09,28.82
2018,4,19,6,30,278.0,67.0,0.9,6.2,122.0,50.08,40.24
2018,4,19,6,45,478.5,65.0,1.0,6.6,194.0,50.57,40.9
2018,4,19,7,0,679.0,63.0,1.1,7.0,266.0,49.24,39.68
2018,4,19,7,15,720.0,68.0,1.15,7.5,320.5,56.99,46.59
2018,4,19,7,30,761.0,73.0,1.2,8.0,375.0,60.29,49.34
2018,4,19,7,45,790.5,77.0,1.25,8.55,429.0,62.62,51.14
2018,4,19,8,0,820.0,81.0,1.3,9.1,483.0,64.88,52.85
2018,4,19,8,15,841.5,84.5,1.35,9.55,534.0,66.6,54.08
2018,4,19,8,30,863.0,88.0,1.4,10.0,585.0,68.22,55.23
2018,4,19,8,45,879.0,90.0,1.45,10.5,631.5,78.44,63.91
2018,4,19,9,0,895.0,92.0,1.5,11.0,678.0,79.59,64.58
2018,4,19,9,15,906.5,94.0,1.5,11.35,719.5,96.93,62.89
2018,4,19,9,30,918.0,96.0,1.5,11.7,761.0,154.71,87.53
2018,4,19,9,45,874.5,119.5,1.5,12.05,778.0,218.67,135.06
2018,4,19,10,0,831.0,143.0,1.5,12.4,795.0,271.32,180.64
2018,4,19,10,15,880.5,127.0,1.5,12.65,840.0,331.9,231.61
2018,4,19,10,30,930.0,111.0,1.5,12.9,885.0,390.45,282.07
2018,4,19,10,45,859.5,147.5,1.45,13.15,877.0,439.89,327.26
2018,4,19,11,0,789.0,184.0,1.4,13.4,869.0,487.28,368.49
2018,4,19,11,15,560.0,295.5,1.4,13.55,785.5,504.09,385.32
2018,4,19,11,30,331.0,407.0,1.4,13.7,702.0,500.7,384.07
2018,4,19,11,45,581.5,287.0,1.4,13.9,809.0,582.98,447.87
2018,4,19,12,0,832.0,167.0,1.4,14.1,916.0,683.43,524.0
2018,4,19,12,15,887.0,142.5,1.4,14.15,939.5,738.56,564.94
2018,4,19,12,30,942.0,118.0,1.4,14.2,963.0,800.13,609.91
2018,4,19,12,45,947.0,114.0,1.45,14.25,955.5,841.49,638.22
2018,4,19,13,0,952.0,110.0,1.5,14.3,948.0,880.31,664.88
2018,4,19,13,15,949.0,109.0,1.55,14.25,930.0,912.5,687.31
2018,4,19,13,30,946.0,108.0,1.6,14.2,912.0,941.4,707.66
2018,4,19,13,45,941.5,106.0,1.6,14.2,886.5,964.57,723.48
2018,4,19,14,0,937.0,104.0,1.6,14.2,861.0,984.12,737.07
2018,4,19,14,15,928.5,102.5,1.65,14.05,827.5,996.78,747.44
2018,4,19,14,30,920.0,101.0,1.7,13.9,794.0,1005.64,755.58
2018,4,19,14,45,909.0,99.5,1.7,13.8,755.0,1008.3,759.01
2018,4,19,15,0,898.0,98.0,1.7,13.7,716.0,1007.21,760.22
2018,4,19,15,15,883.5,95.0,1.7,13.7,670.5,997.24,755.47
2018,4,19,15,30,869.0,92.0,1.7,13.7,625.0,983.65,748.55
2018,4,19,15,45,847.5,90.0,1.65,13.3,575.5,972.34,743.72
2018,4,19,16,0,826.0,88.0,1.6,12.9,526.0,946.34,728.95
2018,4,19,16,15,796.5,85.0,1.6,12.55,473.0,908.26,706.44
2018,4,19,16,30,767.0,82.0,1.6,12.2,420.0,867.58,681.76
2018,4,19,16,45,727.0,77.5,1.55,11.9,365.0,812.86,645.64
2018,4,19,17,0,687.0,73.0,1.5,11.6,310.0,763.76,612.55
2018,4,19,17,15,628.5,67.5,1.45,11.0,256.0,689.71,559.97
2018,4,19,17,30,570.0,62.0,1.4,10.4,202.0,616.21,505.18
2018,4,19,17,45,479.0,54.0,1.35,9.75,152.0,513.43,424.18
2018,4,19,18,0,388.0,46.0,1.3,9.1,102.0,414.1,341.2
2018,4,19,18,15,255.5,33.0,1.25,8.65,63.5,285.46,222.64
2018,4,19,18,30,123.0,20.0,1.2,8.2,25.0,141.34,0.0
2018,4,19,18,45,61.5,10.0,1.15,7.7,12.5,8.54,0.0
2018,4,19,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,5,15,23.5,4.5,1.05,6.25,4.5,0.0,0.0
2018,4,20,5,30,47.0,9.0,0.9,6.8,9.0,7.68,0.0
2018,4,20,5,45,167.5,23.0,0.8,7.35,37.5,17.95,0.0
2018,4,20,6,0,288.0,37.0,0.7,7.9,66.0,30.82,20.89
2018,4,20,6,15,393.0,47.0,0.7,8.45,112.0,38.26,28.73
2018,4,20,6,30,498.0,57.0,0.7,9.0,158.0,45.65,35.84
2018,4,20,6,45,568.5,63.5,0.7,9.5,211.0,49.89,39.84
2018,4,20,7,0,639.0,70.0,0.7,10.0,264.0,54.15,43.65
2018,4,20,7,15,684.5,75.5,0.65,10.6,318.5,57.4,46.38
2018,4,20,7,30,730.0,81.0,0.6,11.2,373.0,60.59,48.97
2018,4,20,7,45,763.5,84.0,0.6,11.75,426.5,67.46,54.77
2018,4,20,8,0,797.0,87.0,0.6,12.3,480.0,68.82,55.63
2018,4,20,8,15,820.0,89.5,0.65,12.95,530.5,69.66,56.01
2018,4,20,8,30,843.0,92.0,0.7,13.6,581.0,70.48,56.38
2018,4,20,8,45,860.5,94.5,0.7,14.25,628.0,71.17,56.64
2018,4,20,9,0,878.0,97.0,0.7,14.9,675.0,82.23,65.83
2018,4,20,9,15,893.0,97.5,0.75,15.35,717.0,101.71,63.95
2018,4,20,9,30,908.0,98.0,0.8,15.8,759.0,158.13,88.38
2018,4,20,9,45,921.5,97.0,0.85,16.2,795.5,215.02,127.53
2018,4,20,10,0,935.0,96.0,0.9,16.6,832.0,273.13,174.63
2018,4,20,10,15,941.0,97.5,0.9,16.95,861.0,331.91,225.14
2018,4,20,10,30,947.0,99.0,0.9,17.3,890.0,390.7,275.88
2018,4,20,10,45,951.0,100.0,0.95,17.6,911.5,448.16,325.02
2018,4,20,11,0,955.0,101.0,1.0,17.9,933.0,504.97,372.32
2018,4,20,11,15,957.5,101.5,1.0,18.05,946.5,559.78,416.59
2018,4,20,11,30,960.0,102.0,1.0,18.2,960.0,613.33,458.43
2018,4,20,11,45,960.0,102.5,1.05,18.4,965.0,663.92,497.2
2018,4,20,12,0,960.0,103.0,1.1,18.6,970.0,712.6,533.55
2018,4,20,12,15,959.5,102.5,1.1,18.6,967.5,757.97,566.58
2018,4,20,12,30,959.0,102.0,1.1,18.6,965.0,800.93,596.63
2018,4,20,12,45,957.5,101.0,1.15,18.65,954.5,840.06,622.96
2018,4,20,13,0,956.0,100.0,1.2,18.7,944.0,876.31,647.33
2018,4,20,13,15,952.0,99.5,1.2,18.6,925.5,907.88,668.25
2018,4,20,13,30,948.0,99.0,1.2,18.5,907.0,936.13,687.06
2018,4,20,13,45,942.0,98.0,1.25,18.45,881.0,958.66,702.94
2018,4,20,14,0,936.0,97.0,1.3,18.4,855.0,977.56,716.69
2018,4,20,14,15,928.0,96.0,1.3,18.15,822.5,990.91,726.79
2018,4,20,14,30,920.0,95.0,1.3,17.9,790.0,1000.52,734.74
2018,4,20,14,45,909.5,93.0,1.3,17.7,751.0,1002.84,738.11
2018,4,20,15,0,899.0,91.0,1.3,17.5,712.0,1001.4,739.33
2018,4,20,15,15,885.0,89.0,1.3,17.5,667.5,992.83,735.62
2018,4,20,15,30,871.0,87.0,1.3,17.5,623.0,980.7,729.84
2018,4,20,15,45,852.5,84.5,1.3,16.75,574.5,960.12,720.68
2018,4,20,16,0,834.0,82.0,1.3,16.0,526.0,947.52,716.91
2018,4,20,16,15,809.0,78.5,1.3,15.45,474.0,912.99,697.71
2018,4,20,16,30,784.0,75.0,1.3,14.9,422.0,875.8,676.52
2018,4,20,16,45,748.5,71.0,1.25,14.3,368.0,825.7,645.1
2018,4,20,17,0,713.0,67.0,1.2,13.7,314.0,773.94,611.49
2018,4,20,17,15,662.5,61.0,1.15,12.95,260.5,711.44,568.78
2018,4,20,17,30,612.0,55.0,1.1,12.2,207.0,643.48,519.58
2018,4,20,17,45,533.5,48.0,1.05,11.4,157.5,551.63,448.92
2018,4,20,18,0,455.0,41.0,1.0,10.6,108.0,463.05,376.15
2018,4,20,18,15,317.5,30.0,1.0,9.95,68.0,329.32,256.86
2018,4,20,18,30,180.0,19.0,1.0,9.3,28.0,181.31,0.0
2018,4,20,18,45,90.0,9.5,1.0,8.65,14.0,69.65,0.0
2018,4,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,5,15,36.5,4.5,0.9,5.9,5.0,0.0,0.0
2018,4,21,5,30,73.0,9.0,0.8,6.5,10.0,7.68,0.0
2018,4,21,5,45,214.0,21.5,0.75,7.1,41.0,17.97,0.25
2018,4,21,6,0,355.0,34.0,0.7,7.7,72.0,28.14,18.8
2018,4,21,6,15,453.0,42.5,0.7,8.25,118.5,34.5,25.45
2018,4,21,6,30,551.0,51.0,0.7,8.8,165.0,40.86,31.58
2018,4,21,6,45,613.5,57.0,0.65,9.4,218.0,44.96,35.41
2018,4,21,7,0,676.0,63.0,0.6,10.0,271.0,49.05,39.06
2018,4,21,7,15,717.5,67.5,0.55,10.65,325.0,56.38,45.47
2018,4,21,7,30,759.0,72.0,0.5,11.3,379.0,59.32,47.81
2018,4,21,7,45,788.0,75.5,0.5,11.95,432.0,61.3,49.26
2018,4,21,8,0,817.0,79.0,0.5,12.6,485.0,63.23,50.64
2018,4,21,8,15,837.5,81.5,0.45,13.3,535.0,64.28,51.22
2018,4,21,8,30,858.0,84.0,0.4,14.0,585.0,74.5,59.76
2018,4,21,8,45,873.0,87.0,0.4,14.75,631.5,76.4,61.0
2018,4,21,9,0,888.0,90.0,0.4,15.5,678.0,78.16,62.13
2018,4,21,9,15,901.5,91.0,0.35,16.35,719.5,101.28,61.33
2018,4,21,9,30,915.0,92.0,0.3,17.2,761.0,158.19,86.78
2018,4,21,9,45,925.0,92.5,0.3,18.05,796.5,215.73,126.33
2018,4,21,10,0,935.0,93.0,0.3,18.9,832.0,274.14,172.84
2018,4,21,10,15,941.0,94.0,0.3,19.55,860.5,332.45,221.7
2018,4,21,10,30,947.0,95.0,0.3,20.2,889.0,390.75,270.5
2018,4,21,10,45,951.0,96.0,0.3,20.85,910.0,448.06,317.45
2018,4,21,11,0,955.0,97.0,0.3,21.5,931.0,504.71,362.29
2018,4,21,11,15,957.5,98.0,0.3,21.85,945.0,559.73,404.7
2018,4,21,11,30,960.0,99.0,0.3,22.2,959.0,613.51,444.66
2018,4,21,11,45,961.0,99.5,0.3,22.55,965.0,664.54,481.33
2018,4,21,12,0,962.0,100.0,0.3,22.9,971.0,713.75,515.53
2018,4,21,12,15,961.0,99.5,0.35,23.0,968.0,758.69,547.22
2018,4,21,12,30,960.0,99.0,0.4,23.1,965.0,801.18,575.94
2018,4,21,12,45,957.5,99.0,0.4,23.25,954.5,840.32,600.11
2018,4,21,13,0,955.0,99.0,0.4,23.4,944.0,876.55,622.27
2018,4,21,13,15,949.5,98.5,0.5,23.25,924.5,906.7,643.32
2018,4,21,13,30,944.0,98.0,0.6,23.1,905.0,933.45,662.49
2018,4,21,13,45,936.0,98.5,0.65,23.0,879.0,955.47,677.76
2018,4,21,14,0,928.0,99.0,0.7,22.9,853.0,973.88,691.0
2018,4,21,14,15,918.0,99.0,0.75,22.55,820.0,986.23,701.4
2018,4,21,14,30,908.0,99.0,0.8,22.2,787.0,994.86,709.78
2018,4,21,14,45,895.0,98.0,0.9,21.85,747.5,995.76,714.63
2018,4,21,15,0,882.0,97.0,1.0,21.5,708.0,992.95,717.38
2018,4,21,15,15,867.0,94.5,1.0,21.5,663.5,982.8,712.77
2018,4,21,15,30,852.0,92.0,1.0,21.5,619.0,969.13,706.16
2018,4,21,15,45,831.5,89.5,1.05,20.45,570.0,958.1,705.13
2018,4,21,16,0,811.0,87.0,1.1,19.4,521.0,932.41,694.48
2018,4,21,16,15,783.0,84.0,1.15,18.75,469.0,895.8,675.4
2018,4,21,16,30,755.0,81.0,1.2,18.1,417.0,856.64,654.11
2018,4,21,16,45,717.5,76.5,1.2,17.4,363.5,804.38,622.38
2018,4,21,17,0,680.0,72.0,1.2,16.7,310.0,757.3,593.15
2018,4,21,17,15,626.5,66.5,1.15,15.85,257.5,687.75,545.77
2018,4,21,17,30,573.0,61.0,1.1,15.0,205.0,618.61,496.23
2018,4,21,17,45,491.5,53.0,1.1,14.15,155.5,523.65,424.1
2018,4,21,18,0,410.0,45.0,1.1,13.3,106.0,431.92,349.79
2018,4,21,18,15,288.0,33.0,1.05,12.7,67.5,309.72,241.47
2018,4,21,18,30,166.0,21.0,1.0,12.1,29.0,176.24,0.0
2018,4,21,18,45,83.0,10.5,0.95,11.55,14.5,65.78,0.0
2018,4,21,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,5,15,35.0,5.0,1.05,7.6,5.5,0.0,0.0
2018,4,22,5,30,70.0,10.0,0.9,8.1,11.0,8.54,0.0
2018,4,22,5,45,214.5,24.0,0.8,8.6,44.0,20.16,3.83
2018,4,22,6,0,359.0,38.0,0.7,9.1,77.0,31.63,21.86
2018,4,22,6,15,461.0,46.5,0.65,9.65,125.5,37.86,28.34
2018,4,22,6,30,563.0,55.0,0.6,10.2,174.0,44.13,34.36
2018,4,22,6,45,626.0,61.5,0.55,10.8,228.0,48.51,38.42
2018,4,22,7,0,689.0,68.0,0.5,11.4,282.0,52.87,42.26
2018,4,22,7,15,731.0,72.0,0.5,12.1,337.0,60.06,48.47
2018,4,22,7,30,773.0,76.0,0.5,12.8,392.0,62.5,50.32
2018,4,22,7,45,802.5,80.0,0.5,13.45,446.5,64.76,51.98
2018,4,22,8,0,832.0,84.0,0.5,14.1,501.0,66.95,53.56
2018,4,22,8,15,853.0,87.5,0.5,14.75,552.5,68.58,54.63
2018,4,22,8,30,874.0,91.0,0.5,15.4,604.0,70.13,55.63
2018,4,22,8,45,889.5,94.0,0.5,16.0,651.5,81.0,64.63
2018,4,22,9,0,905.0,97.0,0.5,16.6,699.0,82.66,65.67
2018,4,22,9,15,910.0,101.5,0.5,17.2,738.5,111.1,67.21
2018,4,22,9,30,915.0,106.0,0.5,17.8,778.0,169.92,95.39
2018,4,22,9,45,928.5,106.5,0.5,18.4,816.0,228.25,135.93
2018,4,22,10,0,942.0,107.0,0.5,19.0,854.0,287.85,183.55
2018,4,22,10,15,951.0,107.0,0.55,19.45,884.0,346.92,233.36
2018,4,22,10,30,960.0,107.0,0.6,19.9,914.0,406.28,283.53
2018,4,22,10,45,962.5,109.5,0.6,20.35,935.5,464.92,331.98
2018,4,22,11,0,965.0,112.0,0.6,20.8,957.0,522.77,378.23
2018,4,22,11,15,941.0,127.5,0.65,20.95,962.0,575.78,420.31
2018,4,22,11,30,917.0,143.0,0.7,21.1,967.0,625.1,458.29
2018,4,22,11,45,821.0,200.0,0.75,21.3,941.0,663.77,486.74
2018,4,22,12,0,725.0,257.0,0.8,21.5,915.0,694.46,508.38
2018,4,22,12,15,723.0,256.0,0.8,21.45,911.0,733.81,536.33
2018,4,22,12,30,721.0,255.0,0.8,21.4,907.0,771.14,562.26
2018,4,22,12,45,664.5,283.5,0.85,21.4,879.0,788.72,574.31
2018,4,22,13,0,608.0,312.0,0.9,21.4,851.0,800.85,582.69
2018,4,22,13,15,667.0,272.0,0.9,21.35,852.5,845.89,614.59
2018,4,22,13,30,726.0,232.0,0.9,21.3,854.0,889.97,645.24
2018,4,22,13,45,836.0,169.0,0.95,21.3,865.0,947.68,683.72
2018,4,22,14,0,946.0,106.0,1.0,21.3,876.0,999.48,717.32
2018,4,22,14,15,938.0,104.0,1.0,21.15,842.5,1012.06,725.92
2018,4,22,14,30,930.0,102.0,1.0,21.0,809.0,1020.8,732.86
2018,4,22,14,45,918.5,100.0,1.0,20.85,769.0,1022.32,735.53
2018,4,22,15,0,907.0,98.0,1.0,20.7,729.0,1020.02,736.11
2018,4,22,15,15,892.5,95.5,1.0,20.7,683.5,1010.44,731.93
2018,4,22,15,30,878.0,93.0,1.0,20.7,638.0,997.25,725.71
2018,4,22,15,45,860.0,90.0,1.0,20.1,589.0,988.01,723.82
2018,4,22,16,0,842.0,87.0,1.0,19.5,540.0,963.89,712.37
2018,4,22,16,15,815.0,84.5,0.95,18.95,487.5,928.51,692.55
2018,4,22,16,30,788.0,82.0,0.9,18.4,435.0,890.42,670.73
2018,4,22,16,45,750.5,78.0,0.9,17.8,380.0,838.12,639.68
2018,4,22,17,0,713.0,74.0,0.9,17.2,325.0,791.16,611.24
2018,4,22,17,15,659.5,68.5,0.85,16.2,270.5,720.68,564.68
2018,4,22,17,30,606.0,63.0,0.8,15.2,216.0,650.43,515.79
2018,4,22,17,45,517.0,55.0,0.8,14.15,164.0,547.92,439.91
2018,4,22,18,0,428.0,47.0,0.8,13.1,112.0,448.85,361.58
2018,4,22,18,15,299.5,35.0,0.75,12.5,72.0,320.36,250.37
2018,4,22,18,30,171.0,23.0,0.7,11.9,32.0,184.6,19.97
2018,4,22,18,45,85.5,11.5,0.7,11.3,16.0,68.41,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,5,15,12.5,4.5,0.7,8.3,4.5,0.0,0.0
2018,4,23,5,30,25.0,9.0,0.6,8.6,9.0,7.68,0.0
2018,4,23,5,45,129.5,25.5,0.55,8.9,39.0,19.76,5.69
2018,4,23,6,0,234.0,42.0,0.5,9.2,69.0,32.28,22.58
2018,4,23,6,15,329.0,55.5,0.45,9.75,114.5,42.33,32.39
2018,4,23,6,30,424.0,69.0,0.4,10.3,160.0,52.22,41.66
2018,4,23,6,45,497.5,78.0,0.35,10.8,213.5,60.76,49.44
2018,4,23,7,0,571.0,87.0,0.3,11.3,267.0,66.46,54.43
2018,4,23,7,15,594.5,96.0,0.3,12.05,313.5,71.51,58.62
2018,4,23,7,30,618.0,105.0,0.3,12.8,360.0,76.3,62.45
2018,4,23,7,45,585.5,125.0,0.3,13.6,392.0,88.04,72.26
2018,4,23,8,0,553.0,145.0,0.3,14.4,424.0,98.27,80.54
2018,4,23,8,15,647.5,138.5,0.3,15.15,497.0,92.7,75.19
2018,4,23,8,30,742.0,132.0,0.3,15.9,570.0,87.3,70.13
2018,4,23,8,45,772.0,134.0,0.35,16.65,621.0,86.69,69.21
2018,4,23,9,0,802.0,136.0,0.4,17.4,672.0,95.1,75.92
2018,4,23,9,15,828.0,132.5,0.4,18.05,715.5,119.15,73.49
2018,4,23,9,30,854.0,129.0,0.4,18.7,759.0,171.35,97.93
2018,4,23,9,45,880.5,122.5,0.45,19.35,798.5,233.01,141.06
2018,4,23,10,0,907.0,116.0,0.5,20.0,838.0,288.61,184.96
2018,4,23,10,15,913.5,118.0,0.5,20.4,867.0,346.35,233.37
2018,4,23,10,30,920.0,120.0,0.5,20.8,896.0,404.21,281.75
2018,4,23,10,45,923.5,121.0,0.55,21.15,916.5,460.09,328.08
2018,4,23,11,0,927.0,122.0,0.6,21.5,937.0,515.31,372.6
2018,4,23,11,15,929.0,123.0,0.6,21.7,950.0,568.9,414.32
2018,4,23,11,30,931.0,124.0,0.6,21.9,963.0,621.28,453.73
2018,4,23,11,45,932.0,124.5,0.65,22.05,969.0,671.26,490.87
2018,4,23,12,0,933.0,125.0,0.7,22.2,975.0,719.51,525.85
2018,4,23,12,15,900.5,144.0,0.75,22.25,962.5,757.26,552.73
2018,4,23,12,30,868.0,163.0,0.8,22.3,950.0,798.86,581.31
2018,4,23,12,45,875.5,156.0,0.8,22.3,942.0,838.58,608.05
2018,4,23,13,0,883.0,149.0,0.8,22.3,934.0,866.37,625.7
2018,4,23,13,15,872.5,150.5,0.85,22.15,913.5,903.48,650.67
2018,4,23,13,30,862.0,152.0,0.9,22.0,893.0,927.54,667.26
2018,4,23,13,45,869.0,143.0,0.95,21.85,871.0,953.36,685.26
2018,4,23,14,0,876.0,134.0,1.0,21.7,849.0,964.14,693.89
2018,4,23,14,15,807.5,158.0,1.0,21.4,797.0,957.8,691.56
2018,4,23,14,30,739.0,182.0,1.0,21.1,745.0,942.99,684.21
2018,4,23,14,45,749.0,164.5,1.05,20.75,710.5,948.25,690.92
2018,4,23,15,0,759.0,147.0,1.1,20.4,676.0,949.6,695.04
2018,4,23,15,15,758.5,134.5,1.1,20.4,635.0,942.53,692.16
2018,4,23,15,30,758.0,122.0,1.1,20.4,594.0,925.05,682.78
2018,4,23,15,45,772.0,110.0,1.1,19.4,558.0,926.13,688.35
2018,4,23,16,0,786.0,98.0,1.1,18.4,522.0,923.39,691.34
2018,4,23,16,15,759.5,94.5,1.05,17.7,471.5,887.7,670.88
2018,4,23,16,30,733.0,91.0,1.0,17.0,421.0,856.15,653.29
2018,4,23,16,45,695.5,86.0,1.0,16.3,367.5,804.08,621.73
2018,4,23,17,0,658.0,81.0,1.0,15.6,314.0,750.66,588.19
2018,4,23,17,15,603.0,74.5,0.95,14.8,261.0,678.6,539.04
2018,4,23,17,30,548.0,68.0,0.9,14.0,208.0,606.89,487.67
2018,4,23,17,45,466.0,58.5,0.85,13.2,158.5,509.8,413.69
2018,4,23,18,0,384.0,49.0,0.8,12.4,109.0,415.94,337.88
2018,4,23,18,15,264.5,36.5,0.75,11.85,70.5,296.64,233.94
2018,4,23,18,30,145.0,24.0,0.7,11.3,32.0,168.63,40.32
2018,4,23,18,45,72.5,12.0,0.7,10.75,16.0,59.99,0.0
2018,4,23,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.0,0.9,7.1,7.0,0.0,0.0
2018,4,24,5,30,84.0,12.0,0.8,7.6,14.0,10.24,0.0
2018,4,24,5,45,216.5,25.5,0.7,8.1,47.0,21.28,8.2
2018,4,24,6,0,349.0,39.0,0.6,8.6,80.0,32.21,22.69
2018,4,24,6,15,433.5,48.5,0.6,9.15,125.5,39.2,29.7
2018,4,24,6,30,518.0,58.0,0.6,9.7,171.0,46.1,36.26
2018,4,24,6,45,556.5,68.5,0.6,10.25,219.5,53.32,42.85
2018,4,24,7,0,595.0,79.0,0.6,10.8,268.0,60.23,48.96
2018,4,24,7,15,636.5,85.0,0.6,11.35,320.5,63.48,51.63
2018,4,24,7,30,678.0,91.0,0.6,11.9,373.0,66.65,54.15
2018,4,24,7,45,740.5,89.0,0.6,12.45,434.0,70.5,57.22
2018,4,24,8,0,803.0,87.0,0.6,13.0,495.0,68.5,55.11
2018,4,24,8,15,823.0,91.5,0.6,13.55,545.5,70.69,56.7
2018,4,24,8,30,843.0,96.0,0.6,14.1,596.0,72.74,58.16
2018,4,24,8,45,857.5,99.0,0.6,14.7,642.0,73.59,58.55
2018,4,24,9,0,872.0,102.0,0.6,15.3,688.0,84.88,67.91
2018,4,24,9,15,884.0,104.0,0.65,15.75,728.5,117.29,70.15
2018,4,24,9,30,896.0,106.0,0.7,16.2,769.0,173.74,98.93
2018,4,24,9,45,905.5,107.5,0.7,16.6,804.5,230.8,140.2
2018,4,24,10,0,915.0,109.0,0.7,17.0,840.0,288.71,187.66
2018,4,24,10,15,922.0,110.5,0.75,17.25,869.0,346.54,237.33
2018,4,24,10,30,929.0,112.0,0.8,17.5,898.0,404.52,287.16
2018,4,24,10,45,933.5,112.5,0.85,17.8,919.0,460.72,334.76
2018,4,24,11,0,938.0,113.0,0.9,18.1,940.0,516.34,380.59
2018,4,24,11,15,942.0,112.5,0.95,18.2,953.5,570.16,424.01
2018,4,24,11,30,946.0,112.0,1.0,18.3,967.0,622.88,465.34
2018,4,24,11,45,948.0,111.5,1.05,18.45,972.5,673.07,503.62
2018,4,24,12,0,950.0,111.0,1.1,18.6,978.0,721.53,539.68
2018,4,24,12,15,951.5,109.5,1.15,18.7,976.0,766.87,572.87
2018,4,24,12,30,953.0,108.0,1.2,18.8,974.0,809.96,603.11
2018,4,24,12,45,953.5,105.5,1.2,18.85,964.0,848.91,628.62
2018,4,24,13,0,954.0,103.0,1.2,18.9,954.0,885.06,652.15
2018,4,24,13,15,950.5,102.5,1.2,18.9,936.0,916.73,672.81
