Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,13,30,947.0,102.0,1.2,18.9,918.0,945.13,691.38
2018,4,24,13,45,941.5,101.0,1.25,18.85,892.0,967.83,707.3
2018,4,24,14,0,936.0,100.0,1.3,18.8,866.0,986.94,721.14
2018,4,24,14,15,927.0,99.0,1.3,18.55,833.0,999.09,730.43
2018,4,24,14,30,918.0,98.0,1.3,18.3,800.0,1007.49,737.58
2018,4,24,14,45,902.0,98.5,1.3,18.1,759.5,1006.99,739.14
2018,4,24,15,0,886.0,99.0,1.3,17.9,719.0,1002.79,738.61
2018,4,24,15,15,871.5,96.0,1.3,17.9,674.0,992.39,733.75
2018,4,24,15,30,857.0,93.0,1.3,17.9,629.0,978.45,726.8
2018,4,24,15,45,831.0,91.5,1.25,17.25,577.5,963.13,720.02
2018,4,24,16,0,805.0,90.0,1.2,16.6,526.0,933.1,703.53
2018,4,24,16,15,776.5,87.0,1.2,16.0,474.0,895.87,682.84
2018,4,24,16,30,748.0,84.0,1.2,15.4,422.0,856.11,660.01
2018,4,24,16,45,675.5,84.5,1.2,14.85,361.0,783.8,613.5
2018,4,24,17,0,603.0,85.0,1.2,14.3,300.0,705.72,561.27
2018,4,24,17,15,593.0,73.5,1.15,13.5,256.5,668.85,537.18
2018,4,24,17,30,583.0,62.0,1.1,12.7,213.0,630.16,509.52
2018,4,24,17,45,496.0,54.0,1.1,11.9,162.0,530.01,433.01
2018,4,24,18,0,409.0,46.0,1.1,11.1,111.0,433.6,355.09
2018,4,24,18,15,294.5,34.5,1.05,10.5,72.5,317.21,253.5
2018,4,24,18,30,180.0,23.0,1.0,9.9,34.0,193.27,68.1
2018,4,24,18,45,90.0,11.5,0.95,9.3,17.0,71.64,0.0
2018,4,24,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,25,5,15,42.0,6.5,0.9,5.6,7.5,0.0,0.0
2018,4,25,5,30,84.0,13.0,0.9,6.2,15.0,11.1,0.0
2018,4,25,5,45,191.0,25.5,0.9,6.75,44.5,19.85,8.43
2018,4,25,6,0,298.0,38.0,0.9,7.3,74.0,30.99,21.83
2018,4,25,6,15,304.5,48.5,0.85,7.75,101.0,37.01,27.93
2018,4,25,6,30,311.0,59.0,0.8,8.2,128.0,44.24,34.8
2018,4,25,6,45,182.5,87.5,0.8,8.6,130.5,65.0,53.72
2018,4,25,7,0,54.0,116.0,0.8,9.0,133.0,87.96,74.23
2018,4,25,7,15,90.5,137.5,0.75,9.55,172.5,99.89,84.45
2018,4,25,7,30,127.0,159.0,0.7,10.1,212.0,114.01,96.39
2018,4,25,7,45,250.5,164.0,0.7,10.6,286.0,113.16,95.06
2018,4,25,8,0,374.0,169.0,0.7,11.1,360.0,110.25,92.01
2018,4,25,8,15,273.5,209.0,0.7,11.7,356.0,138.03,115.42
2018,4,25,8,30,173.0,249.0,0.7,12.3,352.0,167.09,139.33
2018,4,25,8,45,436.5,203.0,0.65,12.95,490.5,124.16,102.12
2018,4,25,9,0,700.0,157.0,0.6,13.6,629.0,96.21,77.92
2018,4,25,9,15,787.0,135.0,0.6,14.15,696.0,123.89,76.94
2018,4,25,9,30,874.0,113.0,0.6,14.7,763.0,178.27,103.52
2018,4,25,9,45,883.0,115.0,0.65,15.25,797.5,234.33,144.61
2018,4,25,10,0,892.0,117.0,0.7,15.8,832.0,291.19,191.53
2018,4,25,10,15,898.0,118.5,0.7,16.2,859.5,347.47,239.83
2018,4,25,10,30,904.0,120.0,0.7,16.6,887.0,403.79,288.0
2018,4,25,10,45,907.5,121.5,0.75,17.0,907.5,458.95,334.56
2018,4,25,11,0,911.0,123.0,0.8,17.4,928.0,513.49,379.29
2018,4,25,11,15,913.0,123.5,0.85,17.6,940.5,565.71,421.27
2018,4,25,11,30,915.0,124.0,0.9,17.8,953.0,616.73,461.08
2018,4,25,11,45,914.5,125.0,1.0,18.0,958.0,665.21,498.45
2018,4,25,12,0,914.0,126.0,1.1,18.2,963.0,711.88,533.65
2018,4,25,12,15,914.5,125.0,1.15,18.2,960.5,755.65,566.0
2018,4,25,12,30,915.0,124.0,1.2,18.2,958.0,797.23,595.98
2018,4,25,12,45,914.0,122.5,1.25,18.25,947.5,834.79,621.39
2018,4,25,13,0,913.0,121.0,1.3,18.3,937.0,869.63,644.96
2018,4,25,13,15,907.0,121.5,1.35,18.25,918.5,899.16,665.29
2018,4,25,13,30,901.0,122.0,1.4,18.2,900.0,925.46,683.61
2018,4,25,13,45,893.0,121.0,1.45,18.1,873.5,945.14,697.87
2018,4,25,14,0,885.0,120.0,1.5,18.0,847.0,961.28,710.04
2018,4,25,14,15,874.0,119.5,1.5,17.8,814.0,971.51,718.1
2018,4,25,14,30,863.0,119.0,1.5,17.6,781.0,978.12,724.05
2018,4,25,14,45,848.5,118.0,1.5,17.35,741.5,989.37,733.39
2018,4,25,15,0,834.0,117.0,1.5,17.1,702.0,985.06,732.72
2018,4,25,15,15,818.0,114.5,1.5,17.1,658.5,973.9,727.23
2018,4,25,15,30,802.0,112.0,1.5,17.1,615.0,959.25,719.64
2018,4,25,15,45,778.0,109.5,1.55,16.3,566.0,933.28,707.46
2018,4,25,16,0,754.0,107.0,1.6,15.5,517.0,910.78,697.55
2018,4,25,16,15,721.5,103.5,1.55,14.9,465.0,870.03,673.02
2018,4,25,16,30,689.0,100.0,1.5,14.3,413.0,827.08,646.64
2018,4,25,16,45,648.0,95.0,1.5,13.65,360.5,772.28,611.77
2018,4,25,17,0,607.0,90.0,1.5,13.0,308.0,716.28,574.81
2018,4,25,17,15,552.5,82.0,1.5,12.2,256.0,643.65,523.93
2018,4,25,17,30,498.0,74.0,1.5,11.4,204.0,571.41,470.73
2018,4,25,17,45,418.5,64.0,1.45,10.6,156.0,476.79,396.34
2018,4,25,18,0,339.0,54.0,1.4,9.8,108.0,385.59,320.66
2018,4,25,18,15,231.0,39.0,1.35,9.3,70.0,274.49,221.93
2018,4,25,18,30,123.0,24.0,1.3,8.8,32.0,154.71,67.11
2018,4,25,18,45,61.5,12.0,1.2,8.35,16.0,52.54,0.0
2018,4,25,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,5,15,8.0,3.5,1.0,5.2,3.5,0.0,0.0
2018,4,26,5,30,16.0,7.0,1.0,5.6,7.0,5.97,0.0
2018,4,26,5,45,55.5,19.5,1.0,6.05,25.5,15.58,6.08
2018,4,26,6,0,95.0,32.0,1.0,6.5,44.0,25.23,16.87
2018,4,26,6,15,128.0,46.0,1.0,6.95,70.0,35.74,26.91
2018,4,26,6,30,161.0,60.0,1.0,7.4,96.0,46.0,36.53
2018,4,26,6,45,92.5,80.0,1.05,7.85,102.0,61.88,51.04
2018,4,26,7,0,24.0,100.0,1.1,8.3,108.0,77.64,65.15
2018,4,26,7,15,37.0,124.5,1.1,8.8,139.0,94.81,80.21
2018,4,26,7,30,50.0,149.0,1.1,9.3,170.0,111.54,94.58
2018,4,26,7,45,53.5,175.5,1.1,9.75,200.5,128.89,109.25
2018,4,26,8,0,57.0,202.0,1.1,10.2,231.0,145.73,123.23
2018,4,26,8,15,120.5,227.5,1.05,10.7,297.0,154.45,129.98
2018,4,26,8,30,184.0,253.0,1.0,11.2,363.0,169.39,141.97
2018,4,26,8,45,446.0,203.5,1.0,11.7,498.5,124.41,102.95
2018,4,26,9,0,708.0,154.0,1.0,12.2,634.0,94.32,76.79
2018,4,26,9,15,790.5,133.0,1.0,12.65,698.5,125.33,77.43
2018,4,26,9,30,873.0,112.0,1.0,13.1,763.0,180.26,105.67
2018,4,26,9,45,889.0,110.0,1.0,13.55,799.5,234.94,146.26
2018,4,26,10,0,905.0,108.0,1.0,14.0,836.0,291.07,193.13
2018,4,26,10,15,912.5,109.0,1.0,14.3,864.5,347.98,242.76
2018,4,26,10,30,920.0,110.0,1.0,14.6,893.0,405.07,292.39
2018,4,26,10,45,925.5,110.5,1.05,14.9,914.5,460.98,340.35
2018,4,26,11,0,931.0,111.0,1.1,15.2,936.0,516.41,386.61
2018,4,26,11,15,934.0,111.5,1.15,15.35,949.5,569.88,430.26
2018,4,26,11,30,937.0,112.0,1.2,15.5,963.0,622.19,471.74
2018,4,26,11,45,939.0,112.0,1.25,15.65,969.0,672.16,510.36
2018,4,26,12,0,941.0,112.0,1.3,15.8,975.0,720.44,546.79
2018,4,26,12,15,941.5,111.5,1.3,15.8,973.0,765.38,579.82
2018,4,26,12,30,942.0,111.0,1.3,15.8,971.0,808.06,609.75
2018,4,26,12,45,940.0,110.5,1.35,15.8,960.5,846.34,635.98
2018,4,26,13,0,938.0,110.0,1.4,15.8,950.0,881.79,660.28
2018,4,26,13,15,935.5,109.0,1.4,15.75,933.0,913.35,681.43
2018,4,26,13,30,933.0,108.0,1.4,15.7,916.0,941.72,700.5
2018,4,26,13,45,928.0,106.5,1.45,15.6,890.5,964.02,716.55
2018,4,26,14,0,923.0,105.0,1.5,15.5,865.0,982.77,730.49
2018,4,26,14,15,915.5,103.5,1.5,15.25,832.5,995.55,740.38
2018,4,26,14,30,908.0,102.0,1.5,15.0,800.0,1004.65,748.1
2018,4,26,14,45,898.5,100.0,1.5,14.8,762.0,1007.55,751.89
2018,4,26,15,0,889.0,98.0,1.5,14.6,724.0,1006.77,753.53
2018,4,26,15,15,874.5,96.0,1.5,14.6,679.5,997.41,749.2
2018,4,26,15,30,860.0,94.0,1.5,14.6,635.0,984.55,742.81
2018,4,26,15,45,842.0,91.0,1.55,13.85,586.5,975.24,741.78
2018,4,26,16,0,824.0,88.0,1.6,13.1,538.0,951.02,730.65
2018,4,26,16,15,798.0,85.0,1.6,12.65,486.5,915.93,710.52
2018,4,26,16,30,772.0,82.0,1.6,12.2,435.0,878.21,688.28
2018,4,26,16,45,736.0,78.0,1.6,11.7,381.0,827.43,656.26
2018,4,26,17,0,700.0,74.0,1.6,11.2,327.0,781.62,626.84
2018,4,26,17,15,650.5,68.5,1.55,10.7,274.0,714.81,579.91
2018,4,26,17,30,601.0,63.0,1.5,10.2,221.0,648.15,530.92
2018,4,26,17,45,524.0,55.0,1.45,9.65,170.5,555.65,459.0
2018,4,26,18,0,447.0,47.0,1.4,9.1,120.0,466.17,385.31
2018,4,26,18,15,322.5,36.0,1.35,8.7,79.0,340.82,276.7
2018,4,26,18,30,198.0,25.0,1.3,8.3,38.0,212.36,108.62
2018,4,26,18,45,99.0,12.5,1.25,7.9,19.0,78.84,0.0
2018,4,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,27,5,15,43.5,7.5,0.7,7.6,9.0,0.0,0.0
2018,4,27,5,30,87.0,15.0,0.7,8.0,18.0,12.8,0.0
2018,4,27,5,45,162.5,28.0,0.65,8.4,45.0,21.67,11.19
2018,4,27,6,0,238.0,41.0,0.6,8.8,72.0,31.44,22.27
2018,4,27,6,15,298.5,55.0,0.65,9.2,111.5,41.68,32.04
2018,4,27,6,30,359.0,69.0,0.7,9.6,151.0,51.63,41.31
2018,4,27,6,45,212.0,97.0,0.7,10.05,148.5,71.52,59.26
2018,4,27,7,0,65.0,125.0,0.7,10.5,146.0,93.81,78.95
2018,4,27,7,15,84.5,149.0,0.7,10.95,181.5,110.27,93.07
2018,4,27,7,30,104.0,173.0,0.7,11.4,217.0,121.87,102.68
2018,4,27,7,45,118.0,195.0,0.7,11.85,251.0,135.35,113.76
2018,4,27,8,0,132.0,217.0,0.7,12.3,285.0,148.39,124.27
2018,4,27,8,15,167.0,230.0,0.7,12.7,325.0,156.59,130.56
2018,4,27,8,30,202.0,243.0,0.7,13.1,365.0,164.52,136.59
2018,4,27,8,45,181.0,272.5,0.7,13.5,388.0,179.61,148.56
2018,4,27,9,0,160.0,302.0,0.7,13.9,411.0,193.85,159.67
2018,4,27,9,15,119.5,314.0,0.7,14.25,398.0,209.58,161.11
2018,4,27,9,30,79.0,326.0,0.7,14.6,385.0,237.36,182.13
2018,4,27,9,45,80.5,343.0,0.75,14.9,405.5,257.93,197.22
2018,4,27,10,0,82.0,360.0,0.8,15.2,426.0,279.02,213.15
2018,4,27,10,15,115.0,386.5,0.85,15.35,482.5,305.8,232.72
2018,4,27,10,30,148.0,413.0,0.9,15.5,539.0,348.17,264.41
2018,4,27,10,45,194.5,406.0,0.9,15.7,576.0,379.04,287.3
2018,4,27,11,0,241.0,399.0,0.9,15.9,613.0,407.54,308.93
2018,4,27,11,15,163.5,401.5,0.95,16.0,547.5,396.44,301.93
2018,4,27,11,30,86.0,404.0,1.0,16.1,482.0,372.22,284.4
2018,4,27,11,45,78.0,402.5,1.0,16.2,473.5,376.08,287.58
2018,4,27,12,0,70.0,401.0,1.0,16.3,465.0,378.89,289.69
2018,4,27,12,15,48.0,361.5,1.05,16.3,405.5,339.12,260.23
2018,4,27,12,30,26.0,322.0,1.1,16.3,346.0,295.45,227.51
2018,4,27,12,45,56.5,364.0,1.15,16.25,415.0,361.22,278.29
2018,4,27,13,0,87.0,406.0,1.2,16.2,484.0,431.18,330.81
2018,4,27,13,15,167.0,400.0,1.2,16.1,546.0,515.61,394.5
2018,4,27,13,30,247.0,394.0,1.2,16.0,608.0,607.43,462.02
2018,4,27,13,45,149.0,359.5,1.25,15.9,487.5,483.9,371.7
2018,4,27,14,0,51.0,325.0,1.3,15.8,367.0,350.1,271.4
2018,4,27,14,15,69.0,313.0,1.35,15.65,367.5,360.59,281.64
2018,4,27,14,30,87.0,301.0,1.4,15.5,368.0,371.22,291.24
2018,4,27,14,45,189.0,304.5,1.4,15.3,440.5,501.45,392.84
2018,4,27,15,0,291.0,308.0,1.4,15.1,513.0,635.82,493.33
2018,4,27,15,15,372.5,268.0,1.4,15.1,514.0,679.82,527.59
2018,4,27,15,30,454.0,228.0,1.4,15.1,515.0,743.62,576.03
2018,4,27,15,45,474.5,202.0,1.45,14.55,481.5,737.95,575.79
2018,4,27,16,0,495.0,176.0,1.5,14.0,448.0,728.91,573.98
2018,4,27,16,15,526.5,151.5,1.5,13.65,415.5,728.86,577.28
2018,4,27,16,30,558.0,127.0,1.5,13.3,383.0,734.45,584.1
2018,4,27,16,45,565.5,110.0,1.55,12.9,342.5,713.56,572.05
2018,4,27,17,0,573.0,93.0,1.6,12.5,302.0,689.55,557.45
2018,4,27,17,15,554.0,83.0,1.55,12.05,258.5,647.2,527.5
2018,4,27,17,30,535.0,73.0,1.5,11.6,215.0,603.55,495.12
2018,4,27,17,45,461.5,64.0,1.45,11.1,167.0,513.98,424.85
2018,4,27,18,0,388.0,55.0,1.4,10.6,119.0,426.58,352.74
2018,4,27,18,15,270.5,42.0,1.35,10.15,79.0,309.25,250.68
2018,4,27,18,30,153.0,29.0,1.3,9.7,39.0,187.99,105.22
2018,4,27,18,45,78.5,15.5,1.25,9.25,20.5,67.35,0.0
2018,4,27,19,0,4.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,5,15,18.0,6.5,0.95,8.3,7.0,0.0,0.0
2018,4,28,5,30,36.0,13.0,1.0,8.6,14.0,11.1,0.0
2018,4,28,5,45,155.0,28.0,1.05,8.95,46.5,21.64,11.62
2018,4,28,6,0,274.0,43.0,1.1,9.3,79.0,33.05,23.68
2018,4,28,6,15,249.0,57.5,1.15,9.65,101.5,43.2,33.35
2018,4,28,6,30,224.0,72.0,1.2,10.0,124.0,54.72,44.02
2018,4,28,6,45,215.5,96.0,1.3,10.35,156.5,70.91,58.64
2018,4,28,7,0,207.0,120.0,1.4,10.7,189.0,86.37,72.32
2018,4,28,7,15,392.0,117.0,1.35,11.05,275.0,82.07,68.18
2018,4,28,7,30,577.0,114.0,1.3,11.4,361.0,81.57,67.42
2018,4,28,7,45,653.5,110.0,1.3,11.7,423.5,77.28,63.31
2018,4,28,8,0,730.0,106.0,1.3,12.0,486.0,73.67,59.82
2018,4,28,8,15,601.0,148.5,1.25,12.25,481.5,97.59,80.44
2018,4,28,8,30,472.0,191.0,1.2,12.5,477.0,119.86,99.25
2018,4,28,8,45,275.5,215.5,1.2,12.7,385.5,138.81,115.0
2018,4,28,9,0,79.0,240.0,1.2,12.9,294.0,172.01,142.59
2018,4,28,9,15,47.0,235.0,1.15,13.05,267.5,173.58,135.71
2018,4,28,9,30,15.0,230.0,1.1,13.2,241.0,182.36,143.06
2018,4,28,9,45,23.5,263.5,1.1,13.4,282.0,199.27,155.65
2018,4,28,10,0,32.0,297.0,1.1,13.6,323.0,227.95,177.56
2018,4,28,10,15,19.0,231.5,1.15,13.7,247.0,184.48,143.66
2018,4,28,10,30,6.0,166.0,1.2,13.8,171.0,138.27,107.28
2018,4,28,10,45,17.0,228.0,1.2,13.9,243.0,187.56,146.39
2018,4,28,11,0,28.0,290.0,1.2,14.0,315.0,242.4,189.04
2018,4,28,11,15,37.0,333.5,1.25,14.0,367.0,284.69,221.56
2018,4,28,11,30,46.0,377.0,1.3,14.0,419.0,329.23,255.55
2018,4,28,11,45,82.5,395.5,1.3,13.95,471.5,373.62,289.48
2018,4,28,12,0,119.0,414.0,1.3,13.9,524.0,424.49,328.08
2018,4,28,12,15,107.0,423.5,1.35,13.85,522.0,437.15,337.46
2018,4,28,12,30,95.0,433.0,1.4,13.8,520.0,442.52,341.66
2018,4,28,12,45,128.0,433.0,1.4,13.75,549.0,487.28,375.8
2018,4,28,13,0,161.0,433.0,1.4,13.7,578.0,527.64,406.29
2018,4,28,13,15,198.5,428.0,1.45,13.6,603.0,568.98,437.89
2018,4,28,13,30,236.0,423.0,1.5,13.5,628.0,611.76,470.43
2018,4,28,13,45,305.5,373.5,1.55,13.4,631.0,656.86,505.82
2018,4,28,14,0,375.0,324.0,1.6,13.3,634.0,687.4,531.1
2018,4,28,14,15,602.5,230.5,1.65,13.3,706.5,849.17,651.39
2018,4,28,14,30,830.0,137.0,1.7,13.3,779.0,980.98,741.85
2018,4,28,14,45,666.5,188.0,1.7,13.3,687.0,897.36,685.17
2018,4,28,15,0,503.0,239.0,1.7,13.3,595.0,792.02,612.12
2018,4,28,15,15,482.5,230.5,1.7,13.3,555.0,769.91,599.02
2018,4,28,15,30,462.0,222.0,1.7,13.3,515.0,745.34,583.21
2018,4,28,15,45,441.0,209.0,1.7,12.95,471.0,712.96,562.54
2018,4,28,16,0,420.0,196.0,1.7,12.6,427.0,678.52,540.14
2018,4,28,16,15,488.0,160.0,1.7,12.35,404.0,701.98,562.37
2018,4,28,16,30,556.0,124.0,1.7,12.1,381.0,729.64,585.16
2018,4,28,16,45,618.0,100.5,1.7,11.85,353.5,752.43,604.14
2018,4,28,17,0,680.0,77.0,1.7,11.6,326.0,768.36,617.94
2018,4,28,17,15,631.5,71.0,1.65,11.25,274.0,702.1,570.27
2018,4,28,17,30,583.0,65.0,1.6,10.9,222.0,636.0,521.37
2018,4,28,17,45,498.5,57.0,1.55,10.5,170.5,537.52,444.59
2018,4,28,18,0,414.0,49.0,1.5,10.1,119.0,442.55,366.59
2018,4,28,18,15,315.5,38.5,1.45,9.75,81.0,338.39,275.78
2018,4,28,18,30,217.0,28.0,1.4,9.4,43.0,234.2,142.82
2018,4,28,18,45,113.5,15.0,1.35,9.05,22.5,91.14,0.0
2018,4,28,19,0,10.0,2.0,1.3,8.7,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,1.3,8.6,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,29,5,15,7.0,3.0,1.15,8.15,3.5,0.0,0.0
2018,4,29,5,30,14.0,6.0,1.2,8.4,7.0,5.12,0.0
2018,4,29,5,45,52.5,16.0,1.25,8.6,22.5,12.96,4.94
2018,4,29,6,0,91.0,26.0,1.3,8.8,38.0,20.81,12.91
2018,4,29,6,15,53.0,30.5,1.4,9.1,38.5,25.38,17.38
2018,4,29,6,30,15.0,35.0,1.5,9.4,39.0,29.73,21.5
2018,4,29,6,45,7.5,45.0,1.55,9.65,47.0,37.26,28.38
2018,4,29,7,0,0.0,55.0,1.6,9.9,55.0,45.52,35.81
2018,4,29,7,15,1.0,82.0,1.65,10.15,82.5,67.41,55.36
2018,4,29,7,30,2.0,109.0,1.7,10.4,110.0,88.0,73.42
2018,4,29,7,45,9.5,142.5,1.7,10.6,147.5,112.73,94.84
2018,4,29,8,0,17.0,176.0,1.7,10.8,185.0,136.75,115.3
2018,4,29,8,15,10.0,159.0,1.7,11.05,164.5,126.07,105.49
2018,4,29,8,30,3.0,142.0,1.7,11.3,144.0,114.41,94.99
2018,4,29,8,45,18.0,186.0,1.75,11.55,198.5,146.5,122.23
2018,4,29,9,0,33.0,230.0,1.8,11.8,253.0,165.33,137.74
2018,4,29,9,15,21.0,202.5,1.8,12.05,217.5,151.75,119.57
2018,4,29,9,30,9.0,175.0,1.8,12.3,182.0,141.98,111.58
2018,4,29,9,45,8.5,188.5,1.8,12.55,195.0,153.28,120.44
2018,4,29,10,0,8.0,202.0,1.8,12.8,208.0,164.64,129.31
2018,4,29,10,15,10.0,213.0,1.8,12.9,221.0,174.92,137.3
2018,4,29,10,30,12.0,224.0,1.8,13.0,234.0,185.55,145.58
2018,4,29,10,45,22.5,274.5,1.85,13.05,294.0,224.25,176.02
2018,4,29,11,0,33.0,325.0,1.9,13.1,354.0,270.7,212.24
2018,4,29,11,15,30.0,318.5,1.9,13.1,345.5,269.9,211.54
2018,4,29,11,30,27.0,312.0,1.9,13.1,337.0,268.42,210.46
2018,4,29,11,45,20.5,284.5,1.9,13.1,303.5,247.32,194.03
2018,4,29,12,0,14.0,257.0,1.9,13.1,270.0,222.86,174.88
2018,4,29,12,15,19.0,283.0,1.9,13.15,300.5,249.73,196.18
2018,4,29,12,30,24.0,309.0,1.9,13.2,331.0,282.95,222.13
2018,4,29,12,45,39.0,343.5,1.9,13.2,379.0,329.58,258.51
2018,4,29,13,0,54.0,378.0,1.9,13.2,427.0,378.78,296.44
2018,4,29,13,15,61.0,380.0,1.85,13.2,434.0,393.51,307.78
2018,4,29,13,30,68.0,382.0,1.8,13.2,441.0,408.7,319.65
2018,4,29,13,45,82.5,351.0,1.8,13.2,420.5,398.88,313.31
2018,4,29,14,0,97.0,320.0,1.8,13.2,400.0,405.58,319.62
2018,4,29,14,15,107.5,294.0,1.8,13.15,379.5,396.39,313.82
2018,4,29,14,30,118.0,268.0,1.8,13.1,359.0,386.11,307.32
2018,4,29,14,45,180.0,266.5,1.8,13.05,398.0,451.75,360.39
2018,4,29,15,0,242.0,265.0,1.8,13.0,437.0,539.16,428.33
2018,4,29,15,15,319.0,231.0,1.8,13.0,443.0,584.29,465.15
2018,4,29,15,30,396.0,197.0,1.8,13.0,449.0,651.14,517.57
2018,4,29,15,45,474.5,171.5,1.8,12.7,450.5,702.84,559.21
2018,4,29,16,0,553.0,146.0,1.8,12.4,452.0,761.61,604.51
2018,4,29,16,15,649.0,117.0,1.85,12.1,443.0,818.58,648.17
2018,4,29,16,30,745.0,88.0,1.9,11.8,434.0,861.63,681.83
2018,4,29,16,45,711.5,83.5,1.9,11.5,381.5,819.36,654.02
2018,4,29,17,0,678.0,79.0,1.9,11.2,329.0,769.76,620.92
2018,4,29,17,15,631.0,72.5,1.85,10.85,276.5,704.15,574.23
2018,4,29,17,30,584.0,66.0,1.8,10.5,224.0,638.62,525.56
2018,4,29,17,45,513.0,58.0,1.75,10.15,175.0,551.39,457.21
2018,4,29,18,0,442.0,50.0,1.7,9.8,126.0,466.71,387.13
2018,4,29,18,15,327.5,39.5,1.65,9.5,85.0,348.92,285.56
2018,4,29,18,30,213.0,29.0,1.6,9.2,44.0,234.34,151.55
2018,4,29,18,45,111.5,15.5,1.55,8.85,23.0,90.28,0.0
2018,4,29,19,0,10.0,2.0,1.5,8.5,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,1.45,8.4,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,1.1,7.95,1.5,1.28,0.0
2018,4,30,5,30,0.0,3.0,1.1,8.1,3.0,2.56,0.0
2018,4,30,5,45,0.0,4.5,1.1,8.25,4.5,3.69,0.0
2018,4,30,6,0,0.0,6.0,1.1,8.4,6.0,4.92,0.0
2018,4,30,6,15,0.0,14.5,1.1,8.65,14.5,11.92,5.21
2018,4,30,6,30,0.0,23.0,1.1,8.9,23.0,18.94,11.72
2018,4,30,6,45,3.0,47.0,1.1,9.15,48.0,38.88,29.96
2018,4,30,7,0,6.0,71.0,1.1,9.4,73.0,58.65,47.78
2018,4,30,7,15,15.0,96.0,1.1,9.75,102.0,77.99,64.89
2018,4,30,7,30,24.0,121.0,1.1,10.1,131.0,93.72,78.5
2018,4,30,7,45,30.0,158.0,1.1,10.4,172.5,118.4,99.76
2018,4,30,8,0,36.0,195.0,1.1,10.7,214.0,141.81,119.52
2018,4,30,8,15,82.5,231.5,1.1,11.05,280.5,164.51,138.33
2018,4,30,8,30,129.0,268.0,1.1,11.4,347.0,176.16,147.51
2018,4,30,8,45,134.5,294.5,1.05,11.7,382.0,189.63,158.17
2018,4,30,9,0,140.0,321.0,1.0,12.0,417.0,202.45,168.17
2018,4,30,9,15,205.0,333.5,1.05,12.3,483.5,227.63,173.85
2018,4,30,9,30,270.0,346.0,1.1,12.6,550.0,249.04,184.81
2018,4,30,9,45,304.0,357.0,1.15,12.85,596.5,285.16,210.93
2018,4,30,10,0,338.0,368.0,1.2,13.1,643.0,325.5,241.84
2018,4,30,10,15,291.5,390.5,1.25,13.2,633.5,352.62,265.98
2018,4,30,10,30,245.0,413.0,1.3,13.3,624.0,375.27,286.07
2018,4,30,10,45,393.0,367.0,1.4,13.35,714.5,422.57,321.86
2018,4,30,11,0,541.0,321.0,1.5,13.4,805.0,491.44,375.01
2018,4,30,11,15,719.5,233.0,1.55,13.35,887.0,555.01,425.15
2018,4,30,11,30,898.0,145.0,1.6,13.3,969.0,632.04,485.67
2018,4,30,11,45,899.0,145.5,1.7,13.2,974.0,680.24,523.92
2018,4,30,12,0,900.0,146.0,1.8,13.1,979.0,726.85,560.45
2018,4,30,12,15,898.5,146.5,1.85,12.95,976.5,769.87,593.46
2018,4,30,12,30,897.0,147.0,1.9,12.8,974.0,810.69,624.36
2018,4,30,12,45,893.0,147.5,1.95,12.7,963.0,847.13,650.23
2018,4,30,13,0,889.0,148.0,2.0,12.6,952.0,880.81,674.19
2018,4,30,13,15,886.0,146.5,2.0,12.55,934.0,910.68,694.9
2018,4,30,13,30,883.0,145.0,2.0,12.5,916.0,937.46,713.56
2018,4,30,13,45,878.0,142.0,2.0,12.5,890.5,957.8,727.79
2018,4,30,14,0,873.0,139.0,2.0,12.5,865.0,987.02,748.16
2018,4,30,14,15,865.0,137.0,2.05,12.35,833.0,998.9,757.94
2018,4,30,14,30,857.0,135.0,2.1,12.2,801.0,1007.1,765.63
2018,4,30,14,45,845.0,133.0,2.1,12.05,762.5,1007.68,767.81
2018,4,30,15,0,833.0,131.0,2.1,11.9,724.0,1004.56,767.76
2018,4,30,15,15,816.5,128.0,2.1,11.9,679.5,992.19,761.24
2018,4,30,15,30,800.0,125.0,2.1,11.9,635.0,976.27,752.53
2018,4,30,15,45,777.5,121.5,2.1,11.45,586.0,957.68,743.33
2018,4,30,16,0,755.0,118.0,2.1,11.0,537.0,929.25,727.3
2018,4,30,16,15,723.0,114.0,2.1,10.65,484.5,888.07,701.89
2018,4,30,16,30,691.0,110.0,2.1,10.3,432.0,844.6,674.45
2018,4,30,16,45,648.5,105.0,2.1,9.95,378.5,787.93,636.63
2018,4,30,17,0,606.0,100.0,2.1,9.6,325.0,729.97,596.74
2018,4,30,17,15,550.5,92.5,2.05,9.3,272.5,656.43,542.88
2018,4,30,17,30,495.0,85.0,2.0,9.0,220.0,578.84,483.65
2018,4,30,17,45,415.5,74.5,1.95,8.7,171.0,486.17,409.41
2018,4,30,18,0,336.0,64.0,1.9,8.4,122.0,398.01,334.82
2018,4,30,18,15,231.0,48.5,1.85,8.2,82.0,288.39,237.9
2018,4,30,18,30,126.0,33.0,1.8,8.0,42.0,167.32,112.6
2018,4,30,18,45,64.5,17.5,1.75,7.8,22.0,59.56,0.0
2018,4,30,19,0,3.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,1.7,7.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,1,5,15,6.5,7.5,1.2,6.95,8.0,6.4,0.0
2018,5,1,5,30,13.0,15.0,1.2,7.1,16.0,12.43,0.0
2018,5,1,5,45,36.5,33.0,1.25,7.3,38.0,25.99,16.32
2018,5,1,6,0,60.0,51.0,1.3,7.5,60.0,39.49,29.78
2018,5,1,6,15,94.0,71.0,1.25,7.65,91.0,54.11,43.58
2018,5,1,6,30,128.0,91.0,1.2,7.8,122.0,68.47,56.92
2018,5,1,6,45,137.0,111.0,1.2,7.95,151.5,82.36,69.52
2018,5,1,7,0,146.0,131.0,1.2,8.1,181.0,95.88,81.52
2018,5,1,7,15,262.0,139.5,1.15,8.4,247.5,99.03,83.98
2018,5,1,7,30,378.0,148.0,1.1,8.7,314.0,100.28,84.69
2018,5,1,7,45,231.5,167.5,1.05,8.95,273.0,114.7,97.0
2018,5,1,8,0,85.0,187.0,1.0,9.2,232.0,137.96,116.8
2018,5,1,8,15,298.5,194.5,0.95,9.7,374.5,129.7,108.93
2018,5,1,8,30,512.0,202.0,0.9,10.2,517.0,126.46,105.59
2018,5,1,8,45,648.0,171.0,0.85,10.7,599.5,105.68,87.18
2018,5,1,9,0,784.0,140.0,0.8,11.2,682.0,95.81,78.31
2018,5,1,9,15,810.0,136.5,0.8,11.75,725.0,140.94,85.14
2018,5,1,9,30,836.0,133.0,0.8,12.3,768.0,192.14,115.61
2018,5,1,9,45,862.5,126.0,0.8,12.9,806.5,252.13,161.49
2018,5,1,10,0,889.0,119.0,0.8,13.5,845.0,306.3,206.63
2018,5,1,10,15,896.0,120.0,0.8,13.9,873.0,361.95,254.98
2018,5,1,10,30,903.0,121.0,0.8,14.3,901.0,417.74,302.99
2018,5,1,10,45,908.0,122.0,0.85,14.7,922.0,472.63,349.44
2018,5,1,11,0,913.0,123.0,0.9,15.1,943.0,527.03,394.15
2018,5,1,11,15,916.5,123.0,0.95,15.35,956.0,579.26,436.12
2018,5,1,11,30,920.0,123.0,1.0,15.6,969.0,630.41,476.04
2018,5,1,11,45,922.0,122.5,1.05,15.8,974.5,678.99,513.09
2018,5,1,12,0,924.0,122.0,1.1,16.0,980.0,725.93,548.04
2018,5,1,12,15,924.0,122.5,1.1,16.1,978.0,770.43,580.08
2018,5,1,12,30,924.0,123.0,1.1,16.2,976.0,812.77,609.11
2018,5,1,12,45,922.5,122.0,1.15,16.25,965.5,850.25,634.48
2018,5,1,13,0,921.0,121.0,1.2,16.3,955.0,884.98,658.0
2018,5,1,13,15,918.0,119.5,1.2,16.3,937.0,915.05,677.8
2018,5,1,13,30,915.0,118.0,1.2,16.3,919.0,941.93,695.57
2018,5,1,13,45,910.0,116.0,1.25,16.3,893.5,963.2,710.6
2018,5,1,14,0,905.0,114.0,1.3,16.3,868.0,980.97,723.56
2018,5,1,14,15,887.5,117.0,1.3,16.15,833.0,988.39,729.59
2018,5,1,14,30,870.0,120.0,1.3,16.0,798.0,992.1,733.53
2018,5,1,14,45,764.5,155.5,1.35,15.85,730.0,952.85,710.45
2018,5,1,15,0,659.0,191.0,1.4,15.7,662.0,905.7,682.29
2018,5,1,15,15,528.0,219.5,1.4,15.7,582.0,804.56,614.29
2018,5,1,15,30,397.0,248.0,1.4,15.7,502.0,688.49,533.01
2018,5,1,15,45,453.5,212.5,1.4,15.1,481.5,730.43,568.36
2018,5,1,16,0,510.0,177.0,1.4,14.5,461.0,746.43,584.41
2018,5,1,16,15,562.0,144.5,1.45,14.0,430.5,766.13,602.2
2018,5,1,16,30,614.0,112.0,1.5,13.5,400.0,772.95,610.6
2018,5,1,16,45,606.0,98.5,1.55,13.0,354.5,739.89,590.3
2018,5,1,17,0,598.0,85.0,1.6,12.5,309.0,704.37,567.88
2018,5,1,17,15,578.0,76.5,1.6,11.9,265.5,662.39,539.35
2018,5,1,17,30,558.0,68.0,1.6,11.3,222.0,619.24,508.35
2018,5,1,17,45,485.5,61.0,1.6,10.75,174.5,532.59,441.22
2018,5,1,18,0,413.0,54.0,1.6,10.2,127.0,448.18,372.25
2018,5,1,18,15,300.5,42.5,1.55,9.75,86.5,331.61,272.31
2018,5,1,18,30,188.0,31.0,1.5,9.3,46.0,222.14,155.12
2018,5,1,18,45,98.0,16.5,1.4,8.85,24.0,81.96,0.0
2018,5,1,19,0,8.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,5,1,19,15,4.0,1.0,1.3,8.25,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.5,0.9,7.2,3.5,2.99,0.0
2018,5,2,5,30,4.0,7.0,0.9,7.3,7.0,5.9,0.0
2018,5,2,5,45,2.0,13.0,0.85,7.45,13.0,10.7,3.5
2018,5,2,6,0,0.0,19.0,0.8,7.6,19.0,15.64,8.46
2018,5,2,6,15,0.0,30.5,0.8,7.95,30.5,25.16,17.36
2018,5,2,6,30,0.0,42.0,0.8,8.3,42.0,34.71,26.21
2018,5,2,6,45,2.0,72.5,0.8,8.65,73.0,59.15,48.45
2018,5,2,7,0,4.0,103.0,0.8,9.0,104.0,82.02,68.85
2018,5,2,7,15,41.5,139.0,0.75,9.55,157.0,104.44,88.37
2018,5,2,7,30,79.0,175.0,0.7,10.1,210.0,127.9,108.36
2018,5,2,7,45,313.0,164.5,0.7,10.65,327.5,114.02,95.58
2018,5,2,8,0,547.0,154.0,0.7,11.2,445.0,102.66,85.21
2018,5,2,8,15,681.0,130.0,0.7,11.75,527.0,85.84,70.15
2018,5,2,8,30,815.0,106.0,0.7,12.3,609.0,78.06,63.06
2018,5,2,8,45,840.0,105.5,0.7,12.85,657.0,76.54,61.44
2018,5,2,9,0,865.0,105.0,0.7,13.4,705.0,86.07,69.34
2018,5,2,9,15,879.0,106.0,0.7,13.9,746.0,139.5,80.27
2018,5,2,9,30,893.0,107.0,0.7,14.4,787.0,194.92,114.24
2018,5,2,9,45,905.0,106.5,0.65,14.9,822.0,250.53,157.15
2018,5,2,10,0,917.0,106.0,0.6,15.4,857.0,307.19,204.61
2018,5,2,10,15,923.5,107.0,0.65,15.85,885.0,363.99,253.66
2018,5,2,10,30,930.0,108.0,0.7,16.3,913.0,420.85,302.31
2018,5,2,10,45,934.5,108.5,0.7,16.75,933.5,476.36,348.52
2018,5,2,11,0,939.0,109.0,0.7,17.2,954.0,531.28,392.71
2018,5,2,11,15,942.0,109.5,0.8,17.4,967.5,584.6,435.48
2018,5,2,11,30,945.0,110.0,0.9,17.6,981.0,636.77,476.22
2018,5,2,11,45,946.5,109.5,0.95,17.8,986.0,685.86,513.25
2018,5,2,12,0,948.0,109.0,1.0,18.0,991.0,733.21,548.1
2018,5,2,12,15,948.0,108.5,1.05,18.05,988.0,777.54,580.4
2018,5,2,12,30,948.0,108.0,1.1,18.1,985.0,819.57,609.2
2018,5,2,12,45,946.0,107.5,1.15,18.15,974.5,857.53,634.65
2018,5,2,13,0,944.0,107.0,1.2,18.2,964.0,892.66,658.21
2018,5,2,13,15,940.0,107.0,1.2,18.1,946.0,923.55,678.61
2018,5,2,13,30,936.0,107.0,1.2,18.0,928.0,951.21,696.97
2018,5,2,13,45,930.0,106.0,1.25,17.95,902.0,972.71,712.15
2018,5,2,14,0,924.0,105.0,1.3,17.9,876.0,990.67,725.26
2018,5,2,14,15,916.0,103.5,1.3,17.7,843.5,1002.59,734.27
2018,5,2,14,30,908.0,102.0,1.3,17.5,811.0,1010.82,741.17
2018,5,2,14,45,898.0,100.0,1.25,17.3,772.5,1012.86,743.44
2018,5,2,15,0,888.0,98.0,1.2,17.1,734.0,1011.23,743.6
2018,5,2,15,15,874.5,95.5,1.2,17.1,690.0,1001.93,739.4
2018,5,2,15,30,861.0,93.0,1.2,17.1,646.0,989.14,733.19
2018,5,2,15,45,842.5,91.0,1.2,16.5,598.0,980.31,731.38
2018,5,2,16,0,824.0,89.0,1.2,15.9,550.0,956.61,719.8
2018,5,2,16,15,801.0,85.0,1.15,15.45,498.5,922.93,700.39
2018,5,2,16,30,778.0,81.0,1.1,15.0,447.0,886.6,679.03
2018,5,2,16,45,746.0,77.0,1.1,14.55,394.5,839.31,650.44
2018,5,2,17,0,714.0,73.0,1.1,14.1,342.0,790.28,619.78
2018,5,2,17,15,668.0,68.0,1.05,13.5,289.0,732.62,581.26
2018,5,2,17,30,622.0,63.0,1.0,12.9,236.0,669.06,536.56
2018,5,2,17,45,552.5,56.0,0.95,12.25,185.5,583.28,472.6
2018,5,2,18,0,483.0,49.0,0.9,11.6,135.0,500.0,406.75
2018,5,2,18,15,372.5,39.0,0.9,10.9,92.5,384.55,311.33
2018,5,2,18,30,262.0,29.0,0.9,10.2,50.0,272.07,194.33
2018,5,2,18,45,141.5,16.0,0.85,9.55,26.5,111.78,0.0
2018,5,2,19,0,21.0,3.0,0.8,8.9,3.0,0.0,0.0
2018,5,2,19,15,10.5,1.5,0.8,8.65,1.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,5,15,3.0,3.0,0.8,8.05,3.0,2.56,0.0
2018,5,3,5,30,6.0,6.0,0.8,8.1,6.0,5.06,0.0
2018,5,3,5,45,3.0,11.5,0.8,8.2,11.5,9.46,2.49
2018,5,3,6,0,0.0,17.0,0.8,8.3,17.0,13.98,6.96
2018,5,3,6,15,20.0,28.5,0.8,8.45,33.5,24.24,16.49
2018,5,3,6,30,40.0,40.0,0.8,8.6,50.0,32.77,24.42
2018,5,3,6,45,26.0,65.0,0.75,8.75,72.0,53.02,42.88
2018,5,3,7,0,12.0,90.0,0.7,8.9,94.0,72.92,60.71
2018,5,3,7,15,16.5,106.5,0.7,9.2,113.0,85.75,71.88
2018,5,3,7,30,21.0,123.0,0.7,9.5,132.0,95.15,79.83
2018,5,3,7,45,21.0,141.0,0.7,9.8,151.0,107.66,90.4
2018,5,3,8,0,21.0,159.0,0.7,10.1,170.0,125.59,105.54
2018,5,3,8,15,25.0,180.5,0.7,10.7,195.0,134.05,112.15
2018,5,3,8,30,29.0,202.0,0.7,11.3,220.0,147.82,123.27
2018,5,3,8,45,44.0,239.5,0.75,11.85,269.0,170.64,141.91
2018,5,3,9,0,59.0,277.0,0.8,12.4,318.0,192.65,159.56
2018,5,3,9,15,107.5,317.5,0.8,12.9,397.5,214.38,165.37
2018,5,3,9,30,156.0,358.0,0.8,13.4,477.0,255.74,193.76
2018,5,3,9,45,396.5,294.5,0.85,13.9,615.5,259.46,185.92
2018,5,3,10,0,637.0,231.0,0.9,14.4,754.0,307.03,215.91
2018,5,3,10,15,781.0,172.0,0.9,14.75,835.0,360.03,256.62
2018,5,3,10,30,925.0,113.0,0.9,15.1,916.0,424.46,307.65
2018,5,3,10,45,930.5,113.5,0.9,15.45,937.0,480.12,354.37
2018,5,3,11,0,936.0,114.0,0.9,15.8,958.0,535.3,399.26
2018,5,3,11,15,940.0,113.5,0.9,16.0,971.5,588.28,441.28
2018,5,3,11,30,944.0,113.0,0.9,16.2,985.0,640.16,481.1
2018,5,3,11,45,946.5,112.5,0.95,16.4,990.5,689.82,518.64
2018,5,3,12,0,949.0,112.0,1.0,16.6,996.0,737.84,554.07
2018,5,3,12,15,951.0,110.0,1.0,16.8,994.0,782.4,585.69
2018,5,3,12,30,953.0,108.0,1.0,17.0,992.0,824.75,613.65
2018,5,3,12,45,954.0,105.5,1.05,17.15,982.0,863.44,639.34
2018,5,3,13,0,955.0,103.0,1.1,17.3,972.0,899.38,663.17
2018,5,3,13,15,952.0,102.0,1.1,17.4,953.5,930.36,683.05
2018,5,3,13,30,949.0,101.0,1.1,17.5,935.0,958.08,700.85
2018,5,3,13,45,944.0,99.5,1.15,17.55,909.5,980.09,716.07
2018,5,3,14,0,939.0,98.0,1.2,17.6,884.0,998.54,729.21
2018,5,3,14,15,931.5,97.0,1.25,17.5,851.5,1011.5,739.46
2018,5,3,14,30,924.0,96.0,1.3,17.4,819.0,1020.78,747.61
2018,5,3,14,45,914.0,94.0,1.3,17.3,780.0,1022.78,750.46
2018,5,3,15,0,904.0,92.0,1.3,17.2,741.0,1021.06,751.21
2018,5,3,15,15,889.5,90.5,1.3,17.2,696.5,1011.8,747.05
2018,5,3,15,30,875.0,89.0,1.3,17.2,652.0,999.04,740.87
2018,5,3,15,45,856.0,86.5,1.3,16.8,603.0,977.21,730.02
2018,5,3,16,0,837.0,84.0,1.3,16.4,554.0,963.7,724.77
2018,5,3,16,15,812.0,81.0,1.25,16.05,502.0,929.14,704.42
2018,5,3,16,30,787.0,78.0,1.2,15.7,450.0,891.98,682.32
2018,5,3,16,45,754.5,75.5,1.2,15.3,398.0,846.01,654.57
2018,5,3,17,0,722.0,73.0,1.2,14.9,346.0,798.25,624.75
2018,5,3,17,15,673.5,68.0,1.2,14.25,292.5,738.01,585.22
2018,5,3,17,30,625.0,63.0,1.2,13.6,239.0,672.06,539.48
2018,5,3,17,45,550.5,56.5,1.15,12.9,187.5,582.59,472.81
2018,5,3,18,0,476.0,50.0,1.1,12.2,136.0,495.86,404.35
2018,5,3,18,15,367.0,40.5,1.15,11.6,94.0,382.13,310.32
2018,5,3,18,30,258.0,31.0,1.2,11.0,52.0,272.21,198.78
2018,5,3,18,45,142.5,18.0,1.25,10.35,28.0,114.3,0.0
2018,5,3,19,0,27.0,5.0,1.3,9.7,4.0,0.0,0.0
2018,5,3,19,15,13.5,2.5,1.3,9.4,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,5,4,5,15,73.5,11.0,0.5,6.85,15.0,9.39,0.0
2018,5,4,5,30,147.0,22.0,0.5,7.2,30.0,17.13,0.0
2018,5,4,5,45,247.5,35.0,0.45,7.6,65.5,27.1,17.87
2018,5,4,6,0,348.0,48.0,0.4,8.0,101.0,38.88,29.4
2018,5,4,6,15,368.5,61.5,0.5,8.6,137.5,46.58,36.76
2018,5,4,6,30,389.0,75.0,0.6,9.2,174.0,55.82,45.26
2018,5,4,6,45,376.5,96.5,0.7,9.85,210.0,69.92,57.87
2018,5,4,7,0,364.0,118.0,0.8,10.5,246.0,83.28,69.53
2018,5,4,7,15,410.5,130.5,0.8,11.15,296.5,90.66,75.65
2018,5,4,7,30,457.0,143.0,0.8,11.8,347.0,97.75,81.39
2018,5,4,7,45,488.0,154.0,0.85,12.45,395.5,103.38,85.78
2018,5,4,8,0,519.0,165.0,0.9,13.1,444.0,108.72,89.86
2018,5,4,8,15,579.5,163.0,0.75,13.9,501.5,105.76,86.69
2018,5,4,8,30,640.0,161.0,0.6,14.7,559.0,101.92,82.83
2018,5,4,8,45,542.5,209.5,0.5,15.5,564.0,128.13,104.43
2018,5,4,9,0,445.0,258.0,0.4,16.3,569.0,153.04,124.36
2018,5,4,9,15,468.5,269.5,0.3,17.2,613.5,193.1,133.33
2018,5,4,9,30,492.0,281.0,0.2,18.1,658.0,236.44,160.23
2018,5,4,9,45,496.5,296.5,0.15,19.05,691.5,281.6,193.25
2018,5,4,10,0,501.0,312.0,0.1,20.0,725.0,327.83,228.55
2018,5,4,10,15,457.0,341.0,0.2,20.6,727.0,368.34,262.09
2018,5,4,10,30,413.0,370.0,0.3,21.2,729.0,404.72,291.8
2018,5,4,10,45,388.5,389.5,0.4,21.85,733.5,446.17,323.66
2018,5,4,11,0,364.0,409.0,0.5,22.5,738.0,477.56,347.46
2018,5,4,11,15,385.0,410.0,0.6,22.55,762.5,517.89,377.73
2018,5,4,11,30,406.0,411.0,0.7,22.6,787.0,559.95,408.81
2018,5,4,11,45,441.5,403.0,0.8,22.7,813.5,604.57,441.42
2018,5,4,12,0,477.0,395.0,0.9,22.8,840.0,654.62,477.35
2018,5,4,12,15,442.5,402.5,0.9,22.8,814.5,668.32,486.73
2018,5,4,12,30,408.0,410.0,0.9,22.8,789.0,674.19,491.0
2018,5,4,12,45,595.5,309.0,0.95,22.75,855.5,768.77,559.43
2018,5,4,13,0,783.0,208.0,1.0,22.7,922.0,867.82,628.75
2018,5,4,13,15,857.0,157.5,1.05,22.6,924.5,911.33,657.14
2018,5,4,13,30,931.0,107.0,1.1,22.5,927.0,948.89,682.05
2018,5,4,13,45,926.5,105.5,1.1,22.45,902.0,971.02,696.35
2018,5,4,14,0,922.0,104.0,1.1,22.4,877.0,989.66,708.74
