Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,14,15,914.0,102.5,1.1,22.15,844.5,1001.39,717.53
2018,5,4,14,30,906.0,101.0,1.1,21.9,812.0,1009.46,724.3
2018,5,4,14,45,860.5,114.0,1.15,21.65,763.0,992.69,716.63
2018,5,4,15,0,815.0,127.0,1.2,21.4,714.0,985.07,715.12
2018,5,4,15,15,810.0,118.5,1.2,21.4,672.0,977.66,712.19
2018,5,4,15,30,805.0,110.0,1.2,21.4,630.0,966.62,707.07
2018,5,4,15,45,801.0,100.0,1.25,20.55,584.5,951.19,702.39
2018,5,4,16,0,797.0,90.0,1.3,19.7,539.0,932.17,695.37
2018,5,4,16,15,781.5,87.0,1.25,19.05,493.5,907.4,682.4
2018,5,4,16,30,766.0,84.0,1.2,18.4,448.0,879.85,667.48
2018,5,4,16,45,732.5,80.0,1.2,17.75,395.0,831.27,638.56
2018,5,4,17,0,699.0,76.0,1.2,17.1,342.0,787.34,612.12
2018,5,4,17,15,653.0,70.5,1.2,16.2,289.5,723.34,570.57
2018,5,4,17,30,607.0,65.0,1.2,15.3,237.0,659.37,526.98
2018,5,4,17,45,539.0,57.5,1.15,14.45,187.0,574.5,464.29
2018,5,4,18,0,471.0,50.0,1.1,13.6,137.0,492.13,399.77
2018,5,4,18,15,362.5,40.5,1.05,12.85,95.0,379.0,306.62
2018,5,4,18,30,254.0,31.0,1.0,12.1,53.0,271.75,200.85
2018,5,4,18,45,140.0,18.0,0.95,11.4,29.0,112.67,0.0
2018,5,4,19,0,26.0,5.0,0.9,10.7,5.0,0.0,0.0
2018,5,4,19,15,13.0,2.5,0.9,10.4,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,5,5,15,0.5,7.5,1.0,8.2,7.5,6.4,0.0
2018,5,5,5,30,1.0,15.0,1.0,8.5,15.0,12.38,0.0
2018,5,5,5,45,0.5,31.0,1.0,8.8,31.0,25.25,16.26
2018,5,5,6,0,0.0,47.0,1.0,9.1,47.0,37.87,28.35
2018,5,5,6,15,10.0,68.5,1.0,9.35,71.0,54.31,43.61
2018,5,5,6,30,20.0,90.0,1.0,9.6,95.0,69.06,57.1
2018,5,5,6,45,16.5,104.5,1.0,9.9,109.5,82.02,68.68
2018,5,5,7,0,13.0,119.0,1.0,10.2,124.0,93.34,78.55
2018,5,5,7,15,35.0,148.5,1.0,10.4,164.0,110.4,93.3
2018,5,5,7,30,57.0,178.0,1.0,10.6,204.0,129.67,109.72
2018,5,5,7,45,96.5,208.0,1.0,10.75,257.5,148.91,125.85
2018,5,5,8,0,136.0,238.0,1.0,10.9,311.0,159.92,134.72
2018,5,5,8,15,163.5,260.0,0.95,11.25,356.0,172.37,144.6
2018,5,5,8,30,191.0,282.0,0.9,11.6,401.0,184.36,153.99
2018,5,5,8,45,265.0,289.0,0.9,11.95,467.5,176.89,147.03
2018,5,5,9,0,339.0,296.0,0.9,12.3,534.0,183.73,152.2
2018,5,5,9,15,403.0,293.0,0.85,13.05,591.5,202.13,145.1
2018,5,5,9,30,467.0,290.0,0.8,13.8,649.0,239.43,167.35
2018,5,5,9,45,445.5,314.5,0.7,14.55,669.0,283.36,201.69
2018,5,5,10,0,424.0,339.0,0.6,15.3,689.0,325.64,235.78
2018,5,5,10,15,415.5,355.5,0.6,16.1,708.0,365.39,267.65
2018,5,5,10,30,407.0,372.0,0.6,16.9,727.0,404.71,298.59
2018,5,5,10,45,321.5,404.0,0.55,17.7,688.5,428.13,317.61
2018,5,5,11,0,236.0,436.0,0.5,18.5,650.0,442.35,328.39
2018,5,5,11,15,183.0,446.5,0.55,18.95,614.0,442.4,329.12
2018,5,5,11,30,130.0,457.0,0.6,19.4,578.0,437.28,325.57
2018,5,5,11,45,224.5,445.5,0.6,19.8,655.0,503.53,373.5
2018,5,5,12,0,319.0,434.0,0.6,20.2,732.0,578.52,426.2
2018,5,5,12,15,331.0,435.0,0.7,19.95,743.5,612.8,451.25
2018,5,5,12,30,343.0,436.0,0.8,19.7,755.0,647.3,476.8
2018,5,5,12,45,333.5,433.0,0.9,19.4,740.5,661.12,488.03
2018,5,5,13,0,324.0,430.0,1.0,19.1,726.0,672.95,498.09
2018,5,5,13,15,389.5,396.0,1.1,18.55,745.0,719.1,533.98
2018,5,5,13,30,455.0,362.0,1.2,18.0,764.0,778.75,578.41
2018,5,5,13,45,389.5,368.0,1.35,17.45,705.0,731.45,548.22
2018,5,5,14,0,324.0,374.0,1.5,16.9,646.0,692.57,523.67
2018,5,5,14,15,195.0,344.0,1.6,16.15,506.0,532.63,410.54
2018,5,5,14,30,66.0,314.0,1.7,15.4,366.0,364.03,284.52
2018,5,5,14,45,38.0,254.0,1.8,14.7,283.5,278.64,220.21
2018,5,5,15,0,10.0,194.0,1.9,14.0,201.0,178.6,141.23
2018,5,5,15,15,15.0,213.5,1.9,14.0,223.5,203.68,162.22
2018,5,5,15,30,20.0,233.0,1.9,14.0,246.0,230.45,184.21
2018,5,5,15,45,28.0,222.5,2.0,13.0,239.0,249.87,201.4
2018,5,5,16,0,36.0,212.0,2.1,12.0,232.0,250.41,203.65
2018,5,5,16,15,37.5,192.5,2.0,11.75,212.0,233.57,190.92
2018,5,5,16,30,39.0,173.0,1.9,11.5,192.0,216.25,177.73
2018,5,5,16,45,83.5,141.0,1.8,11.25,175.0,242.35,202.02
2018,5,5,17,0,128.0,109.0,1.7,11.0,158.0,245.41,207.23
2018,5,5,17,15,279.5,95.5,1.6,10.7,181.5,407.98,344.55
2018,5,5,17,30,431.0,82.0,1.5,10.4,205.0,518.85,433.82
2018,5,5,17,45,375.5,69.5,1.45,10.15,161.0,444.83,373.23
2018,5,5,18,0,320.0,57.0,1.4,9.9,117.0,373.44,313.39
2018,5,5,18,15,247.5,44.0,1.35,9.5,81.5,291.59,241.49
2018,5,5,18,30,175.0,31.0,1.3,9.1,46.0,216.4,164.31
2018,5,5,18,45,96.0,17.5,1.25,8.75,25.0,81.75,0.0
2018,5,5,19,0,17.0,4.0,1.2,8.4,4.0,3.41,0.0
2018,5,5,19,15,8.5,2.0,1.2,8.25,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,5,15,90.0,13.0,1.15,7.2,18.5,11.1,0.0
2018,5,6,5,30,180.0,26.0,1.2,7.4,37.0,20.25,5.01
2018,5,6,5,45,308.0,37.5,1.25,7.6,78.0,30.98,21.44
2018,5,6,6,0,436.0,49.0,1.3,7.8,119.0,39.93,30.38
2018,5,6,6,15,513.5,57.0,1.35,8.2,168.5,45.52,35.86
2018,5,6,6,30,591.0,65.0,1.4,8.6,218.0,51.08,41.05
2018,5,6,6,45,640.5,70.0,1.4,8.95,270.0,54.01,43.68
2018,5,6,7,0,690.0,75.0,1.4,9.3,322.0,56.95,46.19
2018,5,6,7,15,733.0,78.5,1.35,9.8,377.5,64.05,52.32
2018,5,6,7,30,776.0,82.0,1.3,10.3,433.0,65.98,53.74
2018,5,6,7,45,802.5,85.0,1.3,10.85,485.5,67.3,54.59
2018,5,6,8,0,829.0,88.0,1.3,11.4,538.0,68.6,55.4
2018,5,6,8,15,833.0,95.0,1.25,11.9,582.5,72.15,58.21
2018,5,6,8,30,837.0,102.0,1.2,12.4,627.0,75.41,60.73
2018,5,6,8,45,856.0,103.5,1.2,12.85,673.5,75.19,60.24
2018,5,6,9,0,875.0,105.0,1.2,13.3,720.0,95.43,66.05
2018,5,6,9,15,897.5,102.0,1.2,13.75,764.0,147.85,83.83
2018,5,6,9,30,920.0,99.0,1.2,14.2,808.0,202.8,119.24
2018,5,6,9,45,916.0,106.5,1.2,14.65,838.5,261.42,166.6
2018,5,6,10,0,912.0,114.0,1.2,15.1,869.0,319.44,216.64
2018,5,6,10,15,782.5,192.0,1.25,15.35,854.5,373.56,267.7
2018,5,6,10,30,653.0,270.0,1.3,15.6,840.0,427.42,315.76
2018,5,6,10,45,693.5,254.5,1.35,15.8,872.5,476.89,356.18
2018,5,6,11,0,734.0,239.0,1.4,16.0,905.0,529.78,398.61
2018,5,6,11,15,804.0,199.0,1.45,16.05,938.0,583.91,441.67
2018,5,6,11,30,874.0,159.0,1.5,16.1,971.0,637.21,483.77
2018,5,6,11,45,727.5,254.0,1.55,16.1,932.0,671.03,508.47
2018,5,6,12,0,581.0,349.0,1.6,16.1,893.0,691.18,522.13
2018,5,6,12,15,608.5,331.5,1.6,15.95,900.0,732.84,553.28
2018,5,6,12,30,636.0,314.0,1.6,15.8,907.0,772.16,582.3
2018,5,6,12,45,537.0,352.5,1.6,15.65,849.5,762.15,574.49
2018,5,6,13,0,438.0,391.0,1.6,15.5,792.0,741.94,559.69
2018,5,6,13,15,500.0,351.0,1.6,15.2,800.0,785.44,593.15
2018,5,6,13,30,562.0,311.0,1.6,14.9,808.0,828.25,625.42
2018,5,6,13,45,498.0,324.0,1.55,14.6,755.0,804.49,608.5
2018,5,6,14,0,434.0,337.0,1.5,14.3,702.0,775.82,588.69
2018,5,6,14,15,260.5,335.5,1.5,14.05,552.5,605.9,467.23
2018,5,6,14,30,87.0,334.0,1.5,13.8,403.0,405.49,317.23
2018,5,6,14,45,152.5,335.5,1.45,13.55,449.0,499.4,391.8
2018,5,6,15,0,218.0,337.0,1.4,13.3,495.0,574.84,449.61
2018,5,6,15,15,183.0,312.5,1.4,13.3,439.5,519.76,408.78
2018,5,6,15,30,148.0,288.0,1.4,13.3,384.0,462.99,367.02
2018,5,6,15,45,188.5,264.0,1.45,12.75,377.0,481.46,385.17
2018,5,6,16,0,229.0,240.0,1.5,12.2,370.0,498.12,401.55
2018,5,6,16,15,205.5,215.0,1.5,11.9,323.5,448.07,364.47
2018,5,6,16,30,182.0,190.0,1.5,11.6,277.0,397.1,326.31
2018,5,6,16,45,204.5,168.5,1.5,11.3,256.0,394.13,326.79
2018,5,6,17,0,227.0,147.0,1.5,11.0,235.0,409.06,340.69
2018,5,6,17,15,216.0,120.0,1.45,10.8,193.5,362.33,304.21
2018,5,6,17,30,205.0,93.0,1.4,10.6,152.0,313.98,265.69
2018,5,6,17,45,230.5,79.0,1.4,10.35,132.5,315.41,267.45
2018,5,6,18,0,256.0,65.0,1.4,10.1,113.0,333.52,280.43
2018,5,6,18,15,192.5,50.0,1.3,9.85,80.0,258.54,213.67
2018,5,6,18,30,129.0,35.0,1.2,9.6,47.0,173.11,132.24
2018,5,6,18,45,66.5,19.0,1.15,9.3,25.0,62.55,0.0
2018,5,6,19,0,4.0,3.0,1.1,9.0,3.0,2.56,0.0
2018,5,6,19,15,2.0,1.5,1.05,8.9,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.1,7.0,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.1,7.1,2.0,0.0,0.0
2018,5,7,5,15,110.5,14.5,1.1,7.65,21.5,12.38,0.0
2018,5,7,5,30,212.0,27.0,1.1,8.2,41.0,21.06,6.9
2018,5,7,5,45,334.5,37.5,1.1,8.8,81.5,30.96,21.41
2018,5,7,6,0,457.0,48.0,1.1,9.4,122.0,39.05,29.44
2018,5,7,6,15,534.5,55.0,1.05,9.9,172.0,43.9,34.18
2018,5,7,6,30,612.0,62.0,1.0,10.4,222.0,48.77,38.69
2018,5,7,6,45,663.0,67.5,1.0,10.95,276.0,52.24,41.74
2018,5,7,7,0,714.0,73.0,1.0,11.5,330.0,55.67,44.64
2018,5,7,7,15,749.0,77.0,1.0,12.05,384.0,62.99,50.91
2018,5,7,7,30,784.0,81.0,1.0,12.6,438.0,65.26,52.6
2018,5,7,7,45,809.0,84.5,0.95,13.2,490.5,66.97,53.77
2018,5,7,8,0,834.0,88.0,0.9,13.8,543.0,68.61,54.87
2018,5,7,8,15,853.0,91.0,0.95,14.35,593.0,69.73,55.52
2018,5,7,8,30,872.0,94.0,1.0,14.9,643.0,80.66,64.64
2018,5,7,8,45,886.0,96.5,1.0,15.4,688.5,81.95,65.41
2018,5,7,9,0,900.0,99.0,1.0,15.9,734.0,94.94,63.15
2018,5,7,9,15,913.0,100.0,1.0,16.35,775.0,150.2,83.68
2018,5,7,9,30,926.0,101.0,1.0,16.8,816.0,207.04,120.92
2018,5,7,9,45,937.0,101.0,1.0,17.2,851.5,264.24,166.2
2018,5,7,10,0,948.0,101.0,1.0,17.6,887.0,322.37,215.43
2018,5,7,10,15,953.5,102.0,1.05,17.95,914.5,380.13,265.44
2018,5,7,10,30,959.0,103.0,1.1,18.3,942.0,437.81,314.78
2018,5,7,10,45,962.5,104.0,1.1,18.65,962.5,494.32,361.81
2018,5,7,11,0,966.0,105.0,1.1,19.0,983.0,550.11,406.73
2018,5,7,11,15,967.5,105.0,1.15,19.2,995.0,603.16,448.76
2018,5,7,11,30,969.0,105.0,1.2,19.4,1007.0,654.84,488.55
2018,5,7,11,45,963.5,109.5,1.2,19.65,1010.0,704.06,524.78
2018,5,7,12,0,958.0,114.0,1.2,19.9,1013.0,751.06,558.38
2018,5,7,12,15,840.5,188.0,1.25,20.0,975.0,778.25,576.35
2018,5,7,12,30,723.0,262.0,1.3,20.1,937.0,797.25,588.08
2018,5,7,12,45,694.5,275.5,1.3,20.2,918.0,822.76,605.27
2018,5,7,13,0,666.0,289.0,1.3,20.3,899.0,844.33,619.47
2018,5,7,13,15,730.0,243.5,1.3,20.3,900.5,890.51,652.27
2018,5,7,13,30,794.0,198.0,1.3,20.3,902.0,926.0,676.4
2018,5,7,13,45,836.5,168.0,1.3,20.3,891.0,963.79,700.96
2018,5,7,14,0,879.0,138.0,1.3,20.3,880.0,985.45,715.15
2018,5,7,14,15,899.5,121.5,1.35,20.2,856.0,1009.55,732.32
2018,5,7,14,30,920.0,105.0,1.4,20.1,832.0,1029.78,747.15
2018,5,7,14,45,902.5,105.5,1.4,19.95,790.0,1027.12,747.02
2018,5,7,15,0,885.0,106.0,1.4,19.8,748.0,1020.77,745.0
2018,5,7,15,15,876.0,102.0,1.4,19.8,705.5,1014.27,742.68
2018,5,7,15,30,867.0,98.0,1.4,19.8,663.0,1004.23,738.23
2018,5,7,15,45,852.0,94.5,1.4,19.2,615.5,997.21,737.61
2018,5,7,16,0,837.0,91.0,1.4,18.6,568.0,974.92,727.08
2018,5,7,16,15,815.5,87.5,1.4,18.0,517.0,943.11,710.35
2018,5,7,16,30,794.0,84.0,1.4,17.4,466.0,908.58,691.58
2018,5,7,16,45,763.0,80.0,1.4,16.85,413.0,861.84,663.85
2018,5,7,17,0,732.0,76.0,1.4,16.3,360.0,813.26,634.03
2018,5,7,17,15,687.0,70.5,1.35,15.55,306.0,755.34,596.18
2018,5,7,17,30,642.0,65.0,1.3,14.8,252.0,691.24,552.02
2018,5,7,17,45,574.5,59.0,1.3,14.0,201.0,607.64,491.2
2018,5,7,18,0,507.0,53.0,1.3,13.2,150.0,526.11,428.13
2018,5,7,18,15,399.0,43.5,1.3,12.5,105.5,411.5,334.58
2018,5,7,18,30,291.0,34.0,1.3,11.8,61.0,303.3,233.52
2018,5,7,18,45,163.0,20.0,1.25,11.1,33.5,165.54,0.0
2018,5,7,19,0,35.0,6.0,1.2,10.4,6.0,28.13,0.0
2018,5,7,19,15,17.5,3.0,1.2,10.1,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,1.0,8.05,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,1.0,8.3,2.0,0.0,0.0
2018,5,8,5,15,128.5,14.0,1.05,8.6,22.5,11.95,0.0
2018,5,8,5,30,244.0,26.0,1.1,8.9,43.0,21.8,8.49
2018,5,8,5,45,363.0,35.5,1.15,9.2,84.0,29.17,19.9
2018,5,8,6,0,482.0,45.0,1.2,9.5,125.0,36.51,27.19
2018,5,8,6,15,552.5,52.0,1.2,9.8,174.5,41.48,32.03
2018,5,8,6,30,623.0,59.0,1.2,10.1,224.0,46.43,36.62
2018,5,8,6,45,668.0,64.0,1.25,10.4,276.0,49.58,39.44
2018,5,8,7,0,713.0,69.0,1.3,10.7,328.0,57.39,46.32
2018,5,8,7,15,745.0,73.0,1.25,11.15,380.5,59.78,48.21
2018,5,8,7,30,777.0,77.0,1.2,11.6,433.0,62.12,50.02
2018,5,8,7,45,800.5,80.5,1.2,12.05,484.0,63.91,51.31
2018,5,8,8,0,824.0,84.0,1.2,12.5,535.0,65.62,52.53
2018,5,8,8,15,839.0,87.5,1.15,12.6,582.5,67.09,53.61
2018,5,8,8,30,854.0,91.0,1.1,12.7,630.0,78.46,63.3
2018,5,8,8,45,864.5,94.5,1.05,12.8,673.5,80.3,64.66
2018,5,8,9,0,875.0,98.0,1.0,12.9,717.0,95.65,63.27
2018,5,8,9,15,883.5,100.0,1.0,12.95,755.0,149.59,84.87
2018,5,8,9,30,892.0,102.0,1.0,13.0,793.0,204.62,122.19
2018,5,8,9,45,816.0,146.0,0.95,13.05,799.0,262.07,172.15
2018,5,8,10,0,740.0,190.0,0.9,13.1,805.0,314.73,220.22
2018,5,8,10,15,666.5,241.0,0.9,13.35,808.5,371.98,270.76
2018,5,8,10,30,593.0,292.0,0.9,13.6,812.0,425.64,316.47
2018,5,8,10,45,753.5,204.0,0.9,13.8,880.5,470.2,351.7
2018,5,8,11,0,914.0,116.0,0.9,14.0,949.0,534.37,402.31
2018,5,8,11,15,901.5,126.5,0.85,14.5,957.5,584.91,441.49
2018,5,8,11,30,889.0,137.0,0.8,15.0,966.0,633.06,477.37
2018,5,8,11,45,732.0,230.0,0.8,15.5,915.0,657.38,493.79
2018,5,8,12,0,575.0,323.0,0.8,16.0,864.0,668.3,499.52
2018,5,8,12,15,432.0,385.5,0.85,16.6,791.0,649.87,485.06
2018,5,8,12,30,289.0,448.0,0.9,17.2,718.0,617.43,460.24
2018,5,8,12,45,321.5,433.5,0.9,17.85,731.0,653.1,485.46
2018,5,8,13,0,354.0,419.0,0.9,18.5,744.0,689.27,510.01
2018,5,8,13,15,546.5,320.5,1.0,18.65,811.0,799.38,590.02
2018,5,8,13,30,739.0,222.0,1.1,18.8,878.0,908.46,666.93
2018,5,8,13,45,745.5,210.0,1.15,18.95,856.0,929.2,680.03
2018,5,8,14,0,752.0,198.0,1.2,19.1,834.0,946.77,692.35
2018,5,8,14,15,830.5,145.5,1.3,18.8,823.5,980.98,717.56
2018,5,8,14,30,909.0,93.0,1.4,18.5,813.0,1006.47,737.11
2018,5,8,14,45,891.0,95.5,1.5,18.25,773.0,1005.1,739.58
2018,5,8,15,0,873.0,98.0,1.6,18.0,733.0,1000.19,740.19
2018,5,8,15,15,869.0,92.0,1.6,18.0,692.0,996.03,739.27
2018,5,8,15,30,865.0,86.0,1.6,18.0,651.0,988.24,736.13
2018,5,8,15,45,847.0,84.0,1.6,17.25,603.5,967.82,726.9
2018,5,8,16,0,829.0,82.0,1.6,16.5,556.0,944.35,715.74
2018,5,8,16,15,803.5,79.5,1.55,16.1,504.5,921.28,703.16
2018,5,8,16,30,778.0,77.0,1.5,15.7,453.0,884.31,680.94
2018,5,8,16,45,745.0,73.5,1.45,15.35,400.5,836.64,650.87
2018,5,8,17,0,712.0,70.0,1.4,15.0,348.0,787.37,618.97
2018,5,8,17,15,666.5,66.5,1.3,14.55,296.5,731.23,580.68
2018,5,8,17,30,621.0,63.0,1.2,14.1,245.0,670.2,537.26
2018,5,8,17,45,528.5,58.0,1.1,13.65,191.5,567.41,460.2
2018,5,8,18,0,436.0,53.0,1.0,13.2,138.0,468.41,382.45
2018,5,8,18,15,358.5,43.0,0.95,12.75,99.0,379.75,308.87
2018,5,8,18,30,281.0,33.0,0.9,12.3,60.0,296.04,228.78
2018,5,8,18,45,161.5,20.5,0.8,11.85,34.0,166.28,0.0
2018,5,8,19,0,42.0,8.0,0.7,11.4,8.0,34.47,0.0
2018,5,8,19,15,21.0,4.0,0.7,11.2,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,9,4,45,6.5,1.0,0.9,8.65,1.0,0.0,0.0
2018,5,9,5,0,13.0,2.0,0.9,8.6,2.0,0.0,0.0
2018,5,9,5,15,132.0,14.5,0.95,8.95,23.5,12.38,0.0
2018,5,9,5,30,251.0,27.0,1.0,9.3,45.0,22.64,9.98
2018,5,9,5,45,374.5,36.0,1.0,9.65,87.0,29.56,20.29
2018,5,9,6,0,498.0,45.0,1.0,10.0,129.0,36.52,27.18
2018,5,9,6,15,573.0,51.0,1.05,10.35,179.5,40.74,31.3
2018,5,9,6,30,648.0,57.0,1.1,10.7,230.0,45.01,35.26
2018,5,9,6,45,697.0,61.0,1.1,11.05,284.0,51.74,41.28
2018,5,9,7,0,746.0,65.0,1.1,11.4,338.0,54.51,43.6
2018,5,9,7,15,778.0,68.5,1.1,11.9,391.5,56.69,45.31
2018,5,9,7,30,810.0,72.0,1.1,12.4,445.0,58.84,46.95
2018,5,9,7,45,835.0,74.5,1.1,12.9,497.5,60.12,47.8
2018,5,9,8,0,860.0,77.0,1.1,13.4,550.0,70.09,56.24
2018,5,9,8,15,876.5,79.0,1.15,13.8,598.5,71.57,57.23
2018,5,9,8,30,893.0,81.0,1.2,14.2,647.0,72.93,58.13
2018,5,9,8,45,905.5,83.5,1.25,14.6,692.0,74.41,59.13
2018,5,9,9,0,918.0,86.0,1.3,15.0,737.0,92.13,57.85
2018,5,9,9,15,929.0,87.0,1.35,15.3,777.5,147.88,80.63
2018,5,9,9,30,940.0,88.0,1.4,15.6,818.0,205.0,119.38
2018,5,9,9,45,948.0,88.5,1.45,15.85,852.0,262.33,165.96
2018,5,9,10,0,956.0,89.0,1.5,16.1,886.0,320.27,216.2
2018,5,9,10,15,961.0,90.5,1.5,16.3,913.5,378.31,267.28
2018,5,9,10,30,966.0,92.0,1.5,16.5,941.0,436.22,317.58
2018,5,9,10,45,969.0,92.5,1.55,16.65,960.5,492.19,365.45
2018,5,9,11,0,972.0,93.0,1.6,16.8,980.0,547.35,411.33
2018,5,9,11,15,974.0,94.0,1.6,16.9,993.0,601.33,454.74
2018,5,9,11,30,976.0,95.0,1.6,17.0,1006.0,654.01,495.82
2018,5,9,11,45,976.0,96.0,1.65,17.05,1011.0,703.93,534.18
2018,5,9,12,0,976.0,97.0,1.7,17.1,1016.0,751.97,570.28
2018,5,9,12,15,973.5,97.5,1.7,17.15,1012.0,795.72,601.84
2018,5,9,12,30,971.0,98.0,1.7,17.2,1008.0,836.97,629.5
2018,5,9,12,45,966.0,99.0,1.7,17.2,996.0,873.99,654.24
2018,5,9,13,0,961.0,100.0,1.7,17.2,984.0,908.0,676.89
2018,5,9,13,15,957.5,99.5,1.7,17.2,965.5,938.75,697.34
2018,5,9,13,30,954.0,99.0,1.7,17.2,947.0,966.26,715.66
2018,5,9,13,45,949.0,97.5,1.7,17.15,921.5,988.0,730.42
2018,5,9,14,0,944.0,96.0,1.7,17.1,896.0,1006.19,743.02
2018,5,9,14,15,936.5,95.0,1.7,16.95,863.5,1018.88,752.51
2018,5,9,14,30,929.0,94.0,1.7,16.8,831.0,1027.89,759.86
2018,5,9,14,45,919.5,92.5,1.75,16.65,792.5,1030.69,764.14
2018,5,9,15,0,910.0,91.0,1.8,16.5,754.0,1029.83,766.3
2018,5,9,15,15,897.0,89.0,1.8,16.5,710.0,1021.25,762.47
2018,5,9,15,30,884.0,87.0,1.8,16.5,666.0,1009.15,756.57
2018,5,9,15,45,867.0,84.5,1.85,15.85,618.0,989.05,748.01
2018,5,9,16,0,850.0,82.0,1.9,15.2,570.0,965.81,737.35
2018,5,9,16,15,826.0,79.0,1.9,14.75,518.0,943.32,725.94
2018,5,9,16,30,802.0,76.0,1.9,14.3,466.0,906.81,704.67
2018,5,9,16,45,770.0,73.0,1.9,13.85,413.0,860.33,676.02
2018,5,9,17,0,738.0,70.0,1.9,13.4,360.0,812.12,645.36
2018,5,9,17,15,692.0,66.0,1.9,12.9,306.5,748.44,602.25
2018,5,9,17,30,646.0,62.0,1.9,12.4,253.0,691.15,562.05
2018,5,9,17,45,577.0,56.5,1.85,11.85,202.0,606.95,498.57
2018,5,9,18,0,508.0,51.0,1.8,11.3,151.0,525.13,433.52
2018,5,9,18,15,401.0,42.5,1.7,10.9,107.0,412.72,339.79
2018,5,9,18,30,294.0,34.0,1.6,10.5,63.0,306.76,241.78
2018,5,9,18,45,168.5,21.0,1.5,10.05,35.5,173.0,0.0
2018,5,9,19,0,43.0,8.0,1.4,9.6,8.0,35.16,0.0
2018,5,9,19,15,21.5,4.0,1.35,9.5,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,1.4,8.85,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,1.4,8.9,2.0,0.0,0.0
2018,5,10,5,15,39.0,14.5,1.4,9.0,17.0,12.38,0.0
2018,5,10,5,30,71.0,27.0,1.4,9.1,32.0,21.08,9.6
2018,5,10,5,45,114.0,43.0,1.35,9.2,59.0,33.12,23.5
2018,5,10,6,0,157.0,59.0,1.3,9.3,86.0,44.93,34.81
2018,5,10,6,15,174.5,78.5,1.3,9.55,118.0,58.67,47.58
2018,5,10,6,30,192.0,98.0,1.3,9.8,150.0,71.96,59.69
2018,5,10,6,45,373.5,98.5,1.3,10.0,226.5,70.92,58.69
2018,5,10,7,0,555.0,99.0,1.3,10.2,303.0,73.2,60.56
2018,5,10,7,15,626.5,100.5,1.3,10.55,364.0,72.9,60.0
2018,5,10,7,30,698.0,102.0,1.3,10.9,425.0,72.89,59.69
2018,5,10,7,45,742.0,102.5,1.25,11.3,481.0,72.03,58.62
2018,5,10,8,0,786.0,103.0,1.2,11.7,537.0,78.16,63.69
2018,5,10,8,15,808.0,105.0,1.2,12.25,586.0,78.18,63.34
2018,5,10,8,30,830.0,107.0,1.2,12.8,635.0,78.2,63.01
2018,5,10,8,45,847.5,109.0,1.2,13.4,680.5,78.12,62.61
2018,5,10,9,0,865.0,111.0,1.2,14.0,726.0,106.84,69.62
2018,5,10,9,15,867.0,117.5,1.2,14.35,763.0,162.29,94.39
2018,5,10,9,30,869.0,124.0,1.2,14.7,800.0,218.18,133.13
2018,5,10,9,45,834.0,149.5,1.25,15.1,821.0,271.5,178.0
2018,5,10,10,0,799.0,175.0,1.3,15.5,842.0,330.11,229.13
2018,5,10,10,15,685.0,246.5,1.35,15.7,831.5,384.11,278.53
2018,5,10,10,30,571.0,318.0,1.4,15.9,821.0,436.44,324.1
2018,5,10,10,45,532.0,348.0,1.45,16.1,825.0,478.77,359.07
2018,5,10,11,0,493.0,378.0,1.5,16.3,829.0,517.58,390.17
2018,5,10,11,15,494.0,384.5,1.5,16.4,841.5,558.28,421.56
2018,5,10,11,30,495.0,391.0,1.5,16.5,854.0,598.88,452.12
2018,5,10,11,45,618.0,320.0,1.5,16.55,901.0,654.66,494.68
2018,5,10,12,0,741.0,249.0,1.5,16.6,948.0,722.27,545.11
2018,5,10,12,15,741.0,249.0,1.5,16.65,946.5,763.32,574.36
2018,5,10,12,30,741.0,249.0,1.5,16.7,945.0,802.57,602.08
2018,5,10,12,45,748.5,240.5,1.5,16.75,936.5,838.44,627.32
2018,5,10,13,0,756.0,232.0,1.5,16.8,928.0,872.1,650.81
2018,5,10,13,15,791.5,204.5,1.55,16.6,921.0,902.09,673.06
2018,5,10,13,30,827.0,177.0,1.6,16.4,914.0,938.49,698.57
2018,5,10,13,45,872.5,145.0,1.65,16.25,903.0,963.96,716.71
2018,5,10,14,0,918.0,113.0,1.7,16.1,892.0,999.65,741.78
2018,5,10,14,15,902.5,115.0,1.8,15.75,857.0,1007.65,750.01
2018,5,10,14,30,887.0,117.0,1.9,15.4,822.0,1011.95,756.32
2018,5,10,14,45,872.5,116.0,1.95,15.05,782.0,1010.41,758.31
2018,5,10,15,0,858.0,115.0,2.0,14.7,742.0,1017.87,766.5
2018,5,10,15,15,854.5,108.5,2.0,14.7,701.5,1013.98,765.6
2018,5,10,15,30,851.0,102.0,2.0,14.7,661.0,1006.46,762.59
2018,5,10,15,45,832.0,99.5,2.05,14.15,613.0,984.71,752.35
2018,5,10,16,0,813.0,97.0,2.1,13.6,565.0,959.81,740.03
2018,5,10,16,15,787.0,94.0,2.1,13.25,513.5,924.4,719.18
2018,5,10,16,30,761.0,91.0,2.1,12.9,462.0,886.44,696.3
2018,5,10,16,45,727.0,87.0,2.05,12.5,409.0,843.63,669.11
2018,5,10,17,0,693.0,83.0,2.0,12.1,356.0,793.63,636.03
2018,5,10,17,15,636.0,79.5,2.0,11.65,302.0,722.2,586.45
2018,5,10,17,30,579.0,76.0,2.0,11.2,248.0,651.07,535.04
2018,5,10,17,45,493.5,67.5,1.95,10.75,194.0,550.23,457.47
2018,5,10,18,0,408.0,59.0,1.9,10.3,140.0,452.84,378.88
2018,5,10,18,15,312.0,48.0,1.85,10.0,99.5,347.21,289.2
2018,5,10,18,30,216.0,37.0,1.8,9.7,59.0,254.75,202.74
2018,5,10,18,45,120.5,22.5,1.75,9.35,33.5,142.99,19.63
2018,5,10,19,0,25.0,8.0,1.7,9.0,8.0,23.32,0.0
2018,5,10,19,15,12.5,4.0,1.7,9.0,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,11,4,45,4.0,1.0,0.75,8.0,1.0,0.0,0.0
2018,5,11,5,0,8.0,2.0,0.7,8.0,2.0,0.0,0.0
2018,5,11,5,15,45.5,14.5,0.75,8.35,17.5,12.38,0.0
2018,5,11,5,30,83.0,27.0,0.8,8.7,33.0,21.14,10.26
2018,5,11,5,45,128.5,44.0,0.8,9.1,62.0,33.9,24.29
2018,5,11,6,0,174.0,61.0,0.8,9.5,91.0,46.41,36.16
2018,5,11,6,15,229.5,77.5,0.8,10.05,131.5,58.38,47.26
2018,5,11,6,30,285.0,94.0,0.8,10.6,172.0,70.11,57.85
2018,5,11,6,45,333.0,108.5,0.8,11.1,218.0,77.34,64.15
2018,5,11,7,0,381.0,123.0,0.8,11.6,264.0,86.28,71.8
2018,5,11,7,15,503.5,118.0,0.8,12.15,334.0,83.04,68.54
2018,5,11,7,30,626.0,113.0,0.8,12.7,404.0,79.56,65.09
2018,5,11,7,45,625.0,126.5,0.85,13.2,445.0,86.5,70.79
2018,5,11,8,0,624.0,140.0,0.9,13.7,486.0,92.91,75.93
2018,5,11,8,15,590.5,167.5,0.9,14.2,518.0,107.57,88.11
2018,5,11,8,30,557.0,195.0,0.9,14.7,550.0,121.76,99.69
2018,5,11,8,45,562.5,211.5,0.9,15.2,591.5,128.55,104.9
2018,5,11,9,0,568.0,228.0,0.9,15.7,633.0,150.17,107.62
2018,5,11,9,15,567.0,246.0,0.95,16.2,669.5,198.05,132.78
2018,5,11,9,30,566.0,264.0,1.0,16.7,706.0,246.59,166.85
2018,5,11,9,45,561.0,283.5,1.0,17.15,737.0,295.75,205.51
2018,5,11,10,0,556.0,303.0,1.0,17.6,768.0,344.99,245.58
2018,5,11,10,15,696.5,236.0,1.05,17.95,837.5,382.07,273.61
2018,5,11,10,30,837.0,169.0,1.1,18.3,907.0,438.92,318.2
2018,5,11,10,45,895.5,138.5,1.15,18.65,944.5,494.87,363.62
2018,5,11,11,0,954.0,108.0,1.2,19.0,982.0,552.31,409.5
2018,5,11,11,15,958.5,108.5,1.2,19.15,996.5,606.45,451.89
2018,5,11,11,30,963.0,109.0,1.2,19.3,1011.0,659.57,492.2
2018,5,11,11,45,966.0,108.0,1.25,19.5,1017.0,709.36,529.37
2018,5,11,12,0,969.0,107.0,1.3,19.7,1023.0,757.51,564.48
2018,5,11,12,15,970.0,107.0,1.3,19.75,1021.5,803.19,596.68
2018,5,11,12,30,971.0,107.0,1.3,19.8,1020.0,846.68,625.08
2018,5,11,12,45,969.5,106.5,1.35,19.85,1009.5,885.31,650.72
2018,5,11,13,0,968.0,106.0,1.4,19.9,999.0,921.1,674.49
2018,5,11,13,15,965.5,105.0,1.4,19.9,981.0,952.55,694.84
2018,5,11,13,30,963.0,104.0,1.4,19.9,963.0,980.77,713.14
2018,5,11,13,45,959.5,101.5,1.45,19.85,937.5,1003.19,728.75
2018,5,11,14,0,956.0,99.0,1.5,19.8,912.0,1022.04,742.27
2018,5,11,14,15,948.5,97.5,1.5,19.75,879.0,1034.43,751.09
2018,5,11,14,30,941.0,96.0,1.5,19.7,846.0,1043.08,757.77
2018,5,11,14,45,931.5,94.5,1.5,19.65,807.0,1046.01,761.06
2018,5,11,15,0,922.0,93.0,1.5,19.6,768.0,1045.24,762.25
2018,5,11,15,15,909.5,91.0,1.5,19.6,724.0,1037.23,758.9
2018,5,11,15,30,897.0,89.0,1.5,19.6,680.0,1025.66,753.53
2018,5,11,15,45,879.5,86.5,1.55,19.25,631.0,1005.03,744.25
2018,5,11,16,0,862.0,84.0,1.6,18.9,582.0,981.22,732.93
2018,5,11,16,15,839.5,81.0,1.55,18.5,530.0,960.18,722.06
2018,5,11,16,30,817.0,78.0,1.5,18.1,478.0,924.95,701.56
2018,5,11,16,45,786.5,74.5,1.5,17.65,424.5,878.94,674.3
2018,5,11,17,0,756.0,71.0,1.5,17.2,371.0,831.11,645.03
2018,5,11,17,15,714.0,66.5,1.45,16.45,317.5,769.97,605.29
2018,5,11,17,30,672.0,62.0,1.4,15.7,264.0,714.77,568.13
2018,5,11,17,45,609.0,56.5,1.35,14.9,212.5,634.82,510.39
2018,5,11,18,0,546.0,51.0,1.3,14.1,161.0,556.86,450.76
2018,5,11,18,15,445.0,42.5,1.25,13.5,115.5,447.73,362.65
2018,5,11,18,30,344.0,34.0,1.2,12.9,70.0,344.86,271.17
2018,5,11,18,45,205.0,21.5,1.15,12.25,40.0,200.8,52.51
2018,5,11,19,0,66.0,9.0,1.1,11.6,10.0,51.26,0.0
2018,5,11,19,15,33.0,4.5,1.0,11.45,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.5,0.75,8.9,1.5,0.0,0.0
2018,5,12,5,0,17.0,3.0,0.8,9.1,3.0,0.0,0.0
2018,5,12,5,15,37.5,10.5,0.85,9.7,13.0,8.96,0.0
2018,5,12,5,30,58.0,18.0,0.9,10.3,23.0,14.47,5.49
2018,5,12,5,45,133.5,31.0,0.95,10.9,52.0,23.6,15.12
2018,5,12,6,0,209.0,44.0,1.0,11.5,81.0,33.19,24.12
2018,5,12,6,15,186.0,55.5,1.0,12.15,96.5,40.87,31.22
2018,5,12,6,30,163.0,67.0,1.0,12.8,112.0,50.93,40.26
2018,5,12,6,45,137.0,92.5,0.95,13.5,135.5,71.29,58.23
2018,5,12,7,0,111.0,118.0,0.9,14.2,159.0,88.19,72.76
2018,5,12,7,15,120.5,138.5,0.9,14.85,189.5,101.72,84.07
2018,5,12,7,30,130.0,159.0,0.9,15.5,220.0,114.84,94.81
2018,5,12,7,45,133.0,182.5,0.85,16.2,251.0,129.17,106.36
2018,5,12,8,0,136.0,206.0,0.8,16.9,282.0,142.95,117.24
2018,5,12,8,15,161.0,229.5,0.8,17.3,327.0,156.57,127.98
2018,5,12,8,30,186.0,253.0,0.8,17.7,372.0,169.67,138.18
2018,5,12,8,45,201.0,256.0,0.8,18.15,392.5,171.46,138.96
2018,5,12,9,0,216.0,259.0,0.8,18.6,413.0,165.92,124.1
2018,5,12,9,15,204.0,290.0,0.85,18.85,442.0,199.59,146.0
2018,5,12,9,30,192.0,321.0,0.9,19.1,471.0,246.56,181.08
2018,5,12,9,45,164.5,339.0,0.9,19.4,471.5,268.11,198.32
2018,5,12,10,0,137.0,357.0,0.9,19.7,472.0,287.05,213.92
2018,5,12,10,15,121.0,374.0,0.95,19.85,478.0,306.59,229.61
2018,5,12,10,30,105.0,391.0,1.0,20.0,484.0,324.9,244.06
2018,5,12,10,45,92.5,393.5,1.05,20.1,476.5,341.06,256.6
2018,5,12,11,0,80.0,396.0,1.1,20.2,469.0,347.04,261.41
2018,5,12,11,15,75.5,402.0,1.1,20.2,472.0,358.54,270.12
2018,5,12,11,30,71.0,408.0,1.1,20.2,475.0,369.71,278.44
2018,5,12,11,45,73.0,420.5,1.15,20.25,489.5,389.83,293.37
2018,5,12,12,0,75.0,433.0,1.2,20.3,504.0,410.55,308.61
2018,5,12,12,15,96.0,444.0,1.2,20.2,534.5,444.48,333.7
2018,5,12,12,30,117.0,455.0,1.2,20.1,565.0,486.74,364.5
2018,5,12,12,45,188.0,450.0,1.25,20.05,624.5,553.13,413.53
2018,5,12,13,0,259.0,445.0,1.3,20.0,684.0,633.75,471.56
2018,5,12,13,15,471.5,341.0,1.3,19.8,766.0,754.19,559.72
2018,5,12,13,30,684.0,237.0,1.3,19.6,848.0,875.2,645.62
2018,5,12,13,45,794.0,178.0,1.3,19.45,868.5,936.99,686.32
2018,5,12,14,0,904.0,119.0,1.3,19.3,889.0,993.52,723.07
2018,5,12,14,15,895.0,118.0,1.3,19.1,856.5,1004.52,730.89
2018,5,12,14,30,886.0,117.0,1.3,18.9,824.0,1011.95,737.2
2018,5,12,14,45,875.0,115.5,1.3,18.65,786.0,1013.28,740.0
2018,5,12,15,0,864.0,114.0,1.3,18.4,748.0,1011.08,740.8
2018,5,12,15,15,850.0,110.5,1.3,18.4,704.0,1012.67,743.56
2018,5,12,15,30,836.0,107.0,1.3,18.4,660.0,998.18,736.1
2018,5,12,15,45,816.5,104.5,1.2,17.9,612.0,975.99,723.6
2018,5,12,16,0,797.0,102.0,1.1,17.4,564.0,950.69,709.14
2018,5,12,16,15,773.0,98.0,1.05,17.05,513.0,916.19,689.04
2018,5,12,16,30,749.0,94.0,1.0,16.7,462.0,879.12,667.08
2018,5,12,16,45,717.0,89.5,1.0,16.35,410.0,838.09,642.84
2018,5,12,17,0,685.0,85.0,1.0,16.0,358.0,789.47,612.65
2018,5,12,17,15,640.5,79.0,0.9,15.4,305.5,726.25,570.22
2018,5,12,17,30,596.0,73.0,0.8,14.8,253.0,662.93,526.17
2018,5,12,17,45,531.0,65.5,0.75,14.25,203.0,580.46,466.14
2018,5,12,18,0,466.0,58.0,0.7,13.7,153.0,500.04,404.46
2018,5,12,18,15,368.0,47.5,0.7,12.9,109.5,393.06,319.0
2018,5,12,18,30,270.0,37.0,0.7,12.1,66.0,293.79,231.9
2018,5,12,18,45,157.0,23.0,0.65,11.3,38.0,171.31,60.41
2018,5,12,19,0,44.0,9.0,0.6,10.5,10.0,36.76,0.0
2018,5,12,19,15,22.0,4.5,0.6,10.25,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,13,4,45,1.5,0.5,0.8,9.7,0.5,0.0,0.0
2018,5,13,5,0,3.0,1.0,0.8,9.7,1.0,0.0,0.0
2018,5,13,5,15,1.5,2.5,0.85,9.8,2.5,2.13,0.0
2018,5,13,5,30,0.0,4.0,0.9,9.9,4.0,3.28,0.0
2018,5,13,5,45,0.0,6.5,0.9,9.95,6.5,5.33,0.0
2018,5,13,6,0,0.0,9.0,0.9,10.0,9.0,7.39,1.03
2018,5,13,6,15,0.0,13.0,0.9,10.3,13.0,10.68,4.1
2018,5,13,6,30,0.0,17.0,0.9,10.6,17.0,13.99,7.14
2018,5,13,6,45,0.0,32.0,0.85,10.85,32.0,26.4,18.42
2018,5,13,7,0,0.0,47.0,0.8,11.1,47.0,38.86,29.6
2018,5,13,7,15,0.0,53.5,0.8,11.45,53.5,44.28,34.3
2018,5,13,7,30,0.0,60.0,0.8,11.8,60.0,49.72,38.94
2018,5,13,7,45,0.0,73.0,0.75,12.2,73.0,60.58,48.33
2018,5,13,8,0,0.0,86.0,0.7,12.6,86.0,71.48,57.6
2018,5,13,8,15,0.0,108.0,0.7,13.05,108.0,88.92,72.4
2018,5,13,8,30,0.0,130.0,0.7,13.5,130.0,105.8,86.49
2018,5,13,8,45,1.5,144.5,0.7,13.95,145.5,116.88,95.47
2018,5,13,9,0,3.0,159.0,0.7,14.4,161.0,128.14,99.86
2018,5,13,9,15,5.0,176.0,0.75,14.85,179.5,141.8,110.26
2018,5,13,9,30,7.0,193.0,0.8,15.3,198.0,155.82,120.87
2018,5,13,9,45,8.0,196.0,0.85,15.7,202.5,159.54,123.38
2018,5,13,10,0,9.0,199.0,0.9,16.1,207.0,163.33,126.03
2018,5,13,10,15,9.5,203.0,0.9,16.4,211.5,167.81,129.29
2018,5,13,10,30,10.0,207.0,0.9,16.7,216.0,172.36,132.61
2018,5,13,10,45,13.5,247.5,0.95,17.0,260.0,206.78,159.15
2018,5,13,11,0,17.0,288.0,1.0,17.3,304.0,241.91,185.81
2018,5,13,11,15,20.5,313.0,1.05,17.45,332.5,265.81,203.8
2018,5,13,11,30,24.0,338.0,1.1,17.6,361.0,288.03,220.47
2018,5,13,11,45,27.5,357.0,1.1,17.75,383.0,310.59,237.25
2018,5,13,12,0,31.0,376.0,1.1,17.9,405.0,334.18,254.69
2018,5,13,12,15,46.0,395.5,1.15,17.95,439.0,367.62,279.82
2018,5,13,12,30,61.0,415.0,1.2,18.0,473.0,403.05,306.24
2018,5,13,12,45,62.5,411.0,1.2,18.0,469.5,408.76,310.49
2018,5,13,13,0,64.0,407.0,1.2,18.0,466.0,414.19,314.78
2018,5,13,13,15,61.0,396.0,1.25,17.9,451.5,408.91,311.47
2018,5,13,13,30,58.0,385.0,1.3,17.8,437.0,402.81,307.63
2018,5,13,13,45,226.5,347.5,1.3,17.75,542.0,561.54,428.6
2018,5,13,14,0,395.0,310.0,1.3,17.7,647.0,714.49,539.52
2018,5,13,14,15,627.5,217.5,1.3,17.5,730.0,868.5,649.74
2018,5,13,14,30,860.0,125.0,1.3,17.3,813.0,995.09,732.63
2018,5,13,14,45,848.0,123.5,1.3,17.1,775.0,1008.18,741.22
2018,5,13,15,0,836.0,122.0,1.3,16.9,737.0,1005.06,741.1
2018,5,13,15,15,821.5,119.0,1.3,16.9,694.0,994.17,735.8
2018,5,13,15,30,807.0,116.0,1.3,16.9,651.0,979.86,728.5
2018,5,13,15,45,788.5,112.0,1.25,16.4,603.5,957.05,716.26
2018,5,13,16,0,770.0,108.0,1.2,15.9,556.0,931.16,702.06
2018,5,13,16,15,746.5,103.5,1.15,15.5,506.0,896.83,681.88
2018,5,13,16,30,723.0,99.0,1.1,15.1,456.0,866.78,664.45
2018,5,13,16,45,691.0,94.0,1.05,14.75,404.5,819.46,634.62
2018,5,13,17,0,659.0,89.0,1.0,14.4,353.0,770.69,603.21
2018,5,13,17,15,615.5,82.5,1.0,13.9,301.5,708.3,561.92
2018,5,13,17,30,572.0,76.0,1.0,13.4,250.0,645.8,518.79
2018,5,13,17,45,509.0,68.0,0.95,12.9,201.0,565.0,459.0
2018,5,13,18,0,446.0,60.0,0.9,12.4,152.0,486.15,397.6
2018,5,13,18,15,351.0,49.5,0.85,11.85,109.5,381.97,312.76
2018,5,13,18,30,256.0,39.0,0.8,11.3,67.0,286.5,228.04
2018,5,13,18,45,149.0,24.0,0.75,10.75,38.5,168.47,72.51
2018,5,13,19,0,42.0,9.0,0.7,10.2,10.0,35.47,0.0
2018,5,13,19,15,21.0,4.5,0.7,9.95,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,0.75,8.2,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,0.7,8.2,1.0,0.0,0.0
2018,5,14,5,15,1.0,5.5,0.7,8.4,5.5,4.69,0.0
2018,5,14,5,30,0.0,10.0,0.7,8.6,10.0,8.22,0.97
2018,5,14,5,45,0.0,18.5,0.7,8.8,18.5,15.23,7.93
2018,5,14,6,0,0.0,27.0,0.7,9.0,27.0,22.26,14.57
2018,5,14,6,15,0.0,37.5,0.65,9.45,37.5,30.97,22.65
2018,5,14,6,30,0.0,48.0,0.6,9.9,48.0,39.69,30.61
2018,5,14,6,45,0.0,68.5,0.55,10.3,68.5,56.58,45.79
2018,5,14,7,0,0.0,89.0,0.5,10.7,89.0,72.52,59.82
2018,5,14,7,15,0.0,100.5,0.45,11.25,100.5,81.66,67.53
2018,5,14,7,30,0.0,112.0,0.4,11.8,112.0,90.74,75.05
2018,5,14,7,45,2.0,130.0,0.4,12.3,131.0,104.49,86.54
2018,5,14,8,0,4.0,148.0,0.4,12.8,150.0,118.09,97.69
2018,5,14,8,15,12.0,177.0,0.45,13.3,184.5,139.29,115.17
2018,5,14,8,30,20.0,206.0,0.5,13.8,219.0,160.04,131.96
2018,5,14,8,45,22.5,226.0,0.5,14.3,241.5,174.34,143.12
2018,5,14,9,0,25.0,246.0,0.5,14.8,264.0,177.11,137.86
2018,5,14,9,15,45.5,280.0,0.55,15.2,315.0,204.62,157.67
2018,5,14,9,30,66.0,314.0,0.6,15.6,366.0,235.15,179.6
2018,5,14,9,45,148.0,339.0,0.65,16.0,462.0,265.35,199.01
2018,5,14,10,0,230.0,364.0,0.7,16.4,558.0,305.35,226.97
2018,5,14,10,15,490.5,279.5,0.75,16.65,709.5,349.69,255.41
2018,5,14,10,30,751.0,195.0,0.8,16.9,861.0,423.2,309.1
2018,5,14,10,45,830.0,159.0,0.9,17.15,910.0,481.91,356.08
2018,5,14,11,0,909.0,123.0,1.0,17.4,959.0,544.37,405.6
2018,5,14,11,15,911.5,123.5,1.05,17.55,971.5,595.15,445.78
2018,5,14,11,30,914.0,124.0,1.1,17.7,984.0,644.83,484.08
2018,5,14,11,45,915.5,124.0,1.1,17.85,989.0,692.21,519.26
2018,5,14,12,0,917.0,124.0,1.1,18.0,994.0,738.01,552.38
2018,5,14,12,15,916.0,124.0,1.15,18.0,991.0,780.23,583.15
2018,5,14,12,30,915.0,124.0,1.2,18.0,988.0,820.26,610.59
2018,5,14,12,45,913.0,123.0,1.25,17.95,977.0,856.23,635.04
2018,5,14,13,0,911.0,122.0,1.3,17.9,966.0,889.5,657.7
2018,5,14,13,15,907.5,121.0,1.35,17.75,948.5,918.58,677.9
2018,5,14,13,30,904.0,120.0,1.4,17.6,931.0,944.56,696.18
2018,5,14,13,45,899.0,118.5,1.4,17.5,906.0,965.43,710.4
2018,5,14,14,0,894.0,117.0,1.4,17.4,881.0,982.93,722.58
2018,5,14,14,15,886.0,115.5,1.4,17.15,849.5,994.08,731.26
2018,5,14,14,30,878.0,114.0,1.4,16.9,818.0,1001.7,737.89
2018,5,14,14,45,868.5,111.0,1.4,16.65,780.0,1002.68,740.46
2018,5,14,15,0,859.0,108.0,1.4,16.4,742.0,1000.1,740.98
