Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,15,15,845.5,106.0,1.4,16.4,699.5,991.15,736.87
2018,5,14,15,30,832.0,104.0,1.4,16.4,657.0,991.2,738.9
2018,5,14,15,45,814.5,101.0,1.4,15.7,610.0,970.39,729.16
2018,5,14,16,0,797.0,98.0,1.4,15.0,563.0,946.47,717.58
2018,5,14,16,15,775.0,94.5,1.4,14.6,513.5,914.56,699.72
2018,5,14,16,30,753.0,91.0,1.4,14.2,464.0,880.07,679.9
2018,5,14,16,45,722.0,86.0,1.4,13.75,412.0,838.67,654.97
2018,5,14,17,0,691.0,81.0,1.4,13.3,360.0,790.2,624.34
2018,5,14,17,15,648.5,76.0,1.4,12.75,308.5,730.06,584.37
2018,5,14,17,30,606.0,71.0,1.4,12.2,257.0,669.74,542.53
2018,5,14,17,45,543.5,64.5,1.4,11.65,207.5,590.47,483.92
2018,5,14,18,0,481.0,58.0,1.4,11.1,158.0,513.04,423.48
2018,5,14,18,15,385.5,48.0,1.35,10.65,114.0,408.03,337.03
2018,5,14,18,30,290.0,38.0,1.3,10.2,70.0,308.78,248.94
2018,5,14,18,45,174.5,24.5,1.25,9.75,41.0,188.29,94.1
2018,5,14,19,0,59.0,11.0,1.2,9.3,12.0,48.47,0.0
2018,5,14,19,15,29.5,5.5,1.2,9.15,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.85,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.9,1.0,0.85,0.0
2018,5,15,5,15,0.0,4.5,0.8,8.3,4.5,3.84,0.0
2018,5,15,5,30,0.0,8.0,0.8,8.7,8.0,6.57,0.0
2018,5,15,5,45,0.0,14.0,0.75,9.05,14.0,11.51,4.62
2018,5,15,6,0,0.0,20.0,0.7,9.4,20.0,16.46,9.3
2018,5,15,6,15,0.0,29.0,0.7,9.8,29.0,23.91,16.2
2018,5,15,6,30,0.0,38.0,0.7,10.2,38.0,31.37,23.02
2018,5,15,6,45,0.0,64.5,0.65,10.6,64.5,53.45,42.92
2018,5,15,7,0,0.0,91.0,0.6,11.0,91.0,74.02,61.08
2018,5,15,7,15,2.5,116.5,0.55,11.45,117.5,93.29,77.72
2018,5,15,7,30,5.0,142.0,0.5,11.9,144.0,112.19,93.7
2018,5,15,7,45,27.0,183.0,0.45,12.35,198.0,134.4,112.2
2018,5,15,8,0,49.0,224.0,0.4,12.8,252.0,159.55,132.79
2018,5,15,8,15,41.5,231.0,0.35,13.25,256.0,164.59,136.15
2018,5,15,8,30,34.0,238.0,0.3,13.7,260.0,169.33,139.35
2018,5,15,8,45,27.5,248.0,0.3,14.15,266.5,175.53,143.82
2018,5,15,9,0,21.0,258.0,0.3,14.6,273.0,197.76,153.95
2018,5,15,9,15,55.0,301.0,0.35,15.0,343.5,218.02,167.3
2018,5,15,9,30,89.0,344.0,0.4,15.4,414.0,256.64,194.64
2018,5,15,9,45,199.5,365.5,0.45,15.8,531.0,292.29,216.85
2018,5,15,10,0,310.0,387.0,0.5,16.2,648.0,341.59,250.77
2018,5,15,10,15,375.5,367.5,0.55,16.5,694.0,376.8,277.01
2018,5,15,10,30,441.0,348.0,0.6,16.8,740.0,409.91,302.67
2018,5,15,10,45,483.0,333.0,0.7,17.1,771.0,451.01,335.09
2018,5,15,11,0,525.0,318.0,0.8,17.4,802.0,495.62,369.83
2018,5,15,11,15,723.0,218.0,0.9,17.6,894.0,562.82,421.34
2018,5,15,11,30,921.0,118.0,1.0,17.8,986.0,645.45,483.92
2018,5,15,11,45,887.0,139.0,1.05,17.95,978.5,685.87,513.88
2018,5,15,12,0,853.0,160.0,1.1,18.1,971.0,728.38,544.55
2018,5,15,12,15,870.5,149.0,1.2,18.1,974.5,767.27,574.09
2018,5,15,12,30,888.0,138.0,1.3,18.1,978.0,811.52,605.86
2018,5,15,12,45,903.5,127.5,1.4,18.1,974.0,852.98,634.52
2018,5,15,13,0,919.0,117.0,1.5,18.1,970.0,892.36,661.75
2018,5,15,13,15,916.0,115.5,1.55,17.95,952.0,921.48,681.96
2018,5,15,13,30,913.0,114.0,1.6,17.8,934.0,947.48,700.31
2018,5,15,13,45,908.0,112.5,1.65,17.65,909.0,968.38,715.45
2018,5,15,14,0,903.0,111.0,1.7,17.5,884.0,985.87,728.58
2018,5,15,14,15,896.0,109.0,1.7,17.25,852.5,997.45,737.61
2018,5,15,14,30,889.0,107.0,1.7,17.0,821.0,1005.47,744.57
2018,5,15,14,45,879.5,105.0,1.75,16.7,783.5,1007.45,748.68
2018,5,15,15,0,870.0,103.0,1.8,16.4,746.0,1005.9,750.71
2018,5,15,15,15,849.0,103.5,1.8,16.4,701.0,992.14,743.36
2018,5,15,15,30,828.0,104.0,1.8,16.4,656.0,987.47,742.31
2018,5,15,15,45,811.5,101.0,1.75,15.7,609.5,967.67,732.46
2018,5,15,16,0,795.0,98.0,1.7,15.0,563.0,944.77,720.69
2018,5,15,16,15,711.5,109.0,1.7,14.55,498.0,876.13,677.39
2018,5,15,16,30,628.0,120.0,1.7,14.1,433.0,800.96,628.71
2018,5,15,16,45,654.0,101.5,1.65,13.65,395.5,794.22,627.43
2018,5,15,17,0,680.0,83.0,1.6,13.2,358.0,782.89,621.96
2018,5,15,17,15,611.5,80.5,1.6,12.7,302.0,702.54,566.17
2018,5,15,17,30,543.0,78.0,1.6,12.2,246.0,623.13,509.31
2018,5,15,17,45,488.5,68.0,1.6,11.75,198.0,548.01,452.8
2018,5,15,18,0,434.0,58.0,1.6,11.3,150.0,474.66,394.55
2018,5,15,18,15,380.5,47.5,1.5,10.95,112.0,403.91,334.5
2018,5,15,18,30,327.0,37.0,1.4,10.6,74.0,336.19,271.65
2018,5,15,18,45,203.0,24.5,1.35,10.25,44.0,208.46,115.15
2018,5,15,19,0,79.0,12.0,1.3,9.9,14.0,62.64,0.0
2018,5,15,19,15,39.5,6.0,1.25,9.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,16,4,45,17.0,2.5,0.85,6.65,2.5,0.0,0.0
2018,5,16,5,0,34.0,5.0,0.8,6.8,5.0,4.27,0.0
2018,5,16,5,15,148.5,18.0,0.85,7.45,29.5,15.36,0.0
2018,5,16,5,30,263.0,31.0,0.9,8.1,54.0,25.71,15.62
2018,5,16,5,45,343.0,41.5,0.9,8.7,92.5,33.73,24.42
2018,5,16,6,0,423.0,52.0,0.9,9.3,131.0,41.54,31.95
2018,5,16,6,15,529.0,57.0,0.9,9.7,186.5,44.88,35.21
2018,5,16,6,30,635.0,62.0,0.9,10.1,242.0,48.42,38.46
2018,5,16,6,45,680.5,66.5,0.9,10.55,295.0,51.17,40.83
2018,5,16,7,0,726.0,71.0,0.9,11.0,348.0,58.69,47.39
2018,5,16,7,15,758.0,75.0,0.9,11.4,401.0,61.06,49.24
2018,5,16,7,30,790.0,79.0,0.9,11.8,454.0,63.37,51.01
2018,5,16,7,45,639.5,121.5,0.9,12.2,447.0,82.72,67.73
2018,5,16,8,0,489.0,164.0,0.9,12.6,440.0,106.41,87.91
2018,5,16,8,15,365.5,212.5,0.85,12.95,428.5,130.55,108.11
2018,5,16,8,30,242.0,261.0,0.8,13.3,417.0,162.75,134.75
2018,5,16,8,45,278.5,270.0,0.8,13.65,461.5,166.32,137.05
2018,5,16,9,0,315.0,279.0,0.8,14.0,506.0,183.88,137.57
2018,5,16,9,15,231.0,302.0,0.85,14.3,473.5,211.1,156.15
2018,5,16,9,30,147.0,325.0,0.9,14.6,441.0,243.3,183.51
2018,5,16,9,45,118.0,342.5,0.9,14.85,438.0,261.45,198.54
2018,5,16,10,0,89.0,360.0,0.9,15.1,435.0,287.6,219.74
2018,5,16,10,15,106.5,347.5,0.95,15.3,440.0,286.16,218.52
2018,5,16,10,30,124.0,335.0,1.0,15.5,445.0,296.45,226.73
2018,5,16,10,45,66.5,264.5,1.05,15.65,323.5,233.41,179.77
2018,5,16,11,0,9.0,194.0,1.1,15.8,202.0,164.03,126.35
2018,5,16,11,15,7.0,175.5,1.1,15.9,182.0,149.0,114.66
2018,5,16,11,30,5.0,157.0,1.1,16.0,162.0,133.46,102.33
2018,5,16,11,45,6.0,164.0,1.15,16.1,170.0,140.43,107.89
2018,5,16,12,0,7.0,171.0,1.2,16.2,178.0,147.56,113.51
2018,5,16,12,15,8.5,190.5,1.2,16.2,198.5,165.62,127.79
2018,5,16,12,30,10.0,210.0,1.2,16.2,219.0,184.01,142.24
2018,5,16,12,45,9.0,196.0,1.2,16.2,204.0,172.3,133.07
2018,5,16,13,0,8.0,182.0,1.2,16.2,189.0,160.29,123.73
2018,5,16,13,15,6.5,172.5,1.25,16.15,178.0,151.45,116.88
2018,5,16,13,30,5.0,163.0,1.3,16.1,167.0,142.37,109.81
2018,5,16,13,45,4.5,161.0,1.3,16.0,164.5,140.54,108.52
2018,5,16,14,0,4.0,159.0,1.3,15.9,162.0,138.64,107.18
2018,5,16,14,15,8.0,195.5,1.3,15.8,202.0,175.22,136.63
2018,5,16,14,30,12.0,232.0,1.3,15.7,242.0,213.24,166.9
2018,5,16,14,45,37.5,257.5,1.35,15.55,286.0,281.07,221.19
2018,5,16,15,0,63.0,283.0,1.4,15.4,330.0,337.42,265.9
2018,5,16,15,15,315.5,227.5,1.4,15.4,440.5,578.46,455.49
2018,5,16,15,30,568.0,172.0,1.4,15.4,551.0,810.36,624.63
2018,5,16,15,45,592.5,162.0,1.45,14.95,532.5,825.7,635.88
2018,5,16,16,0,617.0,152.0,1.5,14.5,514.0,837.99,647.82
2018,5,16,16,15,586.0,145.0,1.55,14.15,464.5,795.26,621.17
2018,5,16,16,30,555.0,138.0,1.6,13.8,415.0,750.59,593.12
2018,5,16,16,45,429.0,143.0,1.65,13.4,343.0,619.5,499.65
2018,5,16,17,0,303.0,148.0,1.7,13.0,271.0,480.15,394.49
2018,5,16,17,15,325.0,124.5,1.7,12.6,240.0,466.65,387.6
2018,5,16,17,30,347.0,101.0,1.7,12.2,209.0,471.39,393.05
2018,5,16,17,45,382.5,81.0,1.7,11.8,179.5,467.56,391.15
2018,5,16,18,0,418.0,61.0,1.7,11.4,150.0,465.18,388.04
2018,5,16,18,15,377.5,49.5,1.6,10.95,113.5,403.94,335.2
2018,5,16,18,30,337.0,38.0,1.5,10.5,77.0,344.87,279.71
2018,5,16,18,45,209.5,25.0,1.45,10.05,45.5,215.22,128.17
2018,5,16,19,0,82.0,12.0,1.4,9.6,14.0,64.69,0.0
2018,5,16,19,15,41.0,6.0,1.35,9.35,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.5,0.95,8.2,1.5,0.0,0.0
2018,5,17,5,0,0.0,3.0,1.0,8.3,3.0,2.56,0.0
2018,5,17,5,15,38.0,17.0,1.0,8.65,20.5,13.72,0.0
2018,5,17,5,30,76.0,31.0,1.0,9.0,38.0,24.16,14.46
2018,5,17,5,45,244.5,44.0,1.05,9.3,86.5,33.64,24.31
2018,5,17,6,0,413.0,57.0,1.1,9.6,135.0,45.69,35.65
2018,5,17,6,15,397.0,72.0,1.15,10.0,165.5,53.94,43.34
2018,5,17,6,30,381.0,87.0,1.2,10.4,196.0,63.68,52.14
2018,5,17,6,45,455.0,95.5,1.2,10.8,251.5,69.34,57.07
2018,5,17,7,0,529.0,104.0,1.2,11.2,307.0,75.99,62.75
2018,5,17,7,15,595.0,105.5,1.15,11.7,364.5,75.48,61.95
2018,5,17,7,30,661.0,107.0,1.1,12.2,422.0,75.25,61.39
2018,5,17,7,45,670.5,117.5,1.05,12.65,467.0,80.39,65.55
2018,5,17,8,0,680.0,128.0,1.0,13.1,512.0,85.12,69.3
2018,5,17,8,15,747.0,117.5,0.95,13.55,573.5,85.1,68.91
2018,5,17,8,30,814.0,107.0,0.9,14.0,635.0,77.37,61.91
2018,5,17,8,45,838.0,106.0,0.9,14.4,681.5,75.53,60.06
2018,5,17,9,0,862.0,105.0,0.9,14.8,728.0,115.03,69.65
2018,5,17,9,15,873.0,106.5,0.9,15.2,767.0,167.7,95.86
2018,5,17,9,30,884.0,108.0,0.9,15.6,806.0,221.72,134.48
2018,5,17,9,45,892.5,109.0,0.9,16.0,839.0,276.04,178.99
2018,5,17,10,0,901.0,110.0,0.9,16.4,872.0,331.05,226.15
2018,5,17,10,15,907.0,111.0,0.95,16.65,898.5,385.7,273.62
2018,5,17,10,30,913.0,112.0,1.0,16.9,925.0,440.36,320.39
2018,5,17,10,45,917.5,112.0,1.0,17.2,944.5,493.46,364.53
2018,5,17,11,0,922.0,112.0,1.0,17.5,964.0,545.99,406.81
2018,5,17,11,15,924.0,112.5,1.1,17.6,976.0,596.75,447.51
2018,5,17,11,30,926.0,113.0,1.2,17.7,988.0,646.32,486.29
2018,5,17,11,45,926.5,113.5,1.25,17.85,992.5,693.58,521.95
2018,5,17,12,0,927.0,114.0,1.3,18.0,997.0,739.16,555.57
2018,5,17,12,15,926.0,114.0,1.35,17.95,994.0,781.39,586.54
2018,5,17,12,30,925.0,114.0,1.4,17.9,991.0,821.41,613.9
2018,5,17,12,45,923.0,113.0,1.45,17.85,980.0,857.34,638.44
2018,5,17,13,0,921.0,112.0,1.5,17.8,969.0,890.54,661.16
2018,5,17,13,15,917.0,111.5,1.55,17.7,951.0,919.56,681.27
2018,5,17,13,30,913.0,111.0,1.6,17.6,933.0,945.46,699.43
2018,5,17,13,45,907.0,110.0,1.65,17.45,908.0,965.77,714.21
2018,5,17,14,0,901.0,109.0,1.7,17.3,883.0,982.67,726.95
2018,5,17,14,15,893.5,107.5,1.7,17.05,851.5,994.13,735.93
2018,5,17,14,30,886.0,106.0,1.7,16.8,820.0,1002.08,742.84
2018,5,17,14,45,876.0,104.0,1.75,16.55,782.5,1003.46,746.4
2018,5,17,15,0,866.0,102.0,1.8,16.3,745.0,1001.33,747.89
2018,5,17,15,15,853.0,99.5,1.8,16.3,702.5,992.14,743.54
2018,5,17,15,30,840.0,97.0,1.8,16.3,660.0,979.6,737.19
2018,5,17,15,45,823.0,94.5,1.85,15.55,613.5,971.77,736.86
2018,5,17,16,0,806.0,92.0,1.9,14.8,567.0,948.87,726.34
2018,5,17,16,15,784.0,89.0,1.9,14.35,517.5,917.48,708.61
2018,5,17,16,30,762.0,86.0,1.9,13.9,468.0,883.54,688.92
2018,5,17,16,45,732.5,82.0,1.9,13.45,417.0,838.81,661.19
2018,5,17,17,0,703.0,78.0,1.9,13.0,366.0,798.07,635.67
2018,5,17,17,15,662.0,73.0,1.9,12.5,314.5,739.02,595.83
2018,5,17,17,30,621.0,68.0,1.9,12.0,263.0,679.75,554.27
2018,5,17,17,45,562.0,61.5,1.9,11.5,213.5,603.14,497.2
2018,5,17,18,0,503.0,55.0,1.9,11.0,164.0,528.37,438.5
2018,5,17,18,15,410.5,47.0,1.85,10.7,120.5,427.56,355.01
2018,5,17,18,30,318.0,39.0,1.8,10.4,77.0,331.84,270.51
2018,5,17,18,45,195.5,26.0,1.75,10.1,46.0,208.76,131.55
2018,5,17,19,0,73.0,13.0,1.7,9.8,15.0,59.62,0.0
2018,5,17,19,15,36.5,6.5,1.65,9.7,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.5,1.1,8.55,1.5,0.0,0.0
2018,5,18,5,0,5.0,3.0,1.1,8.6,3.0,2.56,0.0
2018,5,18,5,15,2.5,8.5,1.15,8.7,8.5,6.99,0.0
2018,5,18,5,30,0.0,14.0,1.2,8.8,14.0,11.52,4.03
2018,5,18,5,45,9.0,25.0,1.2,8.95,26.5,21.19,13.3
2018,5,18,6,0,18.0,36.0,1.2,9.1,39.0,30.21,21.78
2018,5,18,6,15,18.0,45.0,1.25,9.3,49.0,37.51,28.59
2018,5,18,6,30,18.0,54.0,1.3,9.5,59.0,44.7,35.17
2018,5,18,6,45,17.5,90.5,1.3,9.7,96.5,71.45,59.24
2018,5,18,7,0,17.0,127.0,1.3,9.9,134.0,99.72,84.22
2018,5,18,7,15,37.5,159.5,1.25,10.3,177.0,118.0,99.85
2018,5,18,7,30,58.0,192.0,1.2,10.7,220.0,138.75,117.36
2018,5,18,7,45,171.0,204.0,1.2,11.05,298.5,142.03,119.55
2018,5,18,8,0,284.0,216.0,1.2,11.4,377.0,141.82,118.8
2018,5,18,8,15,481.0,184.0,1.15,11.95,484.5,115.73,95.75
2018,5,18,8,30,678.0,152.0,1.1,12.5,592.0,94.7,77.22
2018,5,18,8,45,718.5,147.0,1.05,13.0,642.0,89.58,72.49
2018,5,18,9,0,759.0,142.0,1.0,13.5,692.0,123.24,78.4
2018,5,18,9,15,816.5,128.5,0.95,14.0,749.0,166.53,97.41
2018,5,18,9,30,874.0,115.0,0.9,14.5,806.0,225.59,138.54
2018,5,18,9,45,882.5,116.5,0.9,14.95,839.0,279.7,183.0
2018,5,18,10,0,891.0,118.0,0.9,15.4,872.0,334.51,230.05
2018,5,18,10,15,865.5,136.5,0.9,15.7,888.0,389.21,278.04
2018,5,18,10,30,840.0,155.0,0.9,16.0,904.0,438.07,320.39
2018,5,18,10,45,759.0,211.5,0.95,16.3,899.5,488.06,362.51
2018,5,18,11,0,678.0,268.0,1.0,16.6,895.0,533.98,399.33
2018,5,18,11,15,691.5,264.0,1.05,16.75,911.0,580.94,435.82
2018,5,18,11,30,705.0,260.0,1.1,16.9,927.0,628.37,471.8
2018,5,18,11,45,814.0,190.0,1.1,17.05,964.0,684.36,514.04
2018,5,18,12,0,923.0,120.0,1.1,17.2,1001.0,741.72,556.81
2018,5,18,12,15,906.0,130.5,1.15,17.25,993.0,780.53,584.75
2018,5,18,12,30,889.0,141.0,1.2,17.3,985.0,816.25,609.36
2018,5,18,12,45,806.5,194.0,1.3,17.35,953.5,842.64,627.84
2018,5,18,13,0,724.0,247.0,1.4,17.4,922.0,862.3,640.62
2018,5,18,13,15,631.5,293.0,1.45,17.25,873.5,853.24,634.17
2018,5,18,13,30,539.0,339.0,1.5,17.1,825.0,837.92,623.51
2018,5,18,13,45,547.0,323.0,1.55,17.0,804.5,852.81,635.9
2018,5,18,14,0,555.0,307.0,1.6,16.9,784.0,865.11,646.29
2018,5,18,14,15,544.0,299.0,1.6,16.65,752.5,864.24,647.25
2018,5,18,14,30,533.0,291.0,1.6,16.4,721.0,860.4,646.44
2018,5,18,14,45,567.0,259.0,1.6,16.2,697.5,873.59,658.56
2018,5,18,15,0,601.0,227.0,1.6,16.0,674.0,890.58,673.05
2018,5,18,15,15,689.0,176.0,1.6,16.0,660.5,933.49,703.91
2018,5,18,15,30,777.0,125.0,1.6,16.0,647.0,961.21,723.66
2018,5,18,15,45,782.0,112.5,1.65,15.3,606.0,952.48,722.04
2018,5,18,16,0,787.0,100.0,1.7,14.6,565.0,940.02,718.44
2018,5,18,16,15,765.5,96.5,1.75,14.1,516.5,908.74,701.44
2018,5,18,16,30,744.0,93.0,1.8,13.6,468.0,874.91,682.52
2018,5,18,16,45,712.0,89.0,1.85,13.1,416.5,834.19,658.24
2018,5,18,17,0,680.0,85.0,1.9,12.6,365.0,786.38,628.09
2018,5,18,17,15,638.5,80.0,1.9,12.1,314.0,727.38,588.13
2018,5,18,17,30,597.0,75.0,1.9,11.6,263.0,668.11,546.38
2018,5,18,17,45,536.5,67.5,1.9,11.05,213.5,589.39,487.53
2018,5,18,18,0,476.0,60.0,1.9,10.5,164.0,512.5,427.04
2018,5,18,18,15,386.5,50.5,1.8,10.2,120.5,412.73,344.01
2018,5,18,18,30,297.0,41.0,1.7,9.9,77.0,318.61,260.67
2018,5,18,18,45,182.5,27.0,1.65,9.65,46.0,202.43,133.35
2018,5,18,19,0,68.0,13.0,1.6,9.4,15.0,56.35,0.0
2018,5,18,19,15,34.0,6.5,1.55,9.3,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,1.5,8.4,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,1.5,8.4,5.0,4.27,0.0
2018,5,19,5,15,74.0,19.0,1.5,8.4,25.5,15.01,0.0
2018,5,19,5,30,138.0,33.0,1.5,8.4,46.0,25.32,15.76
2018,5,19,5,45,151.5,42.0,1.5,8.45,64.5,32.79,23.69
2018,5,19,6,0,165.0,51.0,1.5,8.5,83.0,39.57,30.3
2018,5,19,6,15,108.5,64.5,1.5,8.6,88.0,50.95,40.88
2018,5,19,6,30,52.0,78.0,1.5,8.7,93.0,62.31,51.26
2018,5,19,6,45,32.5,102.5,1.5,8.8,112.5,79.67,66.83
2018,5,19,7,0,13.0,127.0,1.5,8.9,132.0,99.73,84.53
2018,5,19,7,15,99.0,156.5,1.5,9.2,203.5,112.48,95.41
2018,5,19,7,30,185.0,186.0,1.5,9.5,275.0,131.45,111.59
2018,5,19,7,45,395.5,169.5,1.55,9.8,386.0,110.18,92.43
2018,5,19,8,0,606.0,153.0,1.6,10.1,497.0,100.4,83.5
2018,5,19,8,15,705.5,136.0,1.6,10.55,570.0,87.95,72.21
2018,5,19,8,30,805.0,119.0,1.6,11.0,643.0,84.9,69.23
2018,5,19,8,45,824.0,120.0,1.6,11.45,688.0,83.86,68.01
2018,5,19,9,0,843.0,121.0,1.6,11.9,733.0,115.8,70.25
2018,5,19,9,15,855.5,123.0,1.6,12.35,772.5,168.64,98.18
2018,5,19,9,30,868.0,125.0,1.6,12.8,812.0,231.77,145.15
2018,5,19,9,45,878.5,125.5,1.55,13.3,846.0,285.46,189.75
2018,5,19,10,0,889.0,126.0,1.5,13.8,880.0,340.04,237.1
2018,5,19,10,15,896.5,127.5,1.5,14.1,908.0,394.94,285.24
2018,5,19,10,30,904.0,129.0,1.5,14.4,936.0,450.05,332.74
2018,5,19,10,45,909.0,130.0,1.5,14.65,956.5,503.71,378.02
2018,5,19,11,0,914.0,131.0,1.5,14.9,977.0,556.9,421.55
2018,5,19,11,15,914.5,133.5,1.55,15.0,989.5,608.02,462.73
2018,5,19,11,30,915.0,136.0,1.6,15.1,1002.0,657.93,501.87
2018,5,19,11,45,913.5,137.5,1.6,15.2,1006.0,704.45,537.19
2018,5,19,12,0,912.0,139.0,1.6,15.3,1010.0,749.25,570.35
2018,5,19,12,15,910.0,140.0,1.7,15.2,1007.0,791.4,602.3
2018,5,19,12,30,908.0,141.0,1.8,15.1,1004.0,831.39,631.3
2018,5,19,12,45,903.5,142.0,1.85,15.0,993.0,867.01,656.17
2018,5,19,13,0,899.0,143.0,1.9,14.9,982.0,899.9,679.2
2018,5,19,13,15,896.0,141.0,1.95,14.7,964.0,928.59,699.7
2018,5,19,13,30,893.0,139.0,2.0,14.5,946.0,954.2,718.24
2018,5,19,13,45,888.5,136.5,2.05,14.3,921.0,974.73,733.54
2018,5,19,14,0,884.0,134.0,2.1,14.1,896.0,991.89,746.78
2018,5,19,14,15,875.0,133.0,2.1,13.9,864.0,1002.73,755.4
2018,5,19,14,30,866.0,132.0,2.1,13.7,832.0,1010.08,761.93
2018,5,19,14,45,854.0,130.0,2.15,13.45,794.0,1023.26,773.34
2018,5,19,15,0,842.0,128.0,2.2,13.2,756.0,1019.64,773.66
2018,5,19,15,15,827.5,125.5,2.2,13.2,713.0,1009.39,768.54
2018,5,19,15,30,813.0,123.0,2.2,13.2,670.0,995.7,761.31
2018,5,19,15,45,790.0,121.0,2.15,12.7,621.5,970.67,747.28
2018,5,19,16,0,767.0,119.0,2.1,12.2,573.0,949.75,736.17
2018,5,19,16,15,734.5,117.0,2.1,11.9,521.5,910.12,711.95
2018,5,19,16,30,702.0,115.0,2.1,11.6,470.0,868.27,685.94
2018,5,19,16,45,661.5,111.5,2.1,11.3,417.5,814.91,651.07
2018,5,19,17,0,621.0,108.0,2.1,11.0,365.0,760.21,614.35
2018,5,19,17,15,513.5,95.5,2.05,10.6,288.5,632.49,520.8
2018,5,19,17,30,406.0,83.0,2.0,10.2,212.0,498.72,418.51
2018,5,19,17,45,285.5,61.5,1.95,9.8,144.0,354.72,302.51
2018,5,19,18,0,165.0,40.0,1.9,9.4,76.0,214.81,183.58
2018,5,19,18,15,146.0,37.5,1.85,9.1,63.5,195.4,165.18
2018,5,19,18,30,127.0,35.0,1.8,8.8,51.0,160.17,131.71
2018,5,19,18,45,63.5,19.0,1.75,8.5,27.0,84.39,55.36
2018,5,19,19,0,0.0,3.0,1.7,8.2,3.0,2.56,0.0
2018,5,19,19,15,0.0,1.5,1.65,8.15,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.4,7.9,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.4,7.9,4.0,3.41,0.0
2018,5,20,5,15,11.0,11.0,1.45,8.05,12.0,9.3,0.0
2018,5,20,5,30,20.0,18.0,1.5,8.2,20.0,15.08,7.2
2018,5,20,5,45,10.0,14.5,1.5,8.35,15.5,12.28,5.37
2018,5,20,6,0,0.0,11.0,1.5,8.5,11.0,9.03,2.59
2018,5,20,6,15,0.5,19.5,1.5,8.75,19.5,16.05,9.07
2018,5,20,6,30,1.0,28.0,1.5,9.0,28.0,23.09,15.53
2018,5,20,6,45,3.5,47.0,1.5,9.3,48.0,38.89,29.89
2018,5,20,7,0,6.0,66.0,1.5,9.6,68.0,54.77,44.09
2018,5,20,7,15,8.0,93.0,1.5,9.85,96.5,76.33,63.17
2018,5,20,7,30,10.0,120.0,1.5,10.1,125.0,96.85,81.01
2018,5,20,7,45,51.0,168.0,1.5,10.4,196.5,125.84,105.96
2018,5,20,8,0,92.0,216.0,1.5,10.7,268.0,156.04,131.47
2018,5,20,8,15,201.5,232.5,1.5,10.75,360.0,158.97,133.44
2018,5,20,8,30,311.0,249.0,1.5,10.8,452.0,157.45,131.71
2018,5,20,8,45,423.5,240.5,1.5,10.9,537.0,140.67,117.0
2018,5,20,9,0,536.0,232.0,1.5,11.0,622.0,160.51,114.15
2018,5,20,9,15,523.5,250.5,1.5,11.15,648.0,205.09,141.49
2018,5,20,9,30,511.0,269.0,1.5,11.3,674.0,249.03,175.06
2018,5,20,9,45,570.5,255.5,1.5,11.5,725.5,285.9,203.29
2018,5,20,10,0,630.0,242.0,1.5,11.7,777.0,331.28,240.32
2018,5,20,10,15,691.5,220.0,1.55,12.0,824.0,378.24,279.6
2018,5,20,10,30,753.0,198.0,1.6,12.3,871.0,431.21,323.83
2018,5,20,10,45,702.5,241.0,1.6,12.65,879.5,484.6,368.49
2018,5,20,11,0,652.0,284.0,1.6,13.0,888.0,533.25,407.6
2018,5,20,11,15,608.0,303.5,1.6,13.3,873.0,564.1,432.4
2018,5,20,11,30,564.0,323.0,1.6,13.6,858.0,595.44,456.45
2018,5,20,11,45,428.0,394.5,1.6,13.9,801.5,597.29,456.98
2018,5,20,12,0,292.0,466.0,1.6,14.2,745.0,589.65,449.66
2018,5,20,12,15,286.5,464.5,1.65,14.25,737.5,608.53,464.14
2018,5,20,12,30,281.0,463.0,1.7,14.3,730.0,626.15,477.37
2018,5,20,12,45,282.5,459.0,1.75,14.3,725.0,645.92,492.3
2018,5,20,13,0,284.0,455.0,1.8,14.3,720.0,664.58,506.39
2018,5,20,13,15,286.5,444.0,1.85,14.15,707.0,676.47,516.11
2018,5,20,13,30,289.0,433.0,1.9,14.0,694.0,686.78,524.82
2018,5,20,13,45,297.5,416.5,1.95,13.8,679.0,695.74,533.0
2018,5,20,14,0,306.0,400.0,2.0,13.6,664.0,703.06,540.13
2018,5,20,14,15,228.0,391.5,2.05,13.25,584.0,613.84,476.18
2018,5,20,14,30,150.0,383.0,2.1,12.9,504.0,538.26,420.75
2018,5,20,14,45,125.5,362.5,2.1,12.55,460.5,500.49,393.84
2018,5,20,15,0,101.0,342.0,2.1,12.2,417.0,439.64,348.88
2018,5,20,15,15,100.5,316.5,2.1,12.2,387.5,417.18,333.08
2018,5,20,15,30,100.0,291.0,2.1,12.2,358.0,393.72,316.16
2018,5,20,15,45,55.5,231.5,2.1,11.6,268.5,285.52,231.26
2018,5,20,16,0,11.0,172.0,2.1,11.0,179.0,163.09,131.59
2018,5,20,16,15,25.0,183.0,2.1,10.7,196.5,207.04,169.35
2018,5,20,16,30,39.0,194.0,2.1,10.4,214.0,238.7,196.58
2018,5,20,16,45,22.0,149.5,2.05,10.15,160.5,157.46,129.35
2018,5,20,17,0,5.0,105.0,2.0,9.9,107.0,96.33,77.6
2018,5,20,17,15,111.5,98.5,1.95,9.7,134.5,215.83,183.87
2018,5,20,17,30,218.0,92.0,1.9,9.5,162.0,321.56,275.15
2018,5,20,17,45,234.0,84.0,1.9,9.3,147.0,322.84,276.13
2018,5,20,18,0,250.0,76.0,1.9,9.1,132.0,323.51,275.98
2018,5,20,18,15,197.0,60.0,1.85,9.0,97.0,255.46,215.96
2018,5,20,18,30,144.0,44.0,1.8,8.9,62.0,190.79,157.14
2018,5,20,18,45,82.5,28.0,1.75,8.8,37.5,119.23,82.23
2018,5,20,19,0,21.0,12.0,1.7,8.7,13.0,24.25,0.0
2018,5,20,19,15,10.5,6.0,1.7,8.65,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.0,0.95,8.5,1.0,0.0,0.0
2018,5,21,5,0,0.0,2.0,0.9,8.5,2.0,1.71,0.0
2018,5,21,5,15,2.0,7.5,0.85,8.6,7.5,6.16,0.0
2018,5,21,5,30,4.0,13.0,0.8,8.7,13.0,10.98,3.75
2018,5,21,5,45,2.0,20.5,0.8,8.8,20.5,16.89,9.53
2018,5,21,6,0,0.0,28.0,0.8,8.9,28.0,23.09,15.39
2018,5,21,6,15,0.0,40.5,0.75,9.1,40.5,33.46,24.98
2018,5,21,6,30,0.0,53.0,0.7,9.3,53.0,43.86,34.47
2018,5,21,6,45,5.0,80.0,0.6,9.5,82.0,65.41,53.86
2018,5,21,7,0,10.0,107.0,0.5,9.7,111.0,85.89,71.9
2018,5,21,7,15,39.0,138.0,0.45,10.1,156.5,104.96,88.29
2018,5,21,7,30,68.0,169.0,0.4,10.5,202.0,125.67,105.75
2018,5,21,7,45,92.5,196.5,0.35,10.95,246.5,143.59,120.44
2018,5,21,8,0,117.0,224.0,0.3,11.4,291.0,152.65,127.38
2018,5,21,8,15,111.0,247.5,0.3,12.1,315.5,165.33,137.24
2018,5,21,8,30,105.0,271.0,0.3,12.8,340.0,177.43,146.47
2018,5,21,8,45,116.0,289.0,0.25,13.55,369.5,186.57,153.02
2018,5,21,9,0,127.0,307.0,0.2,14.3,399.0,205.05,156.59
2018,5,21,9,15,195.5,311.5,0.25,14.9,462.5,228.7,169.45
2018,5,21,9,30,264.0,316.0,0.3,15.5,526.0,246.14,178.62
2018,5,21,9,45,484.5,259.5,0.35,16.15,664.0,272.8,190.88
2018,5,21,10,0,705.0,203.0,0.4,16.8,802.0,327.93,228.28
2018,5,21,10,15,793.5,169.5,0.45,17.25,863.5,384.96,273.27
2018,5,21,10,30,882.0,136.0,0.5,17.7,925.0,447.56,322.72
2018,5,21,10,45,886.5,136.5,0.55,18.15,944.5,499.46,364.89
2018,5,21,11,0,891.0,137.0,0.6,18.6,964.0,550.86,405.48
2018,5,21,11,15,894.0,137.5,0.7,18.75,976.5,600.76,444.73
2018,5,21,11,30,897.0,138.0,0.8,18.9,989.0,649.67,482.28
2018,5,21,11,45,898.0,138.5,0.85,19.1,994.0,696.15,516.58
2018,5,21,12,0,899.0,139.0,0.9,19.3,999.0,741.13,549.03
2018,5,21,12,15,879.0,150.5,1.0,19.25,989.5,777.46,575.85
2018,5,21,12,30,859.0,162.0,1.1,19.2,980.0,820.18,606.24
2018,5,21,12,45,821.0,183.0,1.15,19.2,958.0,845.9,623.63
2018,5,21,13,0,783.0,204.0,1.2,19.2,936.0,866.97,638.17
2018,5,21,13,15,738.5,223.5,1.25,19.0,904.0,885.64,651.52
2018,5,21,13,30,694.0,243.0,1.3,18.8,872.0,892.46,656.93
2018,5,21,13,45,775.5,191.5,1.35,18.6,876.5,935.24,687.48
2018,5,21,14,0,857.0,140.0,1.4,18.4,881.0,972.27,713.02
2018,5,21,14,15,849.0,138.5,1.45,18.1,850.0,996.47,730.73
2018,5,21,14,30,841.0,137.0,1.5,17.8,819.0,1004.3,738.22
2018,5,21,14,45,831.0,133.5,1.55,17.55,781.5,1004.44,741.0
2018,5,21,15,0,821.0,130.0,1.6,17.3,744.0,1001.03,741.72
2018,5,21,15,15,806.0,127.0,1.6,17.3,701.5,989.64,735.98
2018,5,21,15,30,791.0,124.0,1.6,17.3,659.0,974.88,728.24
2018,5,21,15,45,774.0,119.5,1.65,16.45,612.5,953.15,718.98
2018,5,21,16,0,757.0,115.0,1.7,15.6,566.0,928.37,707.61
2018,5,21,16,15,736.0,109.0,1.75,15.0,516.5,901.75,694.16
2018,5,21,16,30,715.0,103.0,1.8,14.4,467.0,866.09,674.14
2018,5,21,16,45,685.5,97.5,1.8,13.8,416.5,820.71,646.26
2018,5,21,17,0,656.0,92.0,1.8,13.2,366.0,773.79,616.55
2018,5,21,17,15,613.0,86.5,1.8,12.55,315.0,713.24,575.81
2018,5,21,17,30,570.0,81.0,1.8,11.9,264.0,652.47,533.3
2018,5,21,17,45,510.0,73.0,1.8,11.25,215.0,574.15,475.05
2018,5,21,18,0,450.0,65.0,1.8,10.6,166.0,497.56,415.14
2018,5,21,18,15,362.5,55.0,1.75,10.1,123.0,396.48,331.71
2018,5,21,18,30,275.0,45.0,1.7,9.6,80.0,308.01,253.64
2018,5,21,18,45,170.5,30.5,1.65,9.15,49.0,203.48,146.32
2018,5,21,19,0,66.0,16.0,1.6,8.7,18.0,57.74,0.0
2018,5,21,19,15,33.0,8.0,1.6,8.6,9.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.0,1.1,8.25,1.0,0.0,0.0
2018,5,22,5,0,0.0,2.0,1.1,8.3,2.0,1.71,0.0
2018,5,22,5,15,0.0,6.0,1.15,8.45,6.0,4.92,0.0
2018,5,22,5,30,0.0,10.0,1.2,8.6,10.0,8.21,1.4
2018,5,22,5,45,0.0,16.5,1.2,8.75,16.5,13.57,6.55
2018,5,22,6,0,0.0,23.0,1.2,8.9,23.0,18.94,11.61
2018,5,22,6,15,0.0,32.5,1.2,9.15,32.5,26.81,18.9
2018,5,22,6,30,0.0,42.0,1.2,9.4,42.0,34.7,26.1
2018,5,22,6,45,0.0,60.0,1.2,9.6,60.0,49.69,39.63
2018,5,22,7,0,0.0,78.0,1.2,9.8,78.0,64.44,52.74
2018,5,22,7,15,0.0,93.0,1.15,10.25,93.0,76.26,62.97
2018,5,22,7,30,0.0,108.0,1.1,10.7,108.0,87.96,72.94
2018,5,22,7,45,0.0,123.0,1.05,11.1,123.0,99.54,82.68
2018,5,22,8,0,0.0,138.0,1.0,11.5,138.0,111.02,92.19
2018,5,22,8,15,2.5,157.5,1.0,12.0,159.0,125.65,104.27
2018,5,22,8,30,5.0,177.0,1.0,12.5,180.0,140.09,116.02
2018,5,22,8,45,9.5,205.0,0.95,12.95,211.5,160.21,132.41
2018,5,22,9,0,14.0,233.0,0.9,13.4,243.0,181.47,142.62
2018,5,22,9,15,21.5,269.0,0.9,13.8,285.5,209.72,163.8
2018,5,22,9,30,29.0,305.0,0.9,14.2,328.0,224.94,174.57
2018,5,22,9,45,45.5,344.5,0.9,14.6,382.5,259.08,199.83
2018,5,22,10,0,62.0,384.0,0.9,15.0,437.0,296.02,227.05
2018,5,22,10,15,165.5,394.5,0.95,15.25,541.5,336.82,255.42
2018,5,22,10,30,269.0,405.0,1.0,15.5,646.0,390.3,294.5
2018,5,22,10,45,486.5,312.0,1.05,15.7,759.5,441.79,332.55
2018,5,22,11,0,704.0,219.0,1.1,15.9,873.0,514.41,387.93
2018,5,22,11,15,809.0,170.5,1.1,15.95,931.5,579.59,438.0
2018,5,22,11,30,914.0,122.0,1.1,16.0,990.0,648.81,490.44
2018,5,22,11,45,915.5,121.5,1.15,16.05,995.0,695.28,525.57
2018,5,22,12,0,917.0,121.0,1.2,16.1,1000.0,740.2,559.01
2018,5,22,12,15,914.5,123.0,1.2,16.05,997.5,782.43,589.49
2018,5,22,12,30,912.0,125.0,1.2,16.0,995.0,822.51,616.39
2018,5,22,12,45,907.5,126.5,1.25,16.0,984.5,858.18,640.67
2018,5,22,13,0,903.0,128.0,1.3,16.0,974.0,891.16,663.15
2018,5,22,13,15,899.5,126.5,1.3,15.85,956.0,919.46,682.22
2018,5,22,13,30,896.0,125.0,1.3,15.7,938.0,944.68,699.33
2018,5,22,13,45,891.0,123.5,1.35,15.6,913.5,965.3,714.21
2018,5,22,14,0,886.0,122.0,1.4,15.5,889.0,982.6,727.1
2018,5,22,14,15,878.5,120.5,1.4,15.3,858.0,994.09,735.88
2018,5,22,14,30,871.0,119.0,1.4,15.1,827.0,1002.11,742.64
2018,5,22,14,45,861.5,116.5,1.4,14.9,790.0,1003.6,745.37
2018,5,22,15,0,852.0,114.0,1.4,14.7,753.0,1001.62,746.1
2018,5,22,15,15,838.5,111.5,1.4,14.7,710.5,1004.85,749.9
2018,5,22,15,30,825.0,109.0,1.4,14.7,668.0,992.06,743.31
2018,5,22,15,45,808.0,106.0,1.4,14.2,622.0,971.86,733.49
2018,5,22,16,0,791.0,103.0,1.4,13.7,576.0,948.59,721.7
2018,5,22,16,15,768.0,99.5,1.4,13.35,526.5,915.83,703.02
2018,5,22,16,30,745.0,96.0,1.4,13.0,477.0,880.54,682.44
2018,5,22,16,45,714.5,91.5,1.4,12.65,425.5,840.88,658.41
2018,5,22,17,0,684.0,87.0,1.4,12.3,374.0,793.79,628.49
2018,5,22,17,15,641.0,82.0,1.45,11.85,322.5,733.31,588.64
2018,5,22,17,30,598.0,77.0,1.5,11.4,271.0,672.63,546.93
2018,5,22,17,45,537.0,70.5,1.5,10.95,221.5,594.66,489.37
2018,5,22,18,0,476.0,64.0,1.5,10.5,172.0,518.32,430.15
2018,5,22,18,15,328.5,54.0,1.45,10.15,120.0,367.82,307.52
2018,5,22,18,30,181.0,44.0,1.4,9.8,68.0,235.17,193.17
2018,5,22,18,45,93.5,27.0,1.35,9.45,39.0,124.78,89.91
2018,5,22,19,0,6.0,10.0,1.3,9.1,10.0,12.55,0.0
2018,5,22,19,15,3.0,5.0,1.3,9.0,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.0,8.3,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.0,8.3,3.0,2.56,0.0
2018,5,23,5,15,29.5,15.5,1.0,8.45,18.5,12.81,0.0
2018,5,23,5,30,59.0,28.0,1.0,8.6,34.0,22.75,13.96
2018,5,23,5,45,212.5,44.0,1.0,8.75,83.5,33.41,24.34
2018,5,23,6,0,366.0,60.0,1.0,8.9,133.0,45.51,35.69
2018,5,23,6,15,234.0,79.0,1.0,9.1,130.5,59.61,48.67
2018,5,23,6,30,102.0,98.0,1.0,9.3,128.0,74.07,61.72
2018,5,23,6,45,79.0,124.5,1.0,9.5,150.5,94.27,79.64
2018,5,23,7,0,56.0,151.0,1.0,9.7,173.0,111.73,94.79
2018,5,23,7,15,43.0,164.5,1.0,10.05,183.0,121.28,102.68
2018,5,23,7,30,30.0,178.0,1.0,10.4,193.0,130.56,110.23
2018,5,23,7,45,23.0,187.5,1.0,10.7,199.5,144.63,121.84
2018,5,23,8,0,16.0,197.0,1.0,11.0,206.0,152.12,127.66
2018,5,23,8,15,14.5,205.5,1.05,11.35,214.5,158.9,132.86
2018,5,23,8,30,13.0,214.0,1.1,11.7,223.0,165.55,137.93
2018,5,23,8,45,13.0,222.0,1.1,12.05,231.0,171.78,142.59
2018,5,23,9,0,13.0,230.0,1.1,12.4,239.0,179.44,141.65
2018,5,23,9,15,10.5,214.0,1.1,12.8,221.5,170.37,133.76
2018,5,23,9,30,8.0,198.0,1.1,13.2,204.0,160.03,125.15
2018,5,23,9,45,8.5,201.0,1.1,13.65,208.0,163.71,127.71
2018,5,23,10,0,9.0,204.0,1.1,14.1,212.0,167.41,130.27
2018,5,23,10,15,11.5,223.0,1.1,14.4,233.5,184.09,143.14
2018,5,23,10,30,14.0,242.0,1.1,14.7,255.0,201.24,156.27
2018,5,23,10,45,15.5,248.5,1.1,15.05,263.0,208.75,161.81
2018,5,23,11,0,17.0,255.0,1.1,15.4,271.0,216.47,167.56
2018,5,23,11,15,16.5,258.5,1.1,15.6,274.0,220.93,170.86
2018,5,23,11,30,16.0,262.0,1.1,15.8,277.0,225.36,174.14
2018,5,23,11,45,21.0,285.5,1.1,16.0,305.5,249.35,192.53
2018,5,23,12,0,26.0,309.0,1.1,16.2,334.0,276.09,212.82
2018,5,23,12,15,30.5,318.5,1.1,16.3,347.5,291.93,224.81
2018,5,23,12,30,35.0,328.0,1.1,16.4,361.0,308.4,237.31
2018,5,23,12,45,28.0,311.0,1.1,16.5,337.5,292.85,225.4
2018,5,23,13,0,21.0,294.0,1.1,16.6,314.0,276.05,212.65
2018,5,23,13,15,20.5,295.5,1.15,16.6,314.5,280.65,216.49
2018,5,23,13,30,20.0,297.0,1.2,16.6,315.0,273.25,211.11
2018,5,23,13,45,220.0,266.0,1.2,16.6,457.0,474.81,369.07
2018,5,23,14,0,420.0,235.0,1.2,16.6,599.0,663.79,508.42
2018,5,23,14,15,670.5,164.0,1.2,16.5,721.0,855.87,642.76
2018,5,23,14,30,921.0,93.0,1.2,16.4,843.0,1023.94,751.48
2018,5,23,14,45,913.0,91.0,1.2,16.3,806.0,1027.33,752.84
2018,5,23,15,0,905.0,89.0,1.2,16.2,769.0,1027.13,754.43
2018,5,23,15,15,893.0,88.0,1.2,16.2,727.0,1020.53,751.88
2018,5,23,15,30,881.0,87.0,1.2,16.2,685.0,1010.55,747.38
2018,5,23,15,45,866.5,84.5,1.25,15.75,638.5,992.93,740.25
2018,5,23,16,0,852.0,82.0,1.3,15.3,592.0,972.18,731.13
2018,5,23,16,15,832.0,79.0,1.3,14.95,542.0,942.37,714.81
2018,5,23,16,30,812.0,76.0,1.3,14.6,492.0,921.07,704.16
2018,5,23,16,45,785.5,73.0,1.35,14.2,440.5,879.78,680.39
2018,5,23,17,0,759.0,70.0,1.4,13.8,389.0,836.59,654.76
2018,5,23,17,15,722.0,66.0,1.45,13.3,337.0,780.79,619.32
2018,5,23,17,30,685.0,62.0,1.5,12.8,285.0,724.24,581.78
2018,5,23,17,45,631.0,57.0,1.5,12.3,234.5,657.56,534.09
2018,5,23,18,0,577.0,52.0,1.5,11.8,184.0,586.99,480.68
2018,5,23,18,15,492.0,45.0,1.5,11.2,138.0,490.96,404.11
2018,5,23,18,30,407.0,38.0,1.5,10.6,92.0,399.84,326.75
2018,5,23,18,45,274.0,27.0,1.5,10.05,57.0,274.92,204.78
2018,5,23,19,0,141.0,16.0,1.5,9.5,22.0,108.06,0.0
2018,5,23,19,15,70.5,8.0,1.5,9.25,11.0,6.83,0.0
2018,5,23,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,24,4,45,22.5,4.0,0.85,7.4,4.5,0.0,0.0
2018,5,24,5,0,45.0,8.0,0.8,7.5,9.0,6.83,0.0
2018,5,24,5,15,160.0,22.0,0.8,7.85,37.0,17.15,1.33
2018,5,24,5,30,275.0,36.0,0.8,8.2,65.0,27.94,18.54
2018,5,24,5,45,222.0,29.5,0.75,8.6,61.0,22.77,14.84
2018,5,24,6,0,169.0,23.0,0.7,9.0,57.0,16.94,9.81
2018,5,24,6,15,84.5,21.5,0.65,9.45,38.5,15.79,8.83
2018,5,24,6,30,0.0,20.0,0.6,9.9,20.0,16.47,9.45
2018,5,24,6,45,0.0,36.0,0.55,10.35,36.0,29.72,21.49
2018,5,24,7,0,0.0,52.0,0.5,10.8,52.0,43.03,33.37
2018,5,24,7,15,0.0,60.0,0.5,11.3,60.0,49.7,39.13
2018,5,24,7,30,0.0,68.0,0.5,11.8,68.0,56.4,44.82
2018,5,24,7,45,0.0,75.5,0.45,12.25,75.5,62.68,50.09
2018,5,24,8,0,0.0,83.0,0.4,12.7,83.0,68.99,55.31
2018,5,24,8,15,0.0,93.5,0.45,13.15,93.5,77.78,62.63
2018,5,24,8,30,0.0,104.0,0.5,13.6,104.0,86.08,69.45
2018,5,24,8,45,0.0,108.0,0.5,14.05,108.0,89.28,71.85
2018,5,24,9,0,0.0,112.0,0.5,14.5,112.0,92.52,70.95
2018,5,24,9,15,0.5,121.0,0.55,14.9,121.5,99.75,76.52
2018,5,24,9,30,1.0,130.0,0.6,15.3,131.0,107.09,82.13
2018,5,24,9,45,3.5,150.5,0.65,15.7,153.5,123.98,95.28
2018,5,24,10,0,6.0,171.0,0.7,16.1,176.0,141.21,108.59
2018,5,24,10,15,8.0,187.0,0.75,16.35,194.0,155.17,119.32
2018,5,24,10,30,10.0,203.0,0.8,16.6,212.0,169.48,130.31
2018,5,24,10,45,5.5,152.0,0.85,16.85,157.0,128.0,97.56
2018,5,24,11,0,1.0,101.0,0.9,17.1,102.0,84.71,63.1
2018,5,24,11,15,1.0,104.5,0.95,17.2,105.5,87.72,65.54
2018,5,24,11,30,1.0,108.0,1.0,17.3,109.0,90.76,67.92
2018,5,24,11,45,4.5,145.5,1.05,17.4,150.0,124.25,94.58
2018,5,24,12,0,8.0,183.0,1.1,17.5,191.0,158.26,121.32
2018,5,24,12,15,12.0,224.0,1.2,17.2,235.5,196.2,151.12
2018,5,24,12,30,16.0,265.0,1.3,16.9,280.0,235.03,181.4
2018,5,24,12,45,38.0,321.0,1.4,16.65,356.5,309.73,239.27
2018,5,24,13,0,60.0,377.0,1.5,16.4,433.0,383.56,295.45
2018,5,24,13,15,76.0,393.0,1.6,15.9,463.0,419.03,322.95
2018,5,24,13,30,92.0,409.0,1.7,15.4,493.0,456.06,351.85
2018,5,24,13,45,70.5,392.0,1.75,14.9,455.5,427.3,330.89
2018,5,24,14,0,49.0,375.0,1.8,14.4,418.0,396.67,308.6
