Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,14,15,46.5,359.0,1.8,14.0,398.5,384.03,300.13
2018,5,24,14,30,44.0,343.0,1.8,13.6,379.0,370.7,290.99
2018,5,24,14,45,34.5,304.5,1.8,13.25,332.0,326.05,257.45
2018,5,24,15,0,25.0,266.0,1.8,12.9,285.0,280.13,222.46
2018,5,24,15,15,14.5,214.0,1.8,12.9,225.0,202.67,161.34
2018,5,24,15,30,4.0,162.0,1.8,12.9,165.0,143.87,113.93
2018,5,24,15,45,36.0,166.0,1.7,12.45,188.0,194.01,157.03
2018,5,24,16,0,68.0,170.0,1.6,12.0,211.0,232.41,190.14
2018,5,24,16,15,41.0,168.0,1.55,11.8,192.0,205.34,167.46
2018,5,24,16,30,14.0,166.0,1.5,11.6,173.0,163.96,132.96
2018,5,24,16,45,73.0,150.5,1.45,11.45,182.0,221.99,184.16
2018,5,24,17,0,132.0,135.0,1.4,11.3,191.0,280.18,234.48
2018,5,24,17,15,123.5,123.0,1.35,11.1,170.0,258.66,217.1
2018,5,24,17,30,115.0,111.0,1.3,10.9,149.0,237.44,199.96
2018,5,24,17,45,82.0,95.0,1.3,10.65,119.5,189.65,159.36
2018,5,24,18,0,49.0,79.0,1.3,10.4,90.0,128.51,106.61
2018,5,24,18,15,42.5,59.5,1.25,10.2,67.5,100.56,82.03
2018,5,24,18,30,36.0,40.0,1.2,10.0,45.0,71.38,55.85
2018,5,24,18,45,22.5,25.5,1.15,9.8,28.0,44.58,29.6
2018,5,24,19,0,9.0,11.0,1.1,9.6,11.0,15.42,0.0
2018,5,24,19,15,4.5,5.5,1.1,9.5,5.5,4.69,0.0
2018,5,24,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.7,8.45,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.7,8.5,4.0,3.41,0.0
2018,5,25,5,15,2.0,14.5,0.7,8.75,14.5,11.96,0.0
2018,5,25,5,30,4.0,25.0,0.7,9.0,25.0,20.66,12.26
2018,5,25,5,45,11.5,40.5,0.7,9.25,42.5,33.01,23.99
2018,5,25,6,0,19.0,56.0,0.7,9.5,60.0,44.99,35.18
2018,5,25,6,15,16.0,60.5,0.7,9.75,64.5,49.05,39.04
2018,5,25,6,30,13.0,65.0,0.7,10.0,69.0,53.7,43.25
2018,5,25,6,45,15.5,88.0,0.7,10.3,93.5,71.48,59.09
2018,5,25,7,0,18.0,111.0,0.7,10.6,118.0,88.93,74.32
2018,5,25,7,15,27.5,142.5,0.7,11.05,155.0,107.78,90.45
2018,5,25,7,30,37.0,174.0,0.7,11.5,192.0,128.37,107.78
2018,5,25,7,45,20.0,163.5,0.7,11.95,173.5,128.61,107.34
2018,5,25,8,0,3.0,153.0,0.7,12.4,155.0,121.88,101.02
2018,5,25,8,15,16.0,192.0,0.75,12.7,202.5,149.94,124.51
2018,5,25,8,30,29.0,231.0,0.8,13.0,250.0,165.47,137.0
2018,5,25,8,45,21.0,207.0,0.8,13.35,221.5,151.39,124.57
2018,5,25,9,0,13.0,183.0,0.8,13.7,193.0,146.6,114.53
2018,5,25,9,15,13.5,208.0,0.85,13.8,218.5,166.51,129.99
2018,5,25,9,30,14.0,233.0,0.9,13.9,244.0,186.66,145.57
2018,5,25,9,45,29.5,285.5,0.95,14.0,310.0,218.51,169.67
2018,5,25,10,0,45.0,338.0,1.0,14.1,376.0,262.47,203.09
2018,5,25,10,15,34.0,306.5,1.05,14.15,336.0,244.19,189.2
2018,5,25,10,30,23.0,275.0,1.1,14.2,296.0,222.63,172.85
2018,5,25,10,45,17.5,255.0,1.1,14.25,271.0,214.73,166.85
2018,5,25,11,0,12.0,235.0,1.1,14.3,246.0,198.24,153.98
2018,5,25,11,15,10.0,214.0,1.15,14.25,223.5,181.8,141.2
2018,5,25,11,30,8.0,193.0,1.2,14.2,201.0,164.72,127.82
2018,5,25,11,45,12.0,238.0,1.25,14.15,249.5,205.09,159.76
2018,5,25,12,0,16.0,283.0,1.3,14.1,298.0,246.33,191.87
2018,5,25,12,15,18.0,290.5,1.3,14.1,307.5,256.01,199.28
2018,5,25,12,30,20.0,298.0,1.3,14.1,317.0,270.99,210.93
2018,5,25,12,45,17.0,273.5,1.3,14.1,289.5,244.73,190.66
2018,5,25,13,0,14.0,249.0,1.3,14.1,262.0,222.79,173.79
2018,5,25,13,15,13.0,239.5,1.25,14.15,251.5,214.98,167.82
2018,5,25,13,30,12.0,230.0,1.2,14.2,241.0,206.92,161.6
2018,5,25,13,45,10.5,217.0,1.2,14.2,226.5,195.08,152.46
2018,5,25,14,0,9.0,204.0,1.2,14.2,212.0,182.98,143.1
2018,5,25,14,15,9.5,209.5,1.2,14.15,217.5,189.14,148.28
2018,5,25,14,30,10.0,215.0,1.2,14.1,223.0,195.48,153.57
2018,5,25,14,45,14.5,230.0,1.15,14.1,241.0,214.93,169.35
2018,5,25,15,0,19.0,245.0,1.1,14.1,259.0,235.21,185.71
2018,5,25,15,15,15.0,217.5,1.1,14.1,228.5,206.48,163.24
2018,5,25,15,30,11.0,190.0,1.1,14.1,198.0,177.45,140.47
2018,5,25,15,45,30.0,204.0,1.1,13.95,223.0,228.5,182.73
2018,5,25,16,0,49.0,218.0,1.1,13.8,248.0,266.88,214.36
2018,5,25,16,15,204.0,186.0,1.05,13.65,293.5,429.9,347.58
2018,5,25,16,30,359.0,154.0,1.0,13.5,339.0,568.6,456.23
2018,5,25,16,45,419.5,138.5,1.0,13.35,333.0,604.97,485.09
2018,5,25,17,0,480.0,123.0,1.0,13.2,327.0,637.06,510.88
2018,5,25,17,15,464.0,109.0,0.95,12.95,285.0,595.79,481.32
2018,5,25,17,30,448.0,95.0,0.9,12.7,243.0,553.46,450.86
2018,5,25,17,45,472.5,77.5,0.85,12.45,209.5,548.13,447.48
2018,5,25,18,0,497.0,60.0,0.8,12.2,176.0,531.84,433.9
2018,5,25,18,15,426.5,51.0,0.8,11.65,133.5,447.05,366.21
2018,5,25,18,30,356.0,42.0,0.8,11.1,91.0,366.09,298.11
2018,5,25,18,45,237.5,30.0,0.75,10.55,57.0,253.27,191.54
2018,5,25,19,0,119.0,18.0,0.7,10.0,23.0,95.23,0.0
2018,5,25,19,15,59.5,9.0,0.7,9.7,11.5,45.17,0.0
2018,5,25,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,4,45,0.5,1.0,1.15,8.75,1.0,0.0,0.0
2018,5,26,5,0,1.0,2.0,1.2,8.8,2.0,1.71,0.0
2018,5,26,5,15,0.5,4.5,1.2,8.95,4.5,3.69,0.0
2018,5,26,5,30,0.0,7.0,1.2,9.1,7.0,5.74,0.0
2018,5,26,5,45,0.0,11.0,1.25,9.2,11.0,9.03,2.48
2018,5,26,6,0,0.0,15.0,1.3,9.3,15.0,12.33,5.59
2018,5,26,6,15,5.0,38.0,1.3,9.4,39.5,31.42,23.08
2018,5,26,6,30,10.0,61.0,1.3,9.5,64.0,50.63,40.55
2018,5,26,6,45,9.5,74.0,1.3,9.65,77.5,61.06,49.86
2018,5,26,7,0,9.0,87.0,1.3,9.8,91.0,71.39,58.94
2018,5,26,7,15,4.5,93.5,1.25,10.0,95.5,76.74,63.43
2018,5,26,7,30,0.0,100.0,1.2,10.2,100.0,82.03,67.82
2018,5,26,7,45,0.0,106.0,1.15,10.45,106.0,86.94,71.82
2018,5,26,8,0,0.0,112.0,1.1,10.7,112.0,91.81,75.74
2018,5,26,8,15,0.0,115.0,1.1,11.0,115.0,94.35,77.6
2018,5,26,8,30,0.0,118.0,1.1,11.3,118.0,96.84,79.43
2018,5,26,8,45,0.5,127.5,1.05,11.55,128.0,104.24,85.5
2018,5,26,9,0,1.0,137.0,1.0,11.8,138.0,111.82,87.58
2018,5,26,9,15,4.0,160.5,1.0,12.1,164.0,130.46,102.32
2018,5,26,9,30,7.0,184.0,1.0,12.4,190.0,149.5,117.18
2018,5,26,9,45,11.0,220.5,0.95,12.65,230.0,178.9,140.14
2018,5,26,10,0,15.0,257.0,0.9,12.9,270.0,208.89,163.26
2018,5,26,10,15,17.0,275.0,0.9,13.3,290.0,225.22,175.51
2018,5,26,10,30,19.0,293.0,0.9,13.7,310.0,242.01,188.1
2018,5,26,10,45,21.0,308.0,0.9,14.15,327.0,256.99,199.19
2018,5,26,11,0,23.0,323.0,0.9,14.6,344.0,266.43,205.98
2018,5,26,11,15,25.0,341.5,0.95,14.9,365.0,286.35,220.98
2018,5,26,11,30,27.0,360.0,1.0,15.2,386.0,307.13,236.49
2018,5,26,11,45,40.5,393.0,1.05,15.5,432.0,347.73,266.9
2018,5,26,12,0,54.0,426.0,1.1,15.8,478.0,390.82,298.74
2018,5,26,12,15,51.0,424.5,1.15,15.9,473.5,395.56,302.11
2018,5,26,12,30,48.0,423.0,1.2,16.0,469.0,399.83,305.4
2018,5,26,12,45,39.0,397.0,1.25,16.15,434.0,377.18,288.7
2018,5,26,13,0,30.0,371.0,1.3,16.3,399.0,352.58,270.55
2018,5,26,13,15,33.5,371.5,1.35,16.3,402.5,361.6,277.92
2018,5,26,13,30,37.0,372.0,1.4,16.3,406.0,370.77,285.25
2018,5,26,13,45,91.0,361.5,1.45,16.3,441.5,416.77,321.94
2018,5,26,14,0,145.0,351.0,1.5,16.3,477.0,482.17,372.28
2018,5,26,14,15,475.0,245.5,1.55,16.15,637.5,742.45,568.73
2018,5,26,14,30,805.0,140.0,1.6,16.0,798.0,972.3,726.77
2018,5,26,14,45,840.0,123.5,1.65,15.85,783.0,989.88,737.83
2018,5,26,15,0,875.0,107.0,1.7,15.7,768.0,1017.58,758.38
2018,5,26,15,15,862.0,105.5,1.7,15.7,726.0,1009.74,754.55
2018,5,26,15,30,849.0,104.0,1.7,15.7,684.0,1010.98,757.3
2018,5,26,15,45,832.5,101.0,1.7,15.3,637.5,991.21,747.34
2018,5,26,16,0,816.0,98.0,1.7,14.9,591.0,968.32,735.56
2018,5,26,16,15,758.5,104.0,1.7,14.6,532.0,912.54,701.06
2018,5,26,16,30,701.0,110.0,1.7,14.3,473.0,862.24,670.0
2018,5,26,16,45,448.5,121.5,1.7,14.0,345.0,611.08,491.47
2018,5,26,17,0,196.0,133.0,1.7,13.7,217.0,357.79,294.82
2018,5,26,17,15,290.0,108.0,1.7,13.3,213.5,433.97,360.69
2018,5,26,17,30,384.0,83.0,1.7,12.9,210.0,479.23,399.1
2018,5,26,17,45,393.0,77.5,1.7,12.45,188.5,471.55,393.57
2018,5,26,18,0,402.0,72.0,1.7,12.0,167.0,462.52,386.1
2018,5,26,18,15,277.5,54.5,1.7,11.5,112.5,327.62,274.44
2018,5,26,18,30,153.0,37.0,1.7,11.0,58.0,199.96,164.82
2018,5,26,18,45,110.0,27.5,1.65,10.55,39.5,136.47,103.89
2018,5,26,19,0,67.0,18.0,1.6,10.1,21.0,81.35,0.0
2018,5,26,19,15,33.5,9.0,1.6,9.9,10.5,28.81,0.0
2018,5,26,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,0.65,8.5,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,0.6,8.7,12.0,9.39,0.0
2018,5,27,5,15,140.5,26.0,0.6,9.15,39.5,20.17,5.22
2018,5,27,5,30,241.0,41.0,0.6,9.6,67.0,31.58,21.75
2018,5,27,5,45,336.5,51.0,0.55,10.05,108.5,39.1,29.36
2018,5,27,6,0,432.0,61.0,0.5,10.5,150.0,48.56,38.27
2018,5,27,6,15,497.0,68.5,0.5,11.05,198.0,53.4,42.75
2018,5,27,6,30,562.0,76.0,0.5,11.6,246.0,58.18,46.98
2018,5,27,6,45,612.5,82.0,0.45,12.2,298.5,61.59,49.83
2018,5,27,7,0,663.0,88.0,0.4,12.8,351.0,64.94,52.52
2018,5,27,7,15,699.5,91.0,0.4,13.45,403.0,65.93,53.05
2018,5,27,7,30,736.0,94.0,0.4,14.1,455.0,73.23,59.09
2018,5,27,7,45,764.0,96.5,0.45,14.8,506.0,73.85,59.22
2018,5,27,8,0,792.0,99.0,0.5,15.5,557.0,74.46,59.37
2018,5,27,8,15,795.0,107.5,0.55,16.05,599.5,78.59,62.58
2018,5,27,8,30,798.0,116.0,0.6,16.6,642.0,82.36,65.45
2018,5,27,8,45,832.0,110.0,0.65,17.15,691.0,77.37,60.89
2018,5,27,9,0,866.0,104.0,0.7,17.7,740.0,125.64,72.36
2018,5,27,9,15,878.0,105.0,0.75,18.1,779.0,177.74,100.92
2018,5,27,9,30,890.0,106.0,0.8,18.5,818.0,231.29,140.17
2018,5,27,9,45,899.5,106.5,0.85,18.95,851.0,285.2,184.42
2018,5,27,10,0,909.0,107.0,0.9,19.4,884.0,339.9,230.97
2018,5,27,10,15,915.0,107.5,0.95,19.65,910.5,393.97,277.39
2018,5,27,10,30,921.0,108.0,1.0,19.9,937.0,448.04,323.03
2018,5,27,10,45,925.5,108.0,1.05,20.2,956.5,500.87,366.55
2018,5,27,11,0,930.0,108.0,1.1,20.5,976.0,553.14,408.35
2018,5,27,11,15,932.0,109.0,1.1,20.7,988.5,603.98,447.63
2018,5,27,11,30,934.0,110.0,1.1,20.9,1001.0,653.68,484.83
2018,5,27,11,45,935.0,109.5,1.15,21.1,1005.5,700.27,519.28
2018,5,27,12,0,936.0,109.0,1.2,21.3,1010.0,745.22,551.78
2018,5,27,12,15,935.0,109.0,1.2,21.4,1007.0,787.28,580.83
2018,5,27,12,30,934.0,109.0,1.2,21.5,1004.0,827.17,606.61
2018,5,27,12,45,931.5,109.0,1.25,21.6,993.5,863.46,630.51
2018,5,27,13,0,929.0,109.0,1.3,21.7,983.0,897.06,652.62
2018,5,27,13,15,925.5,108.0,1.3,21.7,965.5,925.99,671.26
2018,5,27,13,30,922.0,107.0,1.3,21.7,948.0,951.82,687.95
2018,5,27,13,45,917.0,106.0,1.35,21.65,923.5,973.02,702.69
2018,5,27,14,0,912.0,105.0,1.4,21.6,899.0,990.87,715.47
2018,5,27,14,15,904.5,104.0,1.4,21.55,868.0,1002.87,723.94
2018,5,27,14,30,897.0,103.0,1.4,21.5,837.0,1011.37,730.42
2018,5,27,14,45,888.0,101.0,1.4,21.4,800.5,1013.79,733.39
2018,5,27,15,0,879.0,99.0,1.4,21.3,764.0,1012.71,734.39
2018,5,27,15,15,866.5,97.0,1.4,21.3,722.0,1004.63,730.87
2018,5,27,15,30,854.0,95.0,1.4,21.3,680.0,993.2,725.44
2018,5,27,15,45,839.0,92.5,1.35,21.0,634.5,975.44,716.12
2018,5,27,16,0,824.0,90.0,1.3,20.7,589.0,966.44,712.62
2018,5,27,16,15,804.5,86.5,1.3,20.35,540.0,936.86,696.59
2018,5,27,16,30,785.0,83.0,1.3,20.0,491.0,904.64,678.86
2018,5,27,16,45,759.0,79.5,1.25,19.7,440.5,863.74,654.16
2018,5,27,17,0,733.0,76.0,1.2,19.4,390.0,820.94,627.75
2018,5,27,17,15,696.0,71.5,1.15,18.75,338.5,765.11,592.31
2018,5,27,17,30,659.0,67.0,1.1,18.1,287.0,714.65,559.46
2018,5,27,17,45,606.5,62.0,1.05,17.45,237.5,644.61,510.65
2018,5,27,18,0,554.0,57.0,1.0,16.8,188.0,575.84,460.32
2018,5,27,18,15,473.0,49.5,0.9,15.85,142.5,482.74,388.46
2018,5,27,18,30,392.0,42.0,0.8,14.9,97.0,393.99,315.95
2018,5,27,18,45,269.5,31.0,0.75,13.95,62.0,277.49,210.79
2018,5,27,19,0,147.0,20.0,0.7,13.0,27.0,149.89,0.0
2018,5,27,19,15,73.5,10.0,0.7,12.65,13.5,54.94,0.0
2018,5,27,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,4,45,44.0,5.5,0.7,9.8,6.5,0.0,0.0
2018,5,28,5,0,88.0,11.0,0.7,9.9,13.0,9.39,0.0
2018,5,28,5,15,220.5,22.5,0.65,10.5,43.0,18.66,4.93
2018,5,28,5,30,353.0,34.0,0.6,11.1,73.0,27.98,18.56
2018,5,28,5,45,446.0,41.5,0.55,11.65,116.5,33.57,24.28
2018,5,28,6,0,539.0,49.0,0.5,12.2,160.0,39.17,29.62
2018,5,28,6,15,598.5,54.5,0.45,12.95,209.5,42.95,33.1
2018,5,28,6,30,658.0,60.0,0.4,13.7,259.0,50.85,40.08
2018,5,28,6,45,699.5,63.5,0.4,14.5,310.5,53.11,41.87
2018,5,28,7,0,741.0,67.0,0.4,15.3,362.0,55.38,43.6
2018,5,28,7,15,770.0,70.5,0.4,16.25,414.0,57.49,45.11
2018,5,28,7,30,799.0,74.0,0.4,17.2,466.0,59.53,46.52
2018,5,28,7,45,821.0,76.0,0.4,18.15,516.0,68.82,54.14
2018,5,28,8,0,843.0,78.0,0.4,19.1,566.0,70.4,55.05
2018,5,28,8,15,859.5,80.0,0.45,19.8,613.5,71.77,55.86
2018,5,28,8,30,876.0,82.0,0.5,20.5,661.0,73.03,56.58
2018,5,28,8,45,888.5,84.0,0.5,21.25,704.5,74.08,57.13
2018,5,28,9,0,901.0,86.0,0.5,22.0,748.0,117.86,63.67
2018,5,28,9,15,907.5,89.5,0.55,22.65,786.0,172.47,93.65
2018,5,28,9,30,914.0,93.0,0.6,23.3,824.0,228.0,133.86
2018,5,28,9,45,918.0,95.5,0.65,23.95,855.5,283.02,178.25
2018,5,28,10,0,922.0,98.0,0.7,24.6,887.0,338.26,224.3
2018,5,28,10,15,927.5,99.5,0.75,24.95,914.0,393.37,270.39
2018,5,28,10,30,933.0,101.0,0.8,25.3,941.0,448.43,315.58
2018,5,28,10,45,936.5,101.5,0.85,25.6,960.5,501.64,358.33
2018,5,28,11,0,940.0,102.0,0.9,25.9,980.0,554.18,399.29
2018,5,28,11,15,942.5,103.0,0.95,26.0,993.0,605.66,438.56
2018,5,28,11,30,945.0,104.0,1.0,26.1,1006.0,656.01,475.93
2018,5,28,11,45,946.0,104.0,1.05,26.25,1011.0,703.33,510.18
2018,5,28,12,0,947.0,104.0,1.1,26.4,1016.0,749.01,542.51
2018,5,28,12,15,946.5,104.0,1.1,26.4,1013.5,791.76,571.35
2018,5,28,12,30,946.0,104.0,1.1,26.4,1011.0,832.34,597.16
2018,5,28,12,45,943.0,104.0,1.15,26.35,1000.5,868.51,620.79
2018,5,28,13,0,940.0,104.0,1.2,26.3,990.0,901.93,642.67
2018,5,28,13,15,937.0,103.5,1.25,26.25,973.0,931.96,662.45
2018,5,28,13,30,934.0,103.0,1.3,26.2,956.0,958.91,680.37
2018,5,28,13,45,929.0,102.0,1.3,26.1,931.5,980.3,694.29
2018,5,28,14,0,924.0,101.0,1.3,26.0,907.0,998.3,706.26
2018,5,28,14,15,917.0,100.0,1.3,25.9,876.0,1010.91,715.05
2018,5,28,14,30,910.0,99.0,1.3,25.8,845.0,1020.0,721.88
2018,5,28,14,45,901.0,97.0,1.3,25.7,808.0,1022.47,724.82
2018,5,28,15,0,892.0,95.0,1.3,25.6,771.0,1021.39,725.82
2018,5,28,15,15,880.5,93.0,1.3,25.6,729.0,1014.29,723.01
2018,5,28,15,30,869.0,91.0,1.3,25.6,687.0,1003.81,718.31
2018,5,28,15,45,853.5,89.0,1.3,25.25,641.0,986.02,710.15
2018,5,28,16,0,838.0,87.0,1.3,24.9,595.0,965.19,700.18
2018,5,28,16,15,818.0,84.0,1.25,24.55,546.0,947.25,691.28
2018,5,28,16,30,798.0,81.0,1.2,24.2,497.0,915.02,673.08
2018,5,28,16,45,771.5,78.0,1.2,23.8,446.0,874.09,649.93
2018,5,28,17,0,745.0,75.0,1.2,23.4,395.0,831.27,625.0
2018,5,28,17,15,709.0,70.5,1.15,22.6,343.5,776.11,591.1
2018,5,28,17,30,673.0,66.0,1.1,21.8,292.0,725.98,559.47
2018,5,28,17,45,620.5,60.5,1.0,21.0,241.5,654.82,510.57
2018,5,28,18,0,568.0,55.0,0.9,20.2,191.0,585.0,460.28
2018,5,28,18,15,489.0,47.5,0.8,19.1,145.0,493.12,390.92
2018,5,28,18,30,410.0,40.0,0.7,18.0,99.0,405.71,320.91
2018,5,28,18,45,287.0,30.0,0.65,16.9,63.5,289.45,218.61
2018,5,28,19,0,164.0,20.0,0.6,15.8,28.0,162.01,0.0
2018,5,28,19,15,82.0,10.0,0.6,15.45,14.0,60.36,0.0
2018,5,28,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,4,45,37.5,5.5,0.7,10.45,6.5,0.0,0.0
2018,5,29,5,0,75.0,11.0,0.7,10.7,13.0,9.39,0.0
2018,5,29,5,15,199.0,23.5,0.7,11.25,42.5,19.5,5.88
2018,5,29,5,30,323.0,36.0,0.7,11.8,72.0,29.63,19.95
2018,5,29,5,45,415.0,44.5,0.7,12.35,115.0,35.95,26.31
2018,5,29,6,0,507.0,53.0,0.7,12.9,158.0,42.22,32.24
2018,5,29,6,15,568.0,59.0,0.7,13.55,207.0,46.22,35.92
2018,5,29,6,30,629.0,65.0,0.7,14.2,256.0,50.21,39.4
2018,5,29,6,45,671.5,69.0,0.65,14.9,307.0,52.5,41.25
2018,5,29,7,0,714.0,73.0,0.6,15.6,358.0,59.68,47.32
2018,5,29,7,15,744.0,76.5,0.6,16.25,409.5,61.59,48.67
2018,5,29,7,30,774.0,80.0,0.6,16.9,461.0,63.45,49.97
2018,5,29,7,45,796.5,83.0,0.6,17.6,511.0,64.79,50.78
2018,5,29,8,0,819.0,86.0,0.6,18.3,561.0,66.06,51.53
2018,5,29,8,15,835.5,89.0,0.65,19.0,608.0,76.99,60.5
2018,5,29,8,30,852.0,92.0,0.7,19.7,655.0,78.68,61.55
2018,5,29,8,45,865.0,93.5,0.7,20.35,698.0,79.27,61.7
2018,5,29,9,0,878.0,95.0,0.7,21.0,741.0,122.46,68.0
2018,5,29,9,15,891.0,95.0,0.75,21.55,780.0,174.49,96.35
2018,5,29,9,30,904.0,95.0,0.8,22.1,819.0,228.05,135.21
2018,5,29,9,45,914.5,95.0,0.8,22.65,853.0,282.38,179.17
2018,5,29,10,0,925.0,95.0,0.8,23.2,887.0,337.59,225.32
2018,5,29,10,15,930.5,95.5,0.85,23.55,913.5,392.09,271.36
2018,5,29,10,30,936.0,96.0,0.9,23.9,940.0,446.51,316.49
2018,5,29,10,45,939.5,97.0,0.95,24.25,959.5,500.11,359.82
2018,5,29,11,0,943.0,98.0,1.0,24.6,979.0,553.04,401.32
2018,5,29,11,15,944.5,99.0,1.05,24.8,991.5,604.01,440.39
2018,5,29,11,30,946.0,100.0,1.1,25.0,1004.0,653.75,477.45
2018,5,29,11,45,946.5,100.0,1.15,25.15,1008.5,700.66,511.7
2018,5,29,12,0,947.0,100.0,1.2,25.3,1013.0,745.89,543.98
2018,5,29,12,15,944.5,101.5,1.25,25.3,1010.0,788.27,573.32
2018,5,29,12,30,942.0,103.0,1.3,25.3,1007.0,828.41,599.74
2018,5,29,12,45,937.5,104.5,1.3,25.25,996.5,864.48,622.92
2018,5,29,13,0,933.0,106.0,1.3,25.2,986.0,897.79,644.25
2018,5,29,13,15,929.0,106.0,1.35,25.0,968.5,927.24,664.19
2018,5,29,13,30,925.0,106.0,1.4,24.8,951.0,953.6,682.28
2018,5,29,13,45,919.0,105.5,1.45,24.55,926.5,974.41,697.14
2018,5,29,14,0,913.0,105.0,1.5,24.3,902.0,991.84,710.09
2018,5,29,14,15,906.0,103.5,1.5,23.95,871.0,1003.84,719.34
2018,5,29,14,30,899.0,102.0,1.5,23.6,840.0,1012.33,726.61
2018,5,29,14,45,889.5,100.5,1.55,23.25,803.5,1014.82,731.09
2018,5,29,15,0,880.0,99.0,1.6,22.9,767.0,1013.82,733.6
2018,5,29,15,15,868.0,97.5,1.6,22.9,725.5,1006.87,730.78
2018,5,29,15,30,856.0,96.0,1.6,22.9,684.0,996.6,726.07
2018,5,29,15,45,841.0,93.5,1.6,21.9,638.5,978.91,719.5
2018,5,29,16,0,826.0,91.0,1.6,20.9,593.0,970.01,718.76
2018,5,29,16,15,807.0,87.5,1.6,20.15,544.5,940.97,704.0
2018,5,29,16,30,788.0,84.0,1.6,19.4,496.0,909.27,687.46
2018,5,29,16,45,762.0,80.5,1.55,18.7,445.5,868.38,663.56
2018,5,29,17,0,736.0,77.0,1.5,18.0,395.0,825.57,637.85
2018,5,29,17,15,699.0,73.0,1.5,17.15,343.5,770.33,603.41
2018,5,29,17,30,662.0,69.0,1.5,16.3,292.0,720.68,571.62
2018,5,29,17,45,609.5,63.5,1.55,15.4,242.0,649.82,522.8
2018,5,29,18,0,557.0,58.0,1.6,14.5,192.0,580.21,472.07
2018,5,29,18,15,474.5,51.0,1.6,13.8,146.5,486.35,398.43
2018,5,29,18,30,392.0,44.0,1.6,13.1,101.0,396.68,323.96
2018,5,29,18,45,269.0,32.5,1.65,12.35,65.0,278.87,217.68
2018,5,29,19,0,146.0,21.0,1.7,11.6,29.0,152.4,4.99
2018,5,29,19,15,73.0,10.5,1.7,11.25,14.5,55.16,0.0
2018,5,29,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,1.55,8.35,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,1.6,8.4,7.0,5.97,0.0
2018,5,30,5,15,2.5,19.0,1.65,8.6,19.0,15.66,4.05
2018,5,30,5,30,3.0,31.0,1.7,8.8,31.0,25.37,16.51
2018,5,30,5,45,2.5,46.0,1.75,8.95,46.0,37.25,27.84
2018,5,30,6,0,2.0,61.0,1.8,9.1,61.0,49.08,38.93
2018,5,30,6,15,18.5,79.5,1.8,9.35,85.0,62.28,51.04
2018,5,30,6,30,35.0,98.0,1.8,9.6,109.0,75.88,63.28
2018,5,30,6,45,50.5,128.0,1.8,9.9,146.5,96.41,81.44
2018,5,30,7,0,66.0,158.0,1.8,10.2,184.0,116.24,98.65
2018,5,30,7,15,96.0,184.0,1.8,10.45,228.0,133.43,113.27
2018,5,30,7,30,126.0,210.0,1.8,10.7,272.0,144.04,121.95
2018,5,30,7,45,153.5,233.0,1.8,11.0,316.5,157.54,133.01
2018,5,30,8,0,181.0,256.0,1.8,11.3,361.0,170.59,143.56
2018,5,30,8,15,167.0,275.5,1.8,11.65,378.5,180.69,151.46
2018,5,30,8,30,153.0,295.0,1.8,12.0,396.0,190.29,158.89
2018,5,30,8,45,254.5,300.5,1.85,12.4,482.0,180.55,150.04
2018,5,30,9,0,356.0,306.0,1.9,12.8,568.0,207.44,154.04
2018,5,30,9,15,329.5,326.5,1.85,13.05,579.0,241.38,176.83
2018,5,30,9,30,303.0,347.0,1.8,13.3,590.0,273.1,201.76
2018,5,30,9,45,387.5,331.0,1.8,13.55,655.0,296.45,217.52
2018,5,30,10,0,472.0,315.0,1.8,13.8,720.0,339.9,250.75
2018,5,30,10,15,681.0,225.0,1.8,14.1,829.0,382.39,281.88
2018,5,30,10,30,890.0,135.0,1.8,14.4,938.0,454.48,338.0
2018,5,30,10,45,866.0,154.5,1.8,14.65,949.5,505.62,381.38
2018,5,30,11,0,842.0,174.0,1.8,14.9,961.0,555.4,422.18
2018,5,30,11,15,863.0,162.5,1.8,15.1,978.5,605.69,462.24
2018,5,30,11,30,884.0,151.0,1.8,15.3,996.0,653.3,499.41
2018,5,30,11,45,902.0,140.5,1.75,15.45,1006.5,702.2,536.25
2018,5,30,12,0,920.0,130.0,1.7,15.6,1017.0,750.58,571.72
2018,5,30,12,15,919.0,130.0,1.75,15.65,1014.5,792.4,602.61
2018,5,30,12,30,918.0,130.0,1.8,15.7,1012.0,832.15,630.09
2018,5,30,12,45,915.0,130.5,1.85,15.75,1002.0,868.39,654.93
2018,5,30,13,0,912.0,131.0,1.9,15.8,992.0,902.0,677.97
2018,5,30,13,15,910.0,129.0,1.95,15.65,975.0,931.46,698.73
2018,5,30,13,30,908.0,127.0,2.0,15.5,958.0,957.89,717.58
2018,5,30,13,45,903.0,126.0,2.05,15.4,934.0,979.32,733.09
2018,5,30,14,0,898.0,125.0,2.1,15.3,910.0,997.44,746.58
2018,5,30,14,15,891.5,122.5,2.1,15.1,879.0,1009.21,755.73
2018,5,30,14,30,885.0,120.0,2.1,14.9,848.0,1017.47,762.78
2018,5,30,14,45,876.5,118.0,2.15,14.7,812.0,1020.77,767.38
2018,5,30,15,0,868.0,116.0,2.2,14.5,776.0,1020.6,769.91
2018,5,30,15,15,855.0,113.5,2.2,14.5,733.5,1024.7,774.31
2018,5,30,15,30,842.0,111.0,2.2,14.5,691.0,1012.61,768.03
2018,5,30,15,45,826.5,108.0,2.2,13.95,645.0,994.07,759.25
2018,5,30,16,0,811.0,105.0,2.2,13.4,599.0,972.39,748.4
2018,5,30,16,15,789.0,102.0,2.25,13.0,550.0,941.24,731.12
2018,5,30,16,30,767.0,99.0,2.3,12.6,501.0,907.47,711.79
2018,5,30,16,45,736.5,95.5,2.3,12.25,449.5,869.04,688.17
2018,5,30,17,0,706.0,92.0,2.3,11.9,398.0,822.98,658.5
2018,5,30,17,15,662.0,88.0,2.3,11.4,345.5,762.42,617.62
2018,5,30,17,30,618.0,84.0,2.3,10.9,293.0,701.49,575.01
2018,5,30,17,45,554.5,78.0,2.3,10.4,242.0,621.1,515.39
2018,5,30,18,0,491.0,72.0,2.3,9.9,191.0,542.13,454.05
2018,5,30,18,15,399.5,63.0,2.25,9.5,145.0,437.94,368.73
2018,5,30,18,30,308.0,54.0,2.2,9.1,99.0,345.61,288.49
2018,5,30,18,45,194.5,39.0,2.15,8.75,63.5,236.12,187.61
2018,5,30,19,0,81.0,24.0,2.1,8.4,28.0,104.9,13.51
2018,5,30,19,15,40.5,12.0,2.1,8.35,14.0,35.91,0.0
2018,5,30,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,1.45,8.55,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,1.4,8.5,5.0,4.27,0.0
2018,5,31,5,15,0.5,13.0,1.45,8.65,13.0,10.71,1.18
2018,5,31,5,30,0.0,21.0,1.5,8.8,21.0,17.31,9.51
2018,5,31,5,45,33.5,35.5,1.5,8.95,42.5,28.88,20.36
2018,5,31,6,0,67.0,50.0,1.5,9.1,64.0,40.09,30.82
2018,5,31,6,15,38.5,58.0,1.5,9.4,66.5,47.51,37.69
2018,5,31,6,30,10.0,66.0,1.5,9.7,69.0,54.51,44.0
2018,5,31,6,45,5.0,54.0,1.55,9.95,55.5,44.74,35.05
2018,5,31,7,0,0.0,42.0,1.6,10.2,42.0,34.72,25.86
2018,5,31,7,15,0.0,66.0,1.6,10.55,66.0,54.71,43.67
2018,5,31,7,30,0.0,90.0,1.6,10.9,90.0,74.46,60.96
2018,5,31,7,45,1.5,112.5,1.65,11.25,113.5,91.89,75.95
2018,5,31,8,0,3.0,135.0,1.7,11.6,137.0,108.99,90.45
2018,5,31,8,15,11.0,172.5,1.7,11.95,180.0,136.52,113.73
2018,5,31,8,30,19.0,210.0,1.7,12.3,223.0,163.15,135.86
2018,5,31,8,45,54.5,256.5,1.7,12.6,296.0,181.1,150.39
2018,5,31,9,0,90.0,303.0,1.7,12.9,369.0,215.96,168.46
2018,5,31,9,15,135.0,338.0,1.7,13.1,443.0,237.93,182.12
2018,5,31,9,30,180.0,373.0,1.7,13.3,517.0,279.23,211.76
2018,5,31,9,45,191.5,385.5,1.75,13.55,544.5,306.2,232.4
2018,5,31,10,0,203.0,398.0,1.8,13.8,572.0,334.69,254.76
2018,5,31,10,15,351.0,354.5,1.85,13.9,666.5,365.5,276.35
2018,5,31,10,30,499.0,311.0,1.9,14.0,761.0,414.3,313.74
2018,5,31,10,45,623.0,261.0,1.95,14.1,835.5,465.81,354.8
2018,5,31,11,0,747.0,211.0,2.0,14.2,910.0,532.52,407.67
2018,5,31,11,15,841.0,164.5,2.05,14.2,961.0,595.01,457.47
2018,5,31,11,30,935.0,118.0,2.1,14.2,1012.0,660.68,509.2
2018,5,31,11,45,936.5,118.0,2.15,14.25,1017.5,708.04,545.95
2018,5,31,12,0,938.0,118.0,2.2,14.3,1023.0,753.86,580.9
2018,5,31,12,15,934.0,120.5,2.2,14.25,1020.0,795.91,612.08
2018,5,31,12,30,930.0,123.0,2.2,14.2,1017.0,835.71,639.66
2018,5,31,12,45,922.5,126.5,2.2,14.2,1005.5,871.07,663.9
2018,5,31,13,0,915.0,130.0,2.2,14.2,994.0,903.6,686.13
2018,5,31,13,15,912.5,128.5,2.2,14.15,977.0,933.13,706.43
2018,5,31,13,30,910.0,127.0,2.2,14.1,960.0,959.63,724.7
2018,5,31,13,45,906.0,125.5,2.15,14.05,936.5,981.58,739.41
2018,5,31,14,0,902.0,124.0,2.1,14.0,913.0,1000.22,751.99
2018,5,31,14,15,895.0,122.0,2.1,13.95,882.0,1012.07,760.79
2018,5,31,14,30,888.0,120.0,2.1,13.9,851.0,1020.42,767.49
2018,5,31,14,45,880.0,117.5,2.05,13.8,815.0,1023.74,770.56
2018,5,31,15,0,872.0,115.0,2.0,13.7,779.0,1023.57,771.52
2018,5,31,15,15,859.5,112.5,2.0,13.7,737.0,1015.39,767.75
2018,5,31,15,30,847.0,110.0,2.0,13.7,695.0,1016.56,770.47
2018,5,31,15,45,830.5,107.5,2.0,13.3,648.5,997.62,760.88
2018,5,31,16,0,814.0,105.0,2.0,12.9,602.0,975.53,749.43
2018,5,31,16,15,792.0,102.0,2.0,12.6,553.0,944.39,731.45
2018,5,31,16,30,770.0,99.0,2.0,12.3,504.0,910.61,711.51
2018,5,31,16,45,740.0,95.0,2.0,12.05,452.0,871.94,687.69
2018,5,31,17,0,710.0,91.0,2.0,11.8,400.0,825.64,657.88
2018,5,31,17,15,668.5,86.5,2.0,11.4,348.0,766.7,618.33
2018,5,31,17,30,627.0,82.0,2.0,11.0,296.0,707.31,577.07
2018,5,31,17,45,568.5,75.5,1.95,10.65,245.0,630.53,520.2
2018,5,31,18,0,510.0,69.0,1.9,10.3,194.0,555.1,461.82
2018,5,31,18,15,423.5,60.5,1.85,9.95,148.0,456.72,382.05
2018,5,31,18,30,337.0,52.0,1.8,9.6,102.0,364.43,303.03
2018,5,31,18,45,221.5,38.0,1.7,9.25,66.0,253.42,201.76
2018,5,31,19,0,106.0,24.0,1.6,8.9,30.0,132.07,30.26
2018,5,31,19,15,53.0,12.0,1.55,8.75,15.0,43.86,0.0
2018,5,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.0,1.0,8.3,7.0,0.0,0.0
2018,6,1,5,0,62.0,12.0,1.0,8.4,14.0,10.24,0.0
2018,6,1,5,15,177.5,26.0,1.0,8.65,44.0,20.22,7.6
2018,6,1,5,30,293.0,40.0,1.0,8.9,74.0,30.97,21.46
2018,6,1,5,45,388.5,49.5,1.05,9.15,117.5,40.05,30.36
2018,6,1,6,0,484.0,59.0,1.1,9.4,161.0,46.99,37.02
2018,6,1,6,15,548.0,65.5,1.05,9.9,210.5,51.18,40.94
2018,6,1,6,30,612.0,72.0,1.0,10.4,260.0,55.35,44.65
2018,6,1,6,45,657.5,76.5,0.95,10.85,311.5,57.8,46.68
2018,6,1,7,0,703.0,81.0,0.9,11.3,363.0,60.24,48.63
2018,6,1,7,15,735.5,84.5,0.85,11.95,415.0,67.46,54.73
2018,6,1,7,30,768.0,88.0,0.8,12.6,467.0,69.13,55.83
2018,6,1,7,45,793.0,90.5,0.75,13.2,517.5,69.92,56.18
2018,6,1,8,0,818.0,93.0,0.7,13.8,568.0,70.69,56.51
2018,6,1,8,15,836.0,95.5,0.7,14.65,616.0,71.29,56.64
2018,6,1,8,30,854.0,98.0,0.7,15.5,664.0,82.3,65.71
2018,6,1,8,45,868.5,99.0,0.7,16.3,707.5,82.54,65.49
2018,6,1,9,0,883.0,100.0,0.7,17.1,751.0,127.38,72.27
2018,6,1,9,15,897.0,100.0,0.7,17.8,791.0,179.74,101.48
2018,6,1,9,30,911.0,100.0,0.7,18.5,831.0,233.74,141.13
2018,6,1,9,45,924.0,98.5,0.7,19.15,866.0,288.01,185.41
2018,6,1,10,0,937.0,97.0,0.7,19.8,901.0,343.39,232.02
2018,6,1,10,15,943.0,97.5,0.75,20.3,928.0,398.59,278.89
2018,6,1,10,30,949.0,98.0,0.8,20.8,955.0,453.78,324.8
2018,6,1,10,45,953.0,98.5,0.85,21.25,975.0,507.83,368.68
2018,6,1,11,0,957.0,99.0,0.9,21.7,995.0,561.25,410.69
2018,6,1,11,15,959.5,99.5,0.9,22.0,1008.0,612.99,449.97
2018,6,1,11,30,962.0,100.0,0.9,22.3,1021.0,663.58,487.12
2018,6,1,11,45,963.0,100.0,0.95,22.6,1026.0,711.47,521.83
2018,6,1,12,0,964.0,100.0,1.0,22.9,1031.0,757.7,554.53
2018,6,1,12,15,961.5,101.5,1.05,23.0,1028.0,800.73,584.04
2018,6,1,12,30,959.0,103.0,1.1,23.1,1025.0,841.5,610.63
2018,6,1,12,45,954.5,104.0,1.15,23.2,1014.0,877.73,634.18
2018,6,1,13,0,950.0,105.0,1.2,23.3,1003.0,911.15,655.89
2018,6,1,13,15,946.5,104.5,1.25,23.3,985.5,941.08,675.66
2018,6,1,13,30,943.0,104.0,1.3,23.3,968.0,967.88,693.52
2018,6,1,13,45,937.5,103.5,1.35,23.25,943.5,989.57,708.41
2018,6,1,14,0,932.0,103.0,1.4,23.2,919.0,1007.86,721.35
2018,6,1,14,15,925.0,101.5,1.4,23.05,888.0,1020.2,730.21
2018,6,1,14,30,918.0,100.0,1.4,22.9,857.0,1028.97,737.06
2018,6,1,14,45,909.0,98.5,1.45,22.8,820.0,1032.19,741.35
2018,6,1,15,0,900.0,97.0,1.5,22.7,783.0,1031.87,743.63
2018,6,1,15,15,888.5,95.0,1.5,22.7,741.0,1024.95,740.88
2018,6,1,15,30,877.0,93.0,1.5,22.7,699.0,1014.63,736.19
2018,6,1,15,45,862.0,90.0,1.55,22.2,652.5,996.27,728.7
2018,6,1,16,0,847.0,87.0,1.6,21.7,606.0,974.78,719.24
2018,6,1,16,15,827.5,84.5,1.6,21.25,557.0,958.01,711.99
2018,6,1,16,30,808.0,82.0,1.6,20.8,508.0,926.93,695.16
2018,6,1,16,45,782.5,78.5,1.65,20.35,456.5,886.27,672.35
2018,6,1,17,0,757.0,75.0,1.7,19.9,405.0,843.64,647.6
2018,6,1,17,15,722.0,71.0,1.65,19.2,353.5,789.89,613.72
2018,6,1,17,30,687.0,67.0,1.6,18.5,302.0,735.22,577.99
2018,6,1,17,45,637.0,61.5,1.55,17.75,251.5,671.58,534.11
2018,6,1,18,0,587.0,56.0,1.5,17.0,201.0,603.29,484.39
2018,6,1,18,15,510.5,49.5,1.4,16.15,154.5,513.98,415.47
2018,6,1,18,30,434.0,43.0,1.3,15.3,108.0,428.55,345.73
2018,6,1,18,45,311.5,32.5,1.25,14.4,70.5,310.37,242.85
2018,6,1,19,0,189.0,22.0,1.2,13.5,33.0,184.73,56.95
2018,6,1,19,15,94.5,11.0,1.15,13.0,16.5,69.4,0.0
2018,6,1,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,6,2,4,45,47.5,6.5,0.35,10.35,7.5,0.0,0.0
2018,6,2,5,0,95.0,13.0,0.3,10.5,15.0,11.1,0.0
2018,6,2,5,15,227.5,24.5,0.3,11.05,46.5,20.34,7.87
2018,6,2,5,30,360.0,36.0,0.3,11.6,78.0,29.63,20.12
2018,6,2,5,45,451.0,44.0,0.25,12.15,122.0,35.58,26.1
2018,6,2,6,0,542.0,52.0,0.2,12.7,166.0,41.52,31.73
2018,6,2,6,15,601.0,57.0,0.2,13.5,215.5,44.82,34.74
2018,6,2,6,30,660.0,62.0,0.2,14.3,265.0,48.15,37.6
2018,6,2,6,45,700.5,66.5,0.15,15.1,317.0,55.43,43.84
2018,6,2,7,0,741.0,71.0,0.1,15.9,369.0,58.38,46.13
2018,6,2,7,15,770.0,74.0,0.15,17.0,420.5,60.0,47.15
2018,6,2,7,30,799.0,77.0,0.2,18.1,472.0,61.6,48.11
2018,6,2,7,45,820.5,80.0,0.25,19.2,522.5,63.03,48.93
2018,6,2,8,0,842.0,83.0,0.3,20.3,573.0,73.6,57.48
2018,6,2,8,15,858.5,85.0,0.35,21.3,620.0,74.89,58.1
2018,6,2,8,30,875.0,87.0,0.4,22.3,667.0,76.06,58.66
2018,6,2,8,45,887.5,88.5,0.5,23.3,710.5,76.73,58.81
2018,6,2,9,0,900.0,90.0,0.6,24.3,754.0,122.93,66.05
2018,6,2,9,15,907.0,93.0,0.6,24.95,792.0,177.01,96.02
2018,6,2,9,30,914.0,96.0,0.6,25.6,830.0,232.06,135.71
2018,6,2,9,45,919.5,98.5,0.65,26.2,862.5,287.2,179.82
2018,6,2,10,0,925.0,101.0,0.7,26.8,895.0,342.73,225.64
2018,6,2,10,15,930.0,102.5,0.75,27.2,922.0,397.62,271.06
2018,6,2,10,30,935.0,104.0,0.8,27.6,949.0,452.41,315.53
2018,6,2,10,45,938.5,105.5,0.85,28.05,969.0,506.24,358.02
2018,6,2,11,0,942.0,107.0,0.9,28.5,989.0,559.43,398.69
2018,6,2,11,15,944.0,107.5,0.9,28.75,1001.5,610.25,436.35
2018,6,2,11,30,946.0,108.0,0.9,29.0,1014.0,659.89,471.97
2018,6,2,11,45,946.5,108.5,0.95,29.2,1019.0,707.22,505.59
2018,6,2,12,0,947.0,109.0,1.0,29.4,1024.0,752.93,537.29
2018,6,2,12,15,947.5,108.5,1.0,29.5,1022.0,796.02,565.74
2018,6,2,12,30,948.0,108.0,1.0,29.6,1020.0,837.04,591.12
2018,6,2,12,45,948.0,105.5,1.05,29.7,1010.0,873.62,614.23
2018,6,2,13,0,948.0,103.0,1.1,29.8,1000.0,907.51,635.65
2018,6,2,13,15,944.0,103.5,1.15,29.75,983.0,937.81,655.23
2018,6,2,13,30,940.0,104.0,1.2,29.7,966.0,965.03,672.99
2018,6,2,13,45,934.5,102.5,1.2,29.65,941.0,985.66,686.03
2018,6,2,14,0,929.0,101.0,1.2,29.6,916.0,1002.85,697.13
2018,6,2,14,15,922.0,100.5,1.25,29.4,885.5,1016.14,707.31
2018,6,2,14,30,915.0,100.0,1.3,29.2,855.0,1025.93,715.57
2018,6,2,14,45,906.0,98.0,1.3,28.95,818.0,1028.59,719.0
2018,6,2,15,0,897.0,96.0,1.3,28.7,781.0,1027.68,720.51
2018,6,2,15,15,885.5,94.5,1.3,28.7,739.5,1021.34,718.19
2018,6,2,15,30,874.0,93.0,1.3,28.7,698.0,1011.62,714.01
2018,6,2,15,45,858.5,91.0,1.35,27.95,652.0,994.0,708.01
2018,6,2,16,0,843.0,89.0,1.4,27.2,606.0,973.33,700.14
2018,6,2,16,15,823.5,86.0,1.4,26.65,557.0,956.11,693.11
2018,6,2,16,30,804.0,83.0,1.4,26.1,508.0,924.46,676.69
2018,6,2,16,45,778.5,79.5,1.4,25.55,457.0,883.91,654.26
2018,6,2,17,0,753.0,76.0,1.4,25.0,406.0,841.39,630.02
2018,6,2,17,15,717.5,72.0,1.3,24.05,354.0,787.28,596.84
2018,6,2,17,30,682.0,68.0,1.2,23.1,302.0,738.18,566.0
2018,6,2,17,45,632.0,63.0,1.15,22.15,252.0,669.64,520.31
2018,6,2,18,0,582.0,58.0,1.1,21.2,202.0,602.16,472.98
2018,6,2,18,15,506.0,51.0,1.0,20.0,155.5,512.61,406.18
2018,6,2,18,30,430.0,44.0,0.9,18.8,109.0,426.92,338.39
2018,6,2,18,45,309.0,33.5,0.8,17.6,71.5,309.73,239.05
2018,6,2,19,0,188.0,23.0,0.7,16.4,34.0,187.24,68.2
2018,6,2,19,15,94.0,11.5,0.7,16.0,17.0,69.58,0.0
2018,6,2,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,6.5,0.65,10.5,8.0,0.0,0.0
2018,6,3,5,0,101.0,13.0,0.6,10.7,16.0,11.1,0.0
2018,6,3,5,15,237.0,24.5,0.55,11.3,48.0,20.34,8.07
2018,6,3,5,30,373.0,36.0,0.5,11.9,80.0,29.65,20.11
2018,6,3,5,45,462.5,43.5,0.5,12.55,124.0,35.2,25.69
2018,6,3,6,0,552.0,51.0,0.5,13.2,168.0,40.75,30.94
2018,6,3,6,15,610.5,56.0,0.5,13.9,217.5,44.1,34.0
2018,6,3,6,30,669.0,61.0,0.5,14.6,267.0,51.67,40.65
2018,6,3,6,45,709.0,65.0,0.5,15.35,319.0,54.31,42.77
2018,6,3,7,0,749.0,69.0,0.5,16.1,371.0,56.93,44.79
2018,6,3,7,15,778.0,72.5,0.5,16.95,423.0,58.99,46.26
2018,6,3,7,30,807.0,76.0,0.5,17.8,475.0,60.99,47.65
2018,6,3,7,45,828.5,78.5,0.5,18.65,525.5,62.12,48.26
2018,6,3,8,0,850.0,81.0,0.5,19.5,576.0,72.45,56.7
2018,6,3,8,15,866.0,83.0,0.55,20.2,623.0,73.77,57.44
2018,6,3,8,30,882.0,85.0,0.6,20.9,670.0,74.96,58.1
2018,6,3,8,45,893.5,87.0,0.6,21.6,713.5,75.95,58.59
2018,6,3,9,0,905.0,89.0,0.6,22.3,757.0,123.0,66.4
2018,6,3,9,15,911.0,92.5,0.7,22.8,795.0,177.48,97.11
2018,6,3,9,30,917.0,96.0,0.8,23.3,833.0,232.83,137.7
2018,6,3,9,45,919.5,100.0,0.85,23.8,864.5,288.35,182.83
2018,6,3,10,0,922.0,104.0,0.9,24.3,896.0,343.96,229.46
2018,6,3,10,15,927.5,105.5,0.95,24.6,923.0,398.85,275.57
2018,6,3,10,30,933.0,107.0,1.0,24.9,950.0,453.71,320.81
2018,6,3,10,45,937.0,107.0,1.05,25.2,969.5,506.62,363.5
2018,6,3,11,0,941.0,107.0,1.1,25.5,989.0,558.91,404.46
2018,6,3,11,15,943.5,108.0,1.1,25.7,1002.0,610.28,443.28
2018,6,3,11,30,946.0,109.0,1.1,25.9,1015.0,660.55,480.08
2018,6,3,11,45,947.0,109.0,1.15,26.05,1020.5,707.82,514.35
2018,6,3,12,0,948.0,109.0,1.2,26.2,1026.0,753.49,546.72
2018,6,3,12,15,947.0,109.5,1.25,26.2,1023.5,796.31,576.38
