Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,12,30,946.0,110.0,1.3,26.2,1021.0,837.0,603.0
2018,6,3,12,45,943.5,110.0,1.3,26.2,1011.0,873.7,626.3
2018,6,3,13,0,941.0,110.0,1.3,26.2,1001.0,907.7,647.79
2018,6,3,13,15,938.0,109.5,1.3,26.05,984.0,937.94,667.23
2018,6,3,13,30,935.0,109.0,1.3,25.9,967.0,965.11,684.8
2018,6,3,13,45,930.5,107.5,1.3,25.75,943.0,986.72,698.97
2018,6,3,14,0,926.0,106.0,1.3,25.6,919.0,1004.95,711.19
2018,6,3,14,15,919.5,104.5,1.3,25.4,888.0,1017.78,720.38
2018,6,3,14,30,913.0,103.0,1.3,25.2,857.0,1027.1,727.61
2018,6,3,14,45,900.5,102.5,1.3,25.0,819.0,1027.97,729.84
2018,6,3,15,0,888.0,102.0,1.3,24.8,781.0,1025.31,730.15
2018,6,3,15,15,867.5,102.5,1.3,24.8,736.0,1012.24,723.61
2018,6,3,15,30,847.0,103.0,1.3,24.8,691.0,995.89,715.25
2018,6,3,15,45,840.0,97.0,1.3,24.1,647.0,982.5,710.81
2018,6,3,16,0,833.0,91.0,1.3,23.4,603.0,977.63,711.84
2018,6,3,16,15,823.5,86.0,1.3,22.9,557.5,956.24,701.71
2018,6,3,16,30,814.0,81.0,1.3,22.4,512.0,931.88,689.77
2018,6,3,16,45,790.5,77.5,1.25,21.9,461.5,893.13,667.42
2018,6,3,17,0,767.0,74.0,1.2,21.4,411.0,852.31,643.38
2018,6,3,17,15,734.0,69.5,1.2,20.55,359.0,799.6,611.99
2018,6,3,17,30,701.0,65.0,1.2,19.7,307.0,745.9,578.65
2018,6,3,17,45,653.5,60.0,1.15,18.9,256.5,684.25,537.21
2018,6,3,18,0,606.0,55.0,1.1,18.1,206.0,618.3,490.33
2018,6,3,18,15,533.0,48.0,1.0,17.2,159.0,530.47,423.87
2018,6,3,18,30,460.0,41.0,0.9,16.3,112.0,446.54,356.62
2018,6,3,18,45,339.0,32.0,0.85,15.4,74.0,330.22,257.73
2018,6,3,19,0,218.0,23.0,0.8,14.5,36.0,207.64,87.82
2018,6,3,19,15,109.0,11.5,0.75,14.0,18.0,79.2,0.0
2018,6,3,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,4,4,45,58.5,6.5,1.1,9.65,8.0,0.0,0.0
2018,6,4,5,0,117.0,13.0,1.1,9.8,16.0,11.1,0.0
2018,6,4,5,15,258.5,23.5,1.15,10.25,48.5,19.45,7.69
2018,6,4,5,30,400.0,34.0,1.2,10.7,81.0,27.96,18.73
2018,6,4,5,45,487.0,41.0,1.25,11.1,125.5,33.2,24.04
2018,6,4,6,0,574.0,48.0,1.3,11.5,170.0,38.45,29.06
2018,6,4,6,15,630.5,52.5,1.35,12.1,219.5,45.18,35.19
2018,6,4,6,30,687.0,57.0,1.4,12.7,269.0,48.53,38.12
2018,6,4,6,45,725.5,61.0,1.4,13.35,321.0,51.3,40.42
2018,6,4,7,0,764.0,65.0,1.4,14.0,373.0,54.04,42.61
2018,6,4,7,15,791.0,68.0,1.45,14.5,424.5,55.84,43.95
2018,6,4,7,30,818.0,71.0,1.5,15.0,476.0,65.39,52.04
2018,6,4,7,45,838.5,74.0,1.5,15.55,526.5,67.76,53.78
2018,6,4,8,0,859.0,77.0,1.5,16.1,577.0,70.01,55.41
2018,6,4,8,15,874.5,79.0,1.55,16.45,624.5,71.38,56.32
2018,6,4,8,30,890.0,81.0,1.6,16.8,672.0,72.64,57.15
2018,6,4,8,45,902.0,82.5,1.6,17.2,715.5,73.41,57.55
2018,6,4,9,0,914.0,84.0,1.6,17.6,759.0,120.84,65.73
2018,6,4,9,15,919.5,88.5,1.6,17.85,797.5,176.27,98.1
2018,6,4,9,30,925.0,93.0,1.6,18.1,836.0,232.55,140.67
2018,6,4,9,45,927.5,97.0,1.65,18.35,868.0,288.44,187.67
2018,6,4,10,0,930.0,101.0,1.7,18.6,900.0,344.42,236.37
2018,6,4,10,15,936.0,101.5,1.7,18.65,927.0,399.17,284.2
2018,6,4,10,30,942.0,102.0,1.7,18.7,954.0,453.91,331.23
2018,6,4,10,45,946.5,103.0,1.7,18.8,974.5,508.11,376.61
2018,6,4,11,0,951.0,104.0,1.7,18.9,995.0,561.75,420.22
2018,6,4,11,15,954.0,104.0,1.75,18.9,1008.0,613.09,461.3
2018,6,4,11,30,957.0,104.0,1.8,18.9,1021.0,663.33,500.48
2018,6,4,11,45,959.0,103.5,1.8,18.85,1027.0,711.25,536.8
2018,6,4,12,0,961.0,103.0,1.8,18.8,1033.0,757.62,571.13
2018,6,4,12,15,961.0,103.5,1.85,18.7,1031.5,801.57,602.89
2018,6,4,12,30,961.0,104.0,1.9,18.6,1030.0,843.44,631.67
2018,6,4,12,45,959.0,103.5,1.95,18.55,1020.0,880.49,656.99
2018,6,4,13,0,957.0,103.0,2.0,18.5,1010.0,914.82,680.47
2018,6,4,13,15,954.5,102.0,2.05,18.35,993.0,945.34,701.7
2018,6,4,13,30,952.0,101.0,2.1,18.2,976.0,972.75,720.97
2018,6,4,13,45,948.0,100.0,2.1,18.0,952.0,995.53,736.87
2018,6,4,14,0,944.0,99.0,2.1,17.8,928.0,1014.93,750.7
2018,6,4,14,15,938.0,97.0,2.1,17.6,897.0,1027.88,760.49
2018,6,4,14,30,932.0,95.0,2.1,17.4,866.0,1037.24,768.16
2018,6,4,14,45,923.5,93.0,2.1,17.2,829.0,1040.51,772.06
2018,6,4,15,0,915.0,91.0,2.1,17.0,792.0,1040.17,773.86
2018,6,4,15,15,904.0,89.0,2.1,17.0,750.0,1033.76,771.31
2018,6,4,15,30,893.0,87.0,2.1,17.0,708.0,1023.89,766.71
2018,6,4,15,45,878.5,85.0,2.05,16.4,662.0,1007.15,758.79
2018,6,4,16,0,864.0,83.0,2.0,15.8,616.0,987.27,748.91
2018,6,4,16,15,845.0,80.5,2.0,15.4,566.5,959.32,733.64
2018,6,4,16,30,826.0,78.0,2.0,15.0,517.0,939.92,724.18
2018,6,4,16,45,801.0,75.0,2.0,14.65,465.5,900.19,700.27
2018,6,4,17,0,776.0,72.0,2.0,14.3,414.0,858.45,674.62
2018,6,4,17,15,741.5,69.0,1.95,13.75,362.5,806.17,640.65
2018,6,4,17,30,707.0,66.0,1.9,13.2,311.0,752.89,604.84
2018,6,4,17,45,657.0,61.0,1.9,12.65,260.0,689.03,559.89
2018,6,4,18,0,607.0,56.0,1.9,12.1,209.0,620.85,509.26
2018,6,4,18,15,529.0,50.0,1.85,11.6,161.5,530.28,437.77
2018,6,4,18,30,451.0,44.0,1.8,11.1,114.0,443.59,365.53
2018,6,4,18,45,329.5,34.5,1.75,10.6,76.0,326.05,262.08
2018,6,4,19,0,208.0,25.0,1.7,10.1,38.0,202.98,97.24
2018,6,4,19,15,108.5,13.5,1.6,9.9,20.0,80.68,0.0
2018,6,4,19,30,9.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,1.45,9.5,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,5,4,45,36.5,7.0,1.45,8.6,8.0,0.0,0.0
2018,6,5,5,0,73.0,14.0,1.5,8.7,16.0,11.95,0.0
2018,6,5,5,15,193.0,28.0,1.6,8.9,47.5,21.77,9.53
2018,6,5,5,30,313.0,42.0,1.7,9.1,79.0,32.53,22.86
2018,6,5,5,45,405.0,51.0,1.75,9.35,122.5,41.34,31.49
2018,6,5,6,0,497.0,60.0,1.8,9.6,166.0,47.82,37.73
2018,6,5,6,15,558.5,67.5,1.8,9.85,216.0,52.79,42.39
2018,6,5,6,30,620.0,75.0,1.8,10.1,266.0,57.68,46.78
2018,6,5,6,45,662.5,80.5,1.8,10.4,318.0,60.76,49.41
2018,6,5,7,0,705.0,86.0,1.8,10.7,370.0,63.78,51.89
2018,6,5,7,15,736.5,90.0,1.8,11.15,422.5,65.53,53.17
2018,6,5,7,30,768.0,94.0,1.8,11.6,475.0,73.49,59.91
2018,6,5,7,45,762.5,104.5,1.75,12.05,515.5,79.38,64.74
2018,6,5,8,0,757.0,115.0,1.7,12.5,556.0,77.16,62.46
2018,6,5,8,15,673.0,153.0,1.7,12.9,569.0,97.18,79.52
2018,6,5,8,30,589.0,191.0,1.7,13.3,582.0,116.33,95.57
2018,6,5,8,45,574.0,215.0,1.65,13.65,617.0,128.78,105.74
2018,6,5,9,0,559.0,239.0,1.6,14.0,652.0,173.52,119.8
2018,6,5,9,15,689.0,196.0,1.6,14.3,731.5,196.07,124.84
2018,6,5,9,30,819.0,153.0,1.6,14.6,811.0,242.71,155.02
2018,6,5,9,45,880.5,128.0,1.55,14.95,862.0,296.79,198.16
2018,6,5,10,0,942.0,103.0,1.5,15.3,913.0,349.25,242.27
2018,6,5,10,15,954.0,100.0,1.5,15.6,942.0,404.38,290.47
2018,6,5,10,30,966.0,97.0,1.5,15.9,971.0,460.02,338.22
2018,6,5,10,45,971.5,96.5,1.5,16.2,991.5,514.78,384.1
2018,6,5,11,0,977.0,96.0,1.5,16.5,1012.0,569.01,428.11
2018,6,5,11,15,972.0,101.5,1.5,16.6,1023.0,621.11,469.42
2018,6,5,11,30,967.0,107.0,1.5,16.7,1034.0,671.44,508.12
2018,6,5,11,45,976.5,101.5,1.5,16.8,1042.0,720.9,545.27
2018,6,5,12,0,986.0,96.0,1.5,16.9,1050.0,769.2,580.64
2018,6,5,12,15,982.5,97.5,1.55,16.85,1046.5,812.28,611.37
2018,6,5,12,30,979.0,99.0,1.6,16.8,1043.0,852.97,639.18
2018,6,5,12,45,973.0,101.5,1.65,16.7,1032.0,889.93,664.51
2018,6,5,13,0,967.0,104.0,1.7,16.6,1021.0,924.01,687.92
2018,6,5,13,15,965.0,102.5,1.7,16.4,1004.0,954.86,708.84
2018,6,5,13,30,963.0,101.0,1.7,16.2,987.0,982.58,727.73
2018,6,5,13,45,959.5,99.0,1.75,16.05,962.5,1005.13,743.92
2018,6,5,14,0,956.0,97.0,1.8,15.9,938.0,1024.23,758.04
2018,6,5,14,15,950.0,95.0,1.8,15.65,906.5,1037.37,768.04
2018,6,5,14,30,944.0,93.0,1.8,15.4,875.0,1046.88,775.92
2018,6,5,14,45,936.5,91.5,1.8,15.15,838.5,1051.83,781.05
2018,6,5,15,0,929.0,90.0,1.8,14.9,802.0,1053.17,784.08
2018,6,5,15,15,918.5,87.5,1.8,14.9,759.5,1046.75,781.54
2018,6,5,15,30,908.0,85.0,1.8,14.9,717.0,1036.8,776.94
2018,6,5,15,45,895.0,82.5,1.8,14.45,671.0,1020.91,769.88
2018,6,5,16,0,882.0,80.0,1.8,14.0,625.0,1001.79,760.79
2018,6,5,16,15,864.5,77.5,1.8,13.7,575.5,975.12,746.22
2018,6,5,16,30,847.0,75.0,1.8,13.4,526.0,945.72,729.75
2018,6,5,16,45,822.5,72.0,1.75,13.1,474.0,917.21,713.06
2018,6,5,17,0,798.0,69.0,1.7,12.8,422.0,875.55,686.87
2018,6,5,17,15,763.0,66.0,1.7,12.35,369.5,822.38,652.86
2018,6,5,17,30,728.0,63.0,1.7,11.9,317.0,768.23,616.96
2018,6,5,17,45,677.5,58.5,1.65,11.5,265.0,697.97,566.82
2018,6,5,18,0,627.0,54.0,1.6,11.1,213.0,634.99,519.88
2018,6,5,18,15,549.5,49.0,1.55,10.6,165.5,545.64,449.78
2018,6,5,18,30,472.0,44.0,1.5,10.1,118.0,459.96,378.76
2018,6,5,18,45,349.0,34.5,1.45,9.65,79.0,340.48,274.46
2018,6,5,19,0,226.0,25.0,1.4,9.2,40.0,216.69,112.62
2018,6,5,19,15,118.5,13.5,1.35,9.0,21.0,87.15,0.0
2018,6,5,19,30,11.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,1.3,8.65,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,6,4,45,5.5,4.0,1.25,8.85,4.0,0.0,0.0
2018,6,6,5,0,11.0,8.0,1.3,8.9,8.0,6.83,0.0
2018,6,6,5,15,34.0,18.5,1.3,9.05,22.0,15.26,5.1
2018,6,6,5,30,57.0,29.0,1.3,9.2,36.0,23.7,15.16
2018,6,6,5,45,96.5,45.5,1.3,9.35,63.5,35.18,26.01
2018,6,6,6,0,136.0,62.0,1.3,9.5,91.0,47.18,37.2
2018,6,6,6,15,213.5,80.0,1.3,9.7,139.5,60.19,49.11
2018,6,6,6,30,291.0,98.0,1.3,9.9,188.0,70.04,57.95
2018,6,6,6,45,223.5,119.0,1.3,10.1,195.5,85.87,71.95
2018,6,6,7,0,156.0,140.0,1.3,10.3,203.0,102.81,86.68
2018,6,6,7,15,101.0,141.5,1.3,10.65,184.5,103.66,86.97
2018,6,6,7,30,46.0,143.0,1.3,11.0,166.0,109.4,91.56
2018,6,6,7,45,46.5,180.0,1.25,11.3,205.0,133.41,111.95
2018,6,6,8,0,47.0,217.0,1.2,11.6,244.0,156.21,130.91
2018,6,6,8,15,130.5,221.5,1.2,12.05,306.0,151.67,126.33
2018,6,6,8,30,214.0,226.0,1.2,12.5,368.0,142.62,118.08
2018,6,6,8,45,466.5,197.5,1.2,12.95,534.0,117.0,95.83
2018,6,6,9,0,719.0,169.0,1.2,13.4,700.0,139.98,88.01
2018,6,6,9,15,669.5,203.5,1.2,13.8,718.0,198.32,127.58
2018,6,6,9,30,620.0,238.0,1.2,14.2,736.0,252.48,171.01
2018,6,6,9,45,680.5,219.5,1.25,14.65,787.0,294.0,203.18
2018,6,6,10,0,741.0,201.0,1.3,15.1,838.0,342.19,242.55
2018,6,6,10,15,816.5,165.0,1.3,15.3,887.0,394.71,285.88
2018,6,6,10,30,892.0,129.0,1.3,15.5,936.0,451.74,332.88
2018,6,6,10,45,896.0,131.0,1.35,15.75,956.5,504.04,376.71
2018,6,6,11,0,900.0,133.0,1.4,16.0,977.0,555.85,418.93
2018,6,6,11,15,903.0,133.0,1.45,16.05,989.5,605.06,458.42
2018,6,6,11,30,906.0,133.0,1.5,16.1,1002.0,653.31,496.14
2018,6,6,11,45,907.0,133.5,1.5,16.15,1007.5,699.49,531.05
2018,6,6,12,0,908.0,134.0,1.5,16.2,1013.0,744.25,564.06
2018,6,6,12,15,902.5,137.5,1.55,16.1,1009.5,784.93,594.23
2018,6,6,12,30,897.0,141.0,1.6,16.0,1006.0,823.43,621.36
2018,6,6,12,45,888.5,144.0,1.6,15.95,994.0,856.7,643.79
2018,6,6,13,0,880.0,147.0,1.6,15.9,982.0,887.19,664.31
2018,6,6,13,15,876.5,146.0,1.65,15.8,965.0,915.71,684.27
2018,6,6,13,30,873.0,145.0,1.7,15.7,948.0,941.29,702.35
2018,6,6,13,45,867.0,143.5,1.7,15.6,924.0,961.03,716.02
2018,6,6,14,0,861.0,142.0,1.7,15.5,900.0,977.49,727.7
2018,6,6,14,15,853.0,140.5,1.7,15.35,869.5,988.7,736.22
2018,6,6,14,30,845.0,139.0,1.7,15.2,839.0,1010.28,751.75
2018,6,6,14,45,834.0,137.0,1.7,15.05,803.0,1011.39,753.88
2018,6,6,15,0,823.0,135.0,1.7,14.9,767.0,1009.01,754.16
2018,6,6,15,15,809.5,132.0,1.7,14.9,725.5,999.55,749.56
2018,6,6,15,30,796.0,129.0,1.7,14.9,684.0,986.76,742.96
2018,6,6,15,45,778.0,126.0,1.7,14.5,638.5,966.16,732.39
2018,6,6,16,0,760.0,123.0,1.7,14.1,593.0,949.66,724.67
2018,6,6,16,15,735.0,119.5,1.75,13.8,544.0,916.1,705.62
2018,6,6,16,30,710.0,116.0,1.8,13.5,495.0,880.18,684.79
2018,6,6,16,45,677.5,111.5,1.8,13.2,444.0,833.62,655.46
2018,6,6,17,0,645.0,107.0,1.8,12.9,393.0,785.54,624.43
2018,6,6,17,15,602.5,101.0,1.8,12.45,342.0,725.12,583.75
2018,6,6,17,30,560.0,95.0,1.8,12.0,291.0,664.31,541.39
2018,6,6,17,45,501.5,87.5,1.8,11.55,242.0,587.77,485.08
2018,6,6,18,0,443.0,80.0,1.8,11.1,193.0,509.03,424.47
2018,6,6,18,15,364.0,69.5,1.75,10.7,148.5,419.36,351.45
2018,6,6,18,30,285.0,59.0,1.7,10.3,104.0,335.1,278.99
2018,6,6,18,45,189.0,43.0,1.65,9.85,68.5,236.68,191.16
2018,6,6,19,0,93.0,27.0,1.6,9.4,33.0,120.56,64.49
2018,6,6,19,15,47.5,14.0,1.55,9.35,17.0,42.3,0.0
2018,6,6,19,30,2.0,1.0,1.5,9.3,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.5,9.2,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,1.25,8.35,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,1.3,8.4,12.0,9.39,0.0
2018,6,7,5,15,105.0,29.0,1.3,8.6,40.5,22.55,10.38
2018,6,7,5,30,185.0,47.0,1.3,8.8,69.0,36.07,26.03
2018,6,7,5,45,260.5,60.5,1.35,9.0,107.5,45.66,35.43
2018,6,7,6,0,336.0,74.0,1.4,9.2,146.0,55.28,44.54
2018,6,7,6,15,396.5,86.0,1.4,9.6,192.5,63.52,52.12
2018,6,7,6,30,457.0,98.0,1.4,10.0,239.0,71.54,59.27
2018,6,7,6,45,492.0,108.0,1.4,10.35,285.0,77.73,64.61
2018,6,7,7,0,527.0,118.0,1.4,10.7,331.0,83.67,69.61
2018,6,7,7,15,596.0,119.5,1.4,11.2,391.0,84.64,70.07
2018,6,7,7,30,665.0,121.0,1.4,11.7,451.0,84.08,69.18
2018,6,7,7,45,700.5,124.0,1.35,12.15,503.5,84.23,68.93
2018,6,7,8,0,736.0,127.0,1.3,12.6,556.0,84.39,68.71
2018,6,7,8,15,757.5,130.0,1.25,13.05,603.5,84.29,68.28
2018,6,7,8,30,779.0,133.0,1.2,13.5,651.0,92.89,75.36
2018,6,7,8,45,796.5,135.5,1.2,13.95,695.0,92.36,74.54
2018,6,7,9,0,814.0,138.0,1.2,14.4,739.0,136.75,82.26
2018,6,7,9,15,835.0,136.0,1.2,14.8,780.5,185.62,110.06
2018,6,7,9,30,856.0,134.0,1.2,15.2,822.0,237.1,148.41
2018,6,7,9,45,876.5,129.0,1.2,15.55,858.5,296.39,197.09
2018,6,7,10,0,897.0,124.0,1.2,15.9,895.0,349.43,242.52
2018,6,7,10,15,903.0,125.5,1.3,16.15,922.0,403.23,289.46
2018,6,7,10,30,909.0,127.0,1.4,16.4,949.0,457.08,335.72
2018,6,7,10,45,913.0,128.0,1.45,16.65,969.0,509.57,379.7
2018,6,7,11,0,917.0,129.0,1.5,16.9,989.0,561.51,422.01
2018,6,7,11,15,920.0,129.5,1.55,16.9,1002.5,611.83,462.34
2018,6,7,11,30,923.0,130.0,1.6,16.9,1016.0,661.17,500.88
2018,6,7,11,45,925.0,130.5,1.65,16.95,1022.5,708.73,537.1
2018,6,7,12,0,927.0,131.0,1.7,17.0,1029.0,754.91,571.52
2018,6,7,12,15,926.5,131.0,1.75,17.0,1027.0,797.31,602.74
2018,6,7,12,30,926.0,131.0,1.8,17.0,1025.0,837.7,630.62
2018,6,7,12,45,923.0,132.0,1.8,16.95,1015.5,874.66,655.49
2018,6,7,13,0,920.0,133.0,1.8,16.9,1006.0,909.04,678.53
2018,6,7,13,15,918.0,130.5,1.85,16.9,989.0,938.44,698.68
2018,6,7,13,30,916.0,128.0,1.9,16.9,972.0,964.77,716.9
2018,6,7,13,45,913.0,126.0,1.9,16.95,949.0,987.47,732.05
2018,6,7,14,0,910.0,124.0,1.9,17.0,926.0,1006.88,745.16
2018,6,7,14,15,905.0,122.0,1.9,16.9,896.5,1020.99,755.37
2018,6,7,14,30,900.0,120.0,1.9,16.8,867.0,1031.64,763.55
2018,6,7,14,45,892.0,117.5,1.9,16.75,830.5,1035.29,767.22
2018,6,7,15,0,884.0,115.0,1.9,16.7,794.0,1035.42,768.86
2018,6,7,15,15,871.5,112.5,1.9,16.7,752.0,1027.52,765.32
2018,6,7,15,30,859.0,110.0,1.9,16.7,710.0,1028.94,768.14
2018,6,7,15,45,845.5,106.5,1.85,16.25,664.5,1012.05,759.57
2018,6,7,16,0,832.0,103.0,1.8,15.8,619.0,991.94,749.14
2018,6,7,16,15,815.5,98.5,1.8,15.45,570.0,964.55,734.26
2018,6,7,16,30,799.0,94.0,1.8,15.1,521.0,934.34,717.39
2018,6,7,16,45,775.0,89.0,1.75,14.7,469.5,893.62,692.56
2018,6,7,17,0,751.0,84.0,1.7,14.3,418.0,850.82,665.88
2018,6,7,17,15,716.0,79.5,1.65,13.8,366.0,802.82,635.05
2018,6,7,17,30,681.0,75.0,1.6,13.3,314.0,748.41,598.53
2018,6,7,17,45,631.5,69.0,1.55,12.8,263.0,678.89,549.28
2018,6,7,18,0,582.0,63.0,1.5,12.3,212.0,610.27,498.43
2018,6,7,18,15,505.5,55.5,1.45,11.7,164.5,519.33,427.5
2018,6,7,18,30,429.0,48.0,1.4,11.1,117.0,432.07,355.72
2018,6,7,18,45,313.5,38.0,1.3,10.55,79.0,318.26,256.67
2018,6,7,19,0,198.0,28.0,1.2,10.0,41.0,206.66,119.06
2018,6,7,19,15,103.5,15.0,1.15,9.6,21.5,79.01,0.0
2018,6,7,19,30,9.0,2.0,1.1,9.2,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,1.1,8.85,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,1.0,8.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,1.0,8.7,16.0,11.1,0.0
2018,6,8,5,15,207.5,26.0,1.0,9.2,47.0,20.27,8.83
2018,6,8,5,30,326.0,39.0,1.0,9.7,78.0,32.08,22.47
2018,6,8,5,45,409.5,48.5,1.05,10.2,121.0,39.14,29.47
2018,6,8,6,0,493.0,58.0,1.1,10.7,164.0,46.08,36.03
2018,6,8,6,15,551.5,65.0,1.05,11.15,212.5,50.7,40.3
2018,6,8,6,30,610.0,72.0,1.0,11.6,261.0,55.24,44.33
2018,6,8,6,45,651.5,77.5,1.0,12.1,312.0,58.39,46.97
2018,6,8,7,0,693.0,83.0,1.0,12.6,363.0,61.47,49.46
2018,6,8,7,15,724.0,87.0,1.0,13.15,414.5,63.28,50.76
2018,6,8,7,30,755.0,91.0,1.0,13.7,466.0,71.07,57.28
2018,6,8,7,45,779.0,95.0,1.05,14.25,516.5,72.81,58.45
2018,6,8,8,0,803.0,99.0,1.1,14.8,567.0,74.44,59.52
2018,6,8,8,15,821.5,101.0,1.1,15.25,614.0,74.55,59.31
2018,6,8,8,30,840.0,103.0,1.1,15.7,661.0,74.62,59.08
2018,6,8,8,45,854.0,105.0,1.15,16.2,704.5,85.66,68.22
2018,6,8,9,0,868.0,107.0,1.2,16.7,748.0,131.84,76.0
2018,6,8,9,15,879.0,108.5,1.25,17.1,787.0,183.69,105.79
2018,6,8,9,30,890.0,110.0,1.3,17.5,826.0,236.91,145.64
2018,6,8,9,45,899.5,110.5,1.3,17.9,859.5,290.33,190.01
2018,6,8,10,0,909.0,111.0,1.3,18.3,893.0,344.54,236.57
2018,6,8,10,15,915.0,112.0,1.35,18.6,919.5,398.47,283.22
2018,6,8,10,30,921.0,113.0,1.4,18.9,946.0,452.43,329.1
2018,6,8,10,45,924.5,113.5,1.45,19.2,965.5,504.76,372.64
2018,6,8,11,0,928.0,114.0,1.5,19.5,985.0,556.46,414.43
2018,6,8,11,15,931.0,113.5,1.5,19.8,997.5,606.35,453.38
2018,6,8,11,30,934.0,113.0,1.5,20.1,1010.0,655.19,490.33
2018,6,8,11,45,935.5,112.5,1.55,20.4,1015.0,701.84,525.03
2018,6,8,12,0,937.0,112.0,1.6,20.7,1020.0,746.96,557.8
2018,6,8,12,15,935.5,112.5,1.65,20.85,1017.5,788.98,587.71
2018,6,8,12,30,934.0,113.0,1.7,21.0,1015.0,828.89,614.33
2018,6,8,12,45,931.5,113.0,1.7,21.15,1005.0,865.24,637.91
2018,6,8,13,0,929.0,113.0,1.7,21.3,995.0,898.95,659.64
2018,6,8,13,15,925.5,112.0,1.75,21.25,978.0,928.06,679.4
2018,6,8,13,30,922.0,111.0,1.8,21.2,961.0,954.1,697.26
2018,6,8,13,45,917.5,109.5,1.8,21.15,937.0,975.54,711.62
2018,6,8,14,0,913.0,108.0,1.8,21.1,913.0,993.65,723.96
2018,6,8,14,15,907.0,106.5,1.8,20.95,883.0,1006.91,733.61
2018,6,8,14,30,901.0,105.0,1.8,20.8,853.0,1016.72,741.26
2018,6,8,14,45,893.0,102.5,1.85,20.65,817.0,1019.99,745.6
2018,6,8,15,0,885.0,100.0,1.9,20.5,781.0,1019.74,747.92
2018,6,8,15,15,873.5,98.0,1.9,20.5,740.0,1013.07,745.18
2018,6,8,15,30,862.0,96.0,1.9,20.5,699.0,1003.04,740.49
2018,6,8,15,45,849.0,93.0,1.85,19.9,654.0,987.08,733.11
2018,6,8,16,0,836.0,90.0,1.8,19.3,609.0,968.02,723.8
2018,6,8,16,15,819.5,86.0,1.8,18.85,561.0,952.85,717.36
2018,6,8,16,30,803.0,82.0,1.8,18.4,513.0,923.14,701.08
2018,6,8,16,45,780.5,78.5,1.75,17.95,463.0,885.73,678.85
2018,6,8,17,0,758.0,75.0,1.7,17.5,413.0,846.25,654.84
2018,6,8,17,15,725.5,70.0,1.65,16.9,361.5,793.71,621.32
2018,6,8,17,30,693.0,65.0,1.6,16.3,310.0,740.19,586.06
2018,6,8,17,45,648.0,60.5,1.55,15.65,260.5,681.5,545.54
2018,6,8,18,0,603.0,56.0,1.5,15.0,211.0,618.59,499.77
2018,6,8,18,15,535.5,49.0,1.4,14.35,164.5,535.2,435.28
2018,6,8,18,30,468.0,42.0,1.3,13.7,118.0,455.28,370.03
2018,6,8,18,45,361.0,33.5,1.15,13.05,80.5,348.96,278.68
2018,6,8,19,0,254.0,25.0,1.0,12.4,43.0,239.74,142.88
2018,6,8,19,15,135.0,13.5,0.95,12.05,22.5,97.98,0.0
2018,6,8,19,30,16.0,2.0,0.9,11.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,0.85,11.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.8,9.95,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.8,10.1,6.0,5.12,0.0
2018,6,9,5,15,0.0,16.0,0.9,10.45,16.0,13.19,3.78
2018,6,9,5,30,0.0,26.0,1.0,10.8,26.0,21.47,13.13
2018,6,9,5,45,0.0,39.0,1.1,11.1,39.0,32.21,23.19
2018,6,9,6,0,0.0,52.0,1.2,11.4,52.0,42.65,32.85
2018,6,9,6,15,7.0,75.0,1.25,11.75,77.0,60.33,48.84
2018,6,9,6,30,14.0,98.0,1.3,12.1,102.0,77.71,64.28
2018,6,9,6,45,31.5,126.0,1.4,12.45,138.0,95.15,79.49
2018,6,9,7,0,49.0,154.0,1.5,12.8,174.0,113.88,95.56
2018,6,9,7,15,86.5,174.5,1.5,13.1,215.5,128.09,107.42
2018,6,9,7,30,124.0,195.0,1.5,13.4,257.0,135.91,113.62
2018,6,9,7,45,111.0,218.0,1.55,13.65,277.5,148.98,124.29
2018,6,9,8,0,98.0,241.0,1.6,13.9,298.0,170.41,141.91
2018,6,9,8,15,113.0,270.5,1.6,14.1,341.5,177.24,147.04
2018,6,9,8,30,128.0,300.0,1.6,14.3,385.0,192.22,159.02
2018,6,9,8,45,141.5,314.5,1.65,14.45,414.5,199.41,164.46
2018,6,9,9,0,155.0,329.0,1.7,14.6,444.0,220.83,169.08
2018,6,9,9,15,138.5,350.0,1.7,14.85,456.5,245.0,186.24
2018,6,9,9,30,122.0,371.0,1.7,15.1,469.0,267.93,204.01
2018,6,9,9,45,128.0,391.0,1.75,15.4,497.5,294.4,224.16
2018,6,9,10,0,134.0,411.0,1.8,15.7,526.0,322.12,245.48
2018,6,9,10,15,180.5,424.0,1.85,15.95,584.0,360.93,274.36
2018,6,9,10,30,227.0,437.0,1.9,16.2,642.0,405.11,307.59
2018,6,9,10,45,331.0,419.5,1.95,16.45,726.0,451.04,342.03
2018,6,9,11,0,435.0,402.0,2.0,16.7,810.0,510.66,387.15
2018,6,9,11,15,442.5,403.0,2.05,16.8,823.0,547.52,415.72
2018,6,9,11,30,450.0,404.0,2.1,16.9,836.0,584.92,444.32
2018,6,9,11,45,441.5,413.0,2.1,17.05,839.0,618.13,468.9
2018,6,9,12,0,433.0,422.0,2.1,17.2,842.0,650.44,492.36
2018,6,9,12,15,377.5,437.0,2.15,17.15,802.5,651.22,493.1
2018,6,9,12,30,322.0,452.0,2.2,17.1,763.0,646.51,489.81
2018,6,9,12,45,343.0,441.0,2.25,17.05,769.5,677.23,513.14
2018,6,9,13,0,364.0,430.0,2.3,17.0,776.0,707.71,535.97
2018,6,9,13,15,455.5,383.5,2.3,16.8,808.5,777.39,587.82
2018,6,9,13,30,547.0,337.0,2.3,16.6,841.0,841.56,635.19
2018,6,9,13,45,545.0,329.5,2.35,16.45,821.0,855.36,645.82
2018,6,9,14,0,543.0,322.0,2.4,16.3,801.0,866.55,655.2
2018,6,9,14,15,563.0,299.5,2.4,16.1,781.5,881.72,667.89
2018,6,9,14,30,583.0,277.0,2.4,15.9,762.0,894.23,678.85
2018,6,9,14,45,528.5,281.0,2.4,15.7,706.0,856.85,653.71
2018,6,9,15,0,474.0,285.0,2.4,15.5,650.0,816.16,626.39
2018,6,9,15,15,438.0,280.0,2.4,15.5,603.0,782.04,603.5
2018,6,9,15,30,402.0,275.0,2.4,15.5,556.0,745.59,578.66
2018,6,9,15,45,402.5,254.5,2.4,15.0,520.5,727.64,569.15
2018,6,9,16,0,403.0,234.0,2.4,14.5,485.0,707.31,557.7
2018,6,9,16,15,450.0,201.0,2.4,14.2,460.0,716.92,569.05
2018,6,9,16,30,497.0,168.0,2.4,13.9,435.0,722.04,577.03
2018,6,9,16,45,464.0,156.5,2.35,13.6,386.5,671.1,541.13
2018,6,9,17,0,431.0,145.0,2.3,13.3,338.0,619.44,504.35
2018,6,9,17,15,450.0,122.5,2.25,12.9,302.0,601.71,494.01
2018,6,9,17,30,469.0,100.0,2.2,12.5,266.0,580.46,479.53
2018,6,9,17,45,348.0,96.0,2.15,12.15,208.5,459.11,384.22
2018,6,9,18,0,227.0,92.0,2.1,11.8,151.0,325.56,274.7
2018,6,9,18,15,223.0,72.5,2.1,11.35,120.0,291.81,246.74
2018,6,9,18,30,219.0,53.0,2.1,10.9,89.0,275.01,230.22
2018,6,9,18,45,162.5,40.0,2.05,10.45,61.5,211.59,171.79
2018,6,9,19,0,106.0,27.0,2.0,10.0,34.0,129.66,79.28
2018,6,9,19,15,57.0,14.5,2.0,9.75,18.0,48.93,0.0
2018,6,9,19,30,8.0,2.0,2.0,9.5,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,1.95,9.25,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,4,45,39.0,7.0,1.3,7.7,8.0,0.0,0.0
2018,6,10,5,0,78.0,14.0,1.3,7.9,16.0,11.95,0.0
2018,6,10,5,15,199.0,27.5,1.35,8.4,47.5,21.4,9.79
2018,6,10,5,30,320.0,41.0,1.4,8.9,79.0,33.85,24.1
2018,6,10,5,45,391.0,50.0,1.4,9.4,118.5,40.34,30.62
2018,6,10,6,0,462.0,59.0,1.4,9.9,158.0,46.71,36.71
2018,6,10,6,15,477.5,70.0,1.4,10.55,196.0,54.15,43.5
2018,6,10,6,30,493.0,81.0,1.4,11.2,234.0,61.19,49.73
2018,6,10,6,45,511.0,94.0,1.35,11.8,277.5,69.38,56.83
2018,6,10,7,0,529.0,107.0,1.3,12.4,321.0,77.11,63.35
2018,6,10,7,15,535.0,122.5,1.3,13.05,363.5,86.03,70.79
2018,6,10,7,30,541.0,138.0,1.3,13.7,406.0,94.01,77.29
2018,6,10,7,45,547.0,152.5,1.3,14.3,448.0,101.41,83.22
2018,6,10,8,0,553.0,167.0,1.3,14.9,490.0,108.34,88.66
2018,6,10,8,15,580.0,175.5,1.35,15.4,539.0,110.1,89.7
2018,6,10,8,30,607.0,184.0,1.4,15.9,588.0,112.11,90.97
2018,6,10,8,45,612.5,198.5,1.4,16.4,629.0,117.15,94.79
2018,6,10,9,0,618.0,213.0,1.4,16.9,670.0,159.66,105.63
2018,6,10,9,15,687.5,194.0,1.4,17.35,727.0,194.45,122.12
2018,6,10,9,30,757.0,175.0,1.4,17.8,784.0,237.44,151.47
2018,6,10,9,45,835.5,141.0,1.4,18.2,838.5,286.56,189.34
2018,6,10,10,0,914.0,107.0,1.4,18.6,893.0,342.97,235.13
2018,6,10,10,15,919.5,108.0,1.45,18.9,919.5,396.89,281.84
2018,6,10,10,30,925.0,109.0,1.5,19.2,946.0,450.79,327.76
2018,6,10,10,45,929.0,109.0,1.5,19.5,965.5,503.1,371.17
2018,6,10,11,0,933.0,109.0,1.5,19.8,985.0,554.82,412.77
2018,6,10,11,15,935.5,109.0,1.55,19.95,997.5,604.94,452.43
2018,6,10,11,30,938.0,109.0,1.6,20.1,1010.0,653.95,490.18
2018,6,10,11,45,939.0,108.5,1.6,20.25,1015.0,700.36,524.75
2018,6,10,12,0,940.0,108.0,1.6,20.4,1020.0,745.19,557.3
2018,6,10,12,15,939.5,107.5,1.65,20.4,1017.5,787.17,587.49
2018,6,10,12,30,939.0,107.0,1.7,20.4,1015.0,827.06,614.51
2018,6,10,12,45,938.0,106.0,1.75,20.4,1005.5,863.8,639.32
2018,6,10,13,0,937.0,105.0,1.8,20.4,996.0,897.95,662.37
2018,6,10,13,15,933.5,104.5,1.85,20.25,979.0,927.58,682.83
2018,6,10,13,30,930.0,104.0,1.9,20.1,962.0,954.15,701.4
2018,6,10,13,45,925.5,102.5,1.95,19.95,938.0,975.63,716.76
2018,6,10,14,0,921.0,101.0,2.0,19.8,914.0,993.77,730.13
2018,6,10,14,15,914.0,99.5,2.0,19.6,883.5,1006.07,739.41
2018,6,10,14,30,907.0,98.0,2.0,19.4,853.0,1014.87,746.63
2018,6,10,14,45,898.0,96.5,2.0,19.15,817.0,1018.17,750.63
2018,6,10,15,0,889.0,95.0,2.0,18.9,781.0,1017.99,752.6
2018,6,10,15,15,877.5,93.5,2.0,18.9,740.0,1011.85,750.18
2018,6,10,15,30,866.0,92.0,2.0,18.9,699.0,1002.38,745.79
2018,6,10,15,45,851.5,89.0,2.05,18.15,653.5,984.85,738.94
2018,6,10,16,0,837.0,86.0,2.1,17.4,608.0,964.23,730.07
2018,6,10,16,15,818.5,83.0,2.1,16.95,559.5,936.7,715.08
2018,6,10,16,30,800.0,80.0,2.1,16.5,511.0,917.84,705.96
2018,6,10,16,45,776.5,76.5,2.1,16.0,461.0,879.56,683.27
2018,6,10,17,0,753.0,73.0,2.1,15.5,411.0,839.29,658.85
2018,6,10,17,15,721.5,69.0,2.1,14.9,360.5,789.19,626.86
2018,6,10,17,30,690.0,65.0,2.1,14.3,310.0,738.07,593.02
2018,6,10,17,45,646.0,59.5,2.05,13.7,260.5,673.38,547.12
2018,6,10,18,0,602.0,54.0,2.0,13.1,211.0,615.36,504.17
2018,6,10,18,15,535.0,48.0,1.95,12.55,165.0,533.88,440.22
2018,6,10,18,30,468.0,42.0,1.9,12.0,119.0,455.8,375.53
2018,6,10,18,45,362.5,34.0,1.8,11.45,81.5,351.09,284.6
2018,6,10,19,0,257.0,26.0,1.7,10.9,44.0,244.74,156.86
2018,6,10,19,15,136.5,14.0,1.6,10.6,23.0,99.58,0.0
2018,6,10,19,30,16.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,1.45,10.0,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,11,4,45,54.0,7.0,0.9,8.95,8.5,0.0,0.0
2018,6,11,5,0,108.0,14.0,0.9,9.2,17.0,11.95,0.0
2018,6,11,5,15,243.0,25.0,0.9,9.7,49.0,20.7,9.26
2018,6,11,5,30,378.0,36.0,0.9,10.2,81.0,29.57,20.25
2018,6,11,5,45,465.5,42.0,0.95,10.75,124.0,33.88,24.72
2018,6,11,6,0,553.0,48.0,1.0,11.3,167.0,38.28,28.95
2018,6,11,6,15,608.5,53.5,1.0,11.9,216.0,42.11,32.47
2018,6,11,6,30,664.0,59.0,1.0,12.5,265.0,49.93,39.42
2018,6,11,6,45,702.5,62.5,1.0,13.1,315.5,52.22,41.28
2018,6,11,7,0,741.0,66.0,1.0,13.7,366.0,54.51,43.08
2018,6,11,7,15,768.5,69.5,1.0,14.3,417.0,56.63,44.68
2018,6,11,7,30,796.0,73.0,1.0,14.9,468.0,58.68,46.19
2018,6,11,7,45,817.0,75.5,1.0,15.5,517.5,68.42,54.37
2018,6,11,8,0,838.0,78.0,1.0,16.1,567.0,70.29,55.64
2018,6,11,8,15,853.5,80.5,1.0,16.65,614.0,71.95,56.75
2018,6,11,8,30,869.0,83.0,1.0,17.2,661.0,73.47,57.74
2018,6,11,8,45,881.0,85.0,1.0,17.75,704.0,74.48,58.31
2018,6,11,9,0,893.0,87.0,1.0,18.3,747.0,121.26,66.41
2018,6,11,9,15,892.5,94.5,1.05,18.85,783.0,176.39,98.75
2018,6,11,9,30,892.0,102.0,1.1,19.4,819.0,231.76,140.34
2018,6,11,9,45,887.0,111.0,1.1,19.95,849.0,287.03,186.15
2018,6,11,10,0,882.0,120.0,1.1,20.5,879.0,341.66,232.7
2018,6,11,10,15,888.5,121.5,1.1,21.0,906.0,394.65,277.54
2018,6,11,10,30,895.0,123.0,1.1,21.5,933.0,447.77,321.57
2018,6,11,10,45,900.5,123.0,1.1,22.0,953.5,499.38,363.24
2018,6,11,11,0,906.0,123.0,1.1,22.5,974.0,550.59,403.25
2018,6,11,11,15,909.0,124.0,1.15,22.85,987.5,600.55,441.6
2018,6,11,11,30,912.0,125.0,1.2,23.2,1001.0,649.56,478.14
2018,6,11,11,45,914.0,124.5,1.25,23.5,1007.0,695.72,511.84
2018,6,11,12,0,916.0,124.0,1.3,23.8,1013.0,740.5,543.76
2018,6,11,12,15,920.0,122.0,1.35,23.95,1013.0,784.0,574.46
2018,6,11,12,30,924.0,120.0,1.4,24.1,1013.0,825.78,601.84
2018,6,11,12,45,928.5,115.5,1.45,24.25,1005.5,863.86,626.61
2018,6,11,13,0,933.0,111.0,1.5,24.4,998.0,899.56,649.76
2018,6,11,13,15,930.0,110.0,1.5,24.4,981.5,929.24,668.76
2018,6,11,13,30,927.0,109.0,1.5,24.4,965.0,955.88,685.86
2018,6,11,13,45,923.0,108.0,1.55,24.4,942.0,978.42,701.14
2018,6,11,14,0,919.0,107.0,1.6,24.4,919.0,997.69,714.5
2018,6,11,14,15,913.0,106.0,1.65,24.25,889.5,1011.65,725.11
2018,6,11,14,30,907.0,105.0,1.7,24.1,860.0,1022.18,733.77
2018,6,11,14,45,898.0,103.5,1.7,23.95,824.0,1025.72,737.53
2018,6,11,15,0,889.0,102.0,1.7,23.8,788.0,1025.77,739.33
2018,6,11,15,15,877.5,100.0,1.7,23.8,747.0,1019.28,736.77
2018,6,11,15,30,866.0,98.0,1.7,23.8,706.0,1009.44,732.3
2018,6,11,15,45,852.5,95.0,1.7,23.25,661.0,993.13,725.41
2018,6,11,16,0,839.0,92.0,1.7,22.7,616.0,973.73,716.61
2018,6,11,16,15,821.0,89.0,1.7,22.25,567.5,958.56,710.34
2018,6,11,16,30,803.0,86.0,1.7,21.8,519.0,928.8,694.36
2018,6,11,16,45,778.5,83.0,1.7,21.35,469.0,890.22,672.36
2018,6,11,17,0,754.0,80.0,1.7,20.9,419.0,849.6,648.54
2018,6,11,17,15,720.0,75.5,1.65,20.2,367.5,796.46,615.38
2018,6,11,17,30,686.0,71.0,1.6,19.5,316.0,748.33,584.72
2018,6,11,17,45,637.5,66.0,1.55,18.75,265.5,681.06,538.82
2018,6,11,18,0,589.0,61.0,1.5,18.0,215.0,614.65,491.39
2018,6,11,18,15,516.5,54.0,1.4,17.1,168.0,527.48,425.32
2018,6,11,18,30,444.0,47.0,1.3,16.2,121.0,443.81,358.39
2018,6,11,18,45,332.0,37.5,1.2,15.3,82.5,332.69,264.93
2018,6,11,19,0,220.0,28.0,1.1,14.4,44.0,224.37,144.33
2018,6,11,19,15,116.0,15.0,1.05,13.9,23.0,87.36,0.0
2018,6,11,19,30,12.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,6,11,19,45,6.0,1.0,0.95,12.9,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,6,12,4,45,55.0,7.0,0.15,10.6,8.5,0.0,0.0
2018,6,12,5,0,110.0,14.0,0.1,10.8,17.0,11.95,0.0
2018,6,12,5,15,248.0,25.0,0.15,11.3,49.5,20.71,9.24
2018,6,12,5,30,386.0,36.0,0.2,11.8,82.0,29.6,20.2
2018,6,12,5,45,475.5,42.5,0.2,12.35,126.0,34.35,25.03
2018,6,12,6,0,565.0,49.0,0.2,12.9,170.0,39.16,29.61
2018,6,12,6,15,622.5,54.0,0.2,13.7,220.0,42.6,32.73
2018,6,12,6,30,680.0,59.0,0.2,14.5,270.0,50.08,39.29
2018,6,12,6,45,719.5,62.5,0.25,15.3,321.5,52.4,41.11
2018,6,12,7,0,759.0,66.0,0.3,16.1,373.0,54.72,42.87
2018,6,12,7,15,787.0,69.0,0.35,17.1,424.5,56.51,44.07
2018,6,12,7,30,815.0,72.0,0.4,18.1,476.0,58.25,45.22
2018,6,12,7,45,836.0,74.5,0.45,19.15,526.5,68.06,53.24
2018,6,12,8,0,857.0,77.0,0.5,20.2,577.0,69.97,54.42
2018,6,12,8,15,872.5,79.0,0.55,20.95,624.0,71.34,55.22
2018,6,12,8,30,888.0,81.0,0.6,21.7,671.0,72.6,55.93
2018,6,12,8,45,900.5,82.5,0.7,22.4,714.5,73.37,56.26
2018,6,12,9,0,913.0,84.0,0.8,23.1,758.0,120.56,64.04
2018,6,12,9,15,922.5,85.5,0.85,23.65,797.0,174.24,93.91
2018,6,12,9,30,932.0,87.0,0.9,24.2,836.0,229.14,133.88
2018,6,12,9,45,939.0,87.5,1.0,24.7,869.0,283.84,178.29
2018,6,12,10,0,946.0,88.0,1.1,25.2,902.0,339.06,224.74
2018,6,12,10,15,951.0,89.0,1.15,25.55,928.5,394.25,271.26
2018,6,12,10,30,956.0,90.0,1.2,25.9,955.0,449.35,316.86
2018,6,12,10,45,959.0,91.5,1.25,26.2,975.5,503.61,360.7
2018,6,12,11,0,962.0,93.0,1.3,26.5,996.0,557.16,402.7
2018,6,12,11,15,964.5,93.0,1.35,26.6,1009.0,608.44,442.18
2018,6,12,11,30,967.0,93.0,1.4,26.7,1022.0,658.56,479.73
2018,6,12,11,45,967.5,93.5,1.45,26.8,1027.5,706.44,514.75
2018,6,12,12,0,968.0,94.0,1.5,26.9,1033.0,752.65,547.8
2018,6,12,12,15,966.5,95.0,1.5,26.9,1031.0,795.98,577.16
2018,6,12,12,30,965.0,96.0,1.5,26.9,1029.0,837.14,603.61
2018,6,12,12,45,962.0,96.5,1.55,26.9,1019.5,874.26,627.85
2018,6,12,13,0,959.0,97.0,1.6,26.9,1010.0,908.66,650.32
2018,6,12,13,15,955.5,97.0,1.6,26.75,993.0,939.27,670.15
2018,6,12,13,30,952.0,97.0,1.6,26.6,976.0,966.79,688.06
2018,6,12,13,45,947.0,96.5,1.65,26.45,952.5,989.22,703.53
2018,6,12,14,0,942.0,96.0,1.7,26.3,929.0,1008.27,717.06
2018,6,12,14,15,935.5,95.0,1.7,26.0,899.0,1021.91,727.12
2018,6,12,14,30,929.0,94.0,1.7,25.7,869.0,1032.02,735.2
2018,6,12,14,45,920.5,92.5,1.7,25.45,832.5,1036.06,739.54
2018,6,12,15,0,912.0,91.0,1.7,25.2,796.0,1036.56,741.91
2018,6,12,15,15,901.5,89.5,1.7,25.2,755.0,1031.53,740.3
2018,6,12,15,30,891.0,88.0,1.7,25.2,714.0,1023.1,736.77
2018,6,12,15,45,877.5,86.0,1.7,24.5,669.0,1007.72,731.0
2018,6,12,16,0,864.0,84.0,1.7,23.8,624.0,989.2,723.33
2018,6,12,16,15,848.0,81.0,1.65,23.25,576.0,963.95,710.21
2018,6,12,16,30,832.0,78.0,1.6,22.7,528.0,935.96,695.27
2018,6,12,16,45,809.0,74.5,1.6,22.2,477.0,908.88,681.31
2018,6,12,17,0,786.0,71.0,1.6,21.7,426.0,868.51,658.04
2018,6,12,17,15,755.0,67.5,1.55,20.85,374.5,818.87,628.11
2018,6,12,17,30,724.0,64.0,1.5,20.0,323.0,768.07,596.33
2018,6,12,17,45,680.0,59.5,1.45,19.15,272.5,703.75,553.35
2018,6,12,18,0,636.0,55.0,1.4,18.3,222.0,646.02,513.03
2018,6,12,18,15,567.5,49.0,1.3,17.35,174.5,562.09,450.19
2018,6,12,18,30,499.0,43.0,1.2,16.4,127.0,481.52,386.36
2018,6,12,18,45,389.5,35.0,1.15,15.45,87.5,372.4,295.8
2018,6,12,19,0,280.0,27.0,1.1,14.5,48.0,263.3,173.13
2018,6,12,19,15,149.5,15.0,1.05,13.95,25.5,109.0,0.0
2018,6,12,19,30,19.0,3.0,1.0,13.4,3.0,0.0,0.0
2018,6,12,19,45,9.5,1.5,1.0,12.85,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,0.9,9.1,9.0,0.0,0.0
2018,6,13,5,0,116.0,15.0,0.9,9.4,18.0,12.8,0.0
2018,6,13,5,15,258.5,25.5,0.9,9.95,51.0,21.19,9.6
2018,6,13,5,30,401.0,36.0,0.9,10.5,84.0,29.65,20.3
2018,6,13,5,45,491.5,42.5,0.85,11.05,129.0,34.43,25.18
2018,6,13,6,0,582.0,49.0,0.8,11.6,174.0,39.27,29.81
2018,6,13,6,15,639.5,54.0,0.8,12.15,224.5,46.5,36.39
2018,6,13,6,30,697.0,59.0,0.8,12.7,275.0,50.24,39.67
2018,6,13,6,45,737.0,62.5,0.8,13.25,327.5,52.59,41.59
2018,6,13,7,0,777.0,66.0,0.8,13.8,380.0,54.94,43.45
2018,6,13,7,15,805.0,68.5,0.8,14.4,432.0,56.38,44.45
2018,6,13,7,30,833.0,71.0,0.8,15.0,484.0,65.6,52.23
2018,6,13,7,45,854.5,73.0,0.85,15.65,535.0,67.35,53.39
2018,6,13,8,0,876.0,75.0,0.9,16.3,586.0,68.99,54.47
2018,6,13,8,15,891.0,77.0,0.9,16.9,633.5,70.41,55.37
2018,6,13,8,30,906.0,79.0,0.9,17.5,681.0,71.71,56.17
2018,6,13,8,45,918.0,80.5,0.95,18.1,725.0,72.52,56.57
2018,6,13,9,0,930.0,82.0,1.0,18.7,769.0,120.21,64.57
2018,6,13,9,15,936.5,85.0,1.05,19.15,807.5,175.33,96.04
2018,6,13,9,30,943.0,88.0,1.1,19.6,846.0,231.4,137.79
2018,6,13,9,45,946.5,90.5,1.1,20.05,878.0,287.18,183.93
2018,6,13,10,0,950.0,93.0,1.1,20.5,910.0,343.15,231.74
2018,6,13,10,15,955.0,94.0,1.15,20.85,937.0,398.61,279.26
2018,6,13,10,30,960.0,95.0,1.2,21.2,964.0,453.98,325.85
2018,6,13,10,45,963.5,96.0,1.25,21.55,984.5,508.37,370.49
2018,6,13,11,0,967.0,97.0,1.3,21.9,1005.0,562.1,413.26
2018,6,13,11,15,969.5,97.0,1.35,22.1,1018.0,613.69,453.46
