Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,11,30,972.0,97.0,1.4,22.3,1031.0,664.12,491.67
2018,6,13,11,45,973.0,97.5,1.4,22.5,1037.0,712.64,527.05
2018,6,13,12,0,974.0,98.0,1.4,22.7,1043.0,759.54,560.34
2018,6,13,12,15,972.0,99.0,1.45,22.85,1040.5,802.86,590.31
2018,6,13,12,30,970.0,100.0,1.5,23.0,1038.0,843.97,617.27
2018,6,13,12,45,966.0,101.0,1.5,23.15,1028.0,881.03,640.83
2018,6,13,13,0,962.0,102.0,1.5,23.3,1018.0,915.32,662.48
2018,6,13,13,15,959.0,101.0,1.55,23.25,1001.0,945.71,682.74
2018,6,13,13,30,956.0,100.0,1.6,23.2,984.0,972.98,701.09
2018,6,13,13,45,950.5,100.0,1.6,23.1,960.0,995.66,716.06
2018,6,13,14,0,945.0,100.0,1.6,23.0,936.0,1014.95,729.03
2018,6,13,14,15,938.0,99.0,1.6,22.75,905.5,1028.32,738.84
2018,6,13,14,30,931.0,98.0,1.6,22.5,875.0,1038.13,746.64
2018,6,13,14,45,922.0,96.5,1.65,22.25,838.0,1041.85,751.59
2018,6,13,15,0,913.0,95.0,1.7,22.0,801.0,1042.0,754.53
2018,6,13,15,15,902.0,93.0,1.7,22.0,759.5,1036.05,752.32
2018,6,13,15,30,891.0,91.0,1.7,22.0,718.0,1026.65,748.14
2018,6,13,15,45,875.0,89.5,1.7,21.2,672.0,1009.45,741.41
2018,6,13,16,0,859.0,88.0,1.7,20.4,626.0,989.17,732.76
2018,6,13,16,15,839.0,85.5,1.7,19.85,576.5,960.75,718.04
2018,6,13,16,30,819.0,83.0,1.7,19.3,527.0,941.04,709.07
2018,6,13,16,45,794.0,80.5,1.7,18.75,476.5,902.45,687.1
2018,6,13,17,0,769.0,78.0,1.7,18.2,426.0,861.8,663.41
2018,6,13,17,15,736.0,74.0,1.65,17.45,374.0,809.98,631.11
2018,6,13,17,30,703.0,70.0,1.6,16.7,322.0,757.07,596.98
2018,6,13,17,45,656.5,64.5,1.6,15.95,271.0,696.09,555.86
2018,6,13,18,0,610.0,59.0,1.6,15.2,220.0,630.16,508.8
2018,6,13,18,15,541.5,52.5,1.55,14.5,173.0,546.25,444.72
2018,6,13,18,30,473.0,46.0,1.5,13.8,126.0,465.57,379.55
2018,6,13,18,45,366.0,36.5,1.45,13.05,86.5,357.13,287.82
2018,6,13,19,0,259.0,27.0,1.4,12.3,47.0,249.96,169.0
2018,6,13,19,15,141.0,15.0,1.35,11.85,25.0,103.64,0.0
2018,6,13,19,30,23.0,3.0,1.3,11.4,3.0,0.0,0.0
2018,6,13,19,45,11.5,1.5,1.3,11.0,1.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,14,4,45,45.0,7.0,1.35,9.1,8.5,0.0,0.0
2018,6,14,5,0,90.0,14.0,1.4,9.2,17.0,11.95,0.0
2018,6,14,5,15,219.5,27.0,1.45,9.5,49.5,22.48,10.52
2018,6,14,5,30,349.0,40.0,1.5,9.8,82.0,33.05,23.3
2018,6,14,5,45,442.5,47.5,1.55,10.05,126.0,38.43,28.84
2018,6,14,6,0,536.0,55.0,1.6,10.3,170.0,43.87,34.08
2018,6,14,6,15,596.5,61.0,1.55,10.7,220.0,47.87,37.81
2018,6,14,6,30,657.0,67.0,1.5,11.1,270.0,51.85,41.36
2018,6,14,6,45,700.0,70.5,1.45,11.5,322.0,58.6,47.26
2018,6,14,7,0,743.0,74.0,1.4,11.9,374.0,60.69,48.9
2018,6,14,7,15,774.0,77.0,1.35,12.4,426.5,62.26,50.01
2018,6,14,7,30,805.0,80.0,1.3,12.9,479.0,63.81,51.08
2018,6,14,7,45,828.5,81.5,1.25,13.4,529.5,64.17,51.1
2018,6,14,8,0,852.0,83.0,1.2,13.9,580.0,73.76,59.17
2018,6,14,8,15,868.0,85.5,1.2,14.45,627.5,75.37,60.22
2018,6,14,8,30,884.0,88.0,1.2,15.0,675.0,76.84,61.16
2018,6,14,8,45,896.5,89.5,1.15,15.55,718.5,77.5,61.41
2018,6,14,9,0,909.0,91.0,1.1,16.1,762.0,123.91,69.01
2018,6,14,9,15,919.5,92.0,1.1,16.55,801.5,177.21,99.28
2018,6,14,9,30,930.0,93.0,1.1,17.0,841.0,231.85,140.06
2018,6,14,9,45,938.0,94.0,1.1,17.5,874.5,287.03,185.89
2018,6,14,10,0,946.0,95.0,1.1,18.0,908.0,342.86,233.8
2018,6,14,10,15,949.5,97.0,1.1,18.35,935.0,398.27,281.57
2018,6,14,10,30,953.0,99.0,1.1,18.7,962.0,453.46,328.2
2018,6,14,10,45,954.0,101.0,1.15,19.05,981.0,507.1,372.61
2018,6,14,11,0,955.0,103.0,1.2,19.4,1000.0,559.86,414.99
2018,6,14,11,15,955.0,105.0,1.25,19.6,1012.5,611.02,455.13
2018,6,14,11,30,955.0,107.0,1.3,19.8,1025.0,660.88,493.16
2018,6,14,11,45,952.5,110.0,1.3,20.0,1030.0,708.42,528.04
2018,6,14,12,0,950.0,113.0,1.3,20.2,1035.0,754.21,560.72
2018,6,14,12,15,949.0,113.5,1.35,20.2,1033.0,797.2,591.51
2018,6,14,12,30,948.0,114.0,1.4,20.2,1031.0,838.13,618.95
2018,6,14,12,45,945.5,114.0,1.45,20.2,1021.5,875.13,643.69
2018,6,14,13,0,943.0,114.0,1.5,20.2,1012.0,909.49,666.66
2018,6,14,13,15,937.0,115.0,1.5,20.05,994.5,938.85,686.11
2018,6,14,13,30,931.0,116.0,1.5,19.9,977.0,965.08,703.59
2018,6,14,13,45,923.0,117.0,1.55,19.7,952.5,986.23,718.77
2018,6,14,14,0,915.0,118.0,1.6,19.5,928.0,1004.0,731.97
2018,6,14,14,15,908.0,116.5,1.6,19.3,897.5,1016.83,741.45
2018,6,14,14,30,901.0,115.0,1.6,19.1,867.0,1026.17,748.91
2018,6,14,14,45,892.0,113.0,1.55,18.9,831.0,1029.49,751.93
2018,6,14,15,0,883.0,111.0,1.5,18.7,795.0,1029.32,752.94
2018,6,14,15,15,871.5,108.5,1.5,18.7,753.5,1022.61,750.21
2018,6,14,15,30,860.0,106.0,1.5,18.7,712.0,1012.52,745.53
2018,6,14,15,45,848.0,102.0,1.5,18.25,667.0,1009.27,746.72
2018,6,14,16,0,836.0,98.0,1.5,17.8,622.0,990.29,737.73
2018,6,14,16,15,822.0,93.0,1.45,17.45,574.5,964.97,723.71
2018,6,14,16,30,808.0,88.0,1.4,17.1,527.0,936.77,707.77
2018,6,14,16,45,787.5,83.0,1.4,16.8,476.5,899.55,686.2
2018,6,14,17,0,767.0,78.0,1.4,16.5,426.0,860.12,662.76
2018,6,14,17,15,736.0,73.5,1.35,16.0,374.5,809.6,630.79
2018,6,14,17,30,705.0,69.0,1.3,15.5,323.0,757.93,597.06
2018,6,14,17,45,662.0,63.5,1.3,15.05,272.5,699.74,557.59
2018,6,14,18,0,619.0,58.0,1.3,14.6,222.0,636.62,512.4
2018,6,14,18,15,551.0,51.5,1.2,14.0,174.5,552.85,448.35
2018,6,14,18,30,483.0,45.0,1.1,13.4,127.0,472.34,383.43
2018,6,14,18,45,378.0,36.5,1.05,12.75,88.0,366.17,294.28
2018,6,14,19,0,273.0,28.0,1.0,12.1,49.0,261.14,178.71
2018,6,14,19,15,152.5,16.5,1.0,11.7,26.5,112.44,0.0
2018,6,14,19,30,32.0,5.0,1.0,11.3,4.0,0.0,0.0
2018,6,14,19,45,16.0,2.5,1.0,10.95,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,4,45,21.5,4.5,0.9,9.45,5.0,0.0,0.0
2018,6,15,5,0,43.0,9.0,0.9,9.6,10.0,7.68,0.0
2018,6,15,5,15,94.0,17.5,0.95,9.85,26.5,13.53,4.06
2018,6,15,5,30,145.0,26.0,1.0,10.1,43.0,19.94,11.84
2018,6,15,5,45,202.0,34.5,1.05,10.4,70.5,26.26,17.94
2018,6,15,6,0,259.0,43.0,1.1,10.7,98.0,32.49,23.8
2018,6,15,6,15,130.0,48.0,1.1,11.0,75.5,37.26,28.22
2018,6,15,6,30,1.0,53.0,1.1,11.3,53.0,43.86,34.16
2018,6,15,6,45,1.0,64.5,1.1,11.65,64.5,53.46,42.65
2018,6,15,7,0,1.0,76.0,1.1,12.0,76.0,63.04,50.98
2018,6,15,7,15,4.5,100.0,1.1,12.5,102.0,81.68,67.14
2018,6,15,7,30,8.0,124.0,1.1,13.0,128.0,99.93,82.66
2018,6,15,7,45,11.5,144.0,1.1,13.5,150.5,115.03,95.2
2018,6,15,8,0,15.0,164.0,1.1,14.0,173.0,129.94,107.41
2018,6,15,8,15,16.0,175.5,1.1,14.45,185.5,138.73,114.3
2018,6,15,8,30,17.0,187.0,1.1,14.9,198.0,147.45,121.07
2018,6,15,8,45,20.5,210.5,1.1,15.35,225.0,164.35,134.63
2018,6,15,9,0,24.0,234.0,1.1,15.8,252.0,171.58,133.17
2018,6,15,9,15,25.0,244.5,1.15,16.15,264.0,182.42,140.92
2018,6,15,9,30,26.0,255.0,1.2,16.5,276.0,193.51,149.08
2018,6,15,9,45,55.0,286.5,1.25,16.8,333.0,225.2,172.33
2018,6,15,10,0,84.0,318.0,1.3,17.1,390.0,260.71,198.64
2018,6,15,10,15,106.5,333.0,1.3,17.25,427.5,277.83,211.36
2018,6,15,10,30,129.0,348.0,1.3,17.4,465.0,307.74,234.13
2018,6,15,10,45,187.0,344.0,1.35,17.6,517.5,334.4,254.37
2018,6,15,11,0,245.0,340.0,1.4,17.8,570.0,377.34,287.24
2018,6,15,11,15,258.0,342.5,1.4,17.85,587.5,405.79,309.25
2018,6,15,11,30,271.0,345.0,1.4,17.9,605.0,435.48,332.04
2018,6,15,11,45,305.0,367.5,1.45,17.95,662.0,495.35,376.66
2018,6,15,12,0,339.0,390.0,1.5,18.0,719.0,559.02,423.15
2018,6,15,12,15,592.0,274.0,1.5,17.95,847.5,675.22,510.36
2018,6,15,12,30,845.0,158.0,1.5,17.9,976.0,792.75,596.22
2018,6,15,12,45,882.5,139.5,1.55,17.9,986.5,844.76,630.77
2018,6,15,13,0,920.0,121.0,1.6,17.9,997.0,895.7,665.0
2018,6,15,13,15,917.0,119.5,1.6,17.75,980.5,924.93,684.48
2018,6,15,13,30,914.0,118.0,1.6,17.6,964.0,951.14,702.23
2018,6,15,13,45,909.5,116.5,1.6,17.5,940.5,972.8,716.95
2018,6,15,14,0,905.0,115.0,1.6,17.4,917.0,991.17,729.66
2018,6,15,14,15,898.5,113.5,1.65,17.15,887.0,1004.25,740.25
2018,6,15,14,30,892.0,112.0,1.7,16.9,857.0,1013.9,748.85
2018,6,15,14,45,884.0,109.5,1.75,16.6,821.5,1017.54,753.91
2018,6,15,15,0,876.0,107.0,1.8,16.3,786.0,1017.7,756.94
2018,6,15,15,15,864.0,105.0,1.8,16.3,745.0,1010.94,754.08
2018,6,15,15,30,852.0,103.0,1.8,16.3,704.0,1000.87,749.26
2018,6,15,15,45,840.5,99.0,1.85,15.6,659.5,985.76,743.89
2018,6,15,16,0,829.0,95.0,1.9,14.9,615.0,979.51,744.55
2018,6,15,16,15,815.5,89.5,1.9,14.5,567.5,954.1,730.75
2018,6,15,16,30,802.0,84.0,1.9,14.1,520.0,925.8,715.07
2018,6,15,16,45,782.5,79.0,1.95,13.75,470.5,889.64,694.15
2018,6,15,17,0,763.0,74.0,2.0,13.4,421.0,851.27,671.2
2018,6,15,17,15,732.5,70.0,1.95,12.95,370.5,802.03,639.04
2018,6,15,17,30,702.0,66.0,1.9,12.5,320.0,751.66,605.12
2018,6,15,17,45,659.5,61.0,1.9,12.05,270.0,688.66,560.75
2018,6,15,18,0,617.0,56.0,1.9,11.6,220.0,632.32,519.36
2018,6,15,18,15,544.5,50.5,1.85,11.2,173.0,546.47,452.03
2018,6,15,18,30,472.0,45.0,1.8,10.8,126.0,464.14,384.1
2018,6,15,18,45,359.5,37.0,1.75,10.35,87.0,353.43,289.03
2018,6,15,19,0,247.0,29.0,1.7,9.9,48.0,244.64,171.75
2018,6,15,19,15,136.0,16.5,1.65,9.75,26.0,101.89,0.0
2018,6,15,19,30,25.0,4.0,1.6,9.6,4.0,0.0,0.0
2018,6,15,19,45,12.5,2.0,1.6,9.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,4,45,0.0,1.5,1.2,9.35,1.5,0.0,0.0
2018,6,16,5,0,0.0,3.0,1.2,9.4,3.0,2.56,0.0
2018,6,16,5,15,0.0,7.0,1.15,9.65,7.0,5.74,0.0
2018,6,16,5,30,0.0,11.0,1.1,9.9,11.0,9.03,2.28
2018,6,16,5,45,0.0,17.0,1.1,10.1,17.0,13.98,6.94
2018,6,16,6,0,0.0,23.0,1.1,10.3,23.0,18.94,11.58
2018,6,16,6,15,0.0,26.5,1.1,10.65,26.5,21.84,14.27
2018,6,16,6,30,0.0,30.0,1.1,11.0,30.0,24.74,16.89
2018,6,16,6,45,0.0,45.5,1.1,11.35,45.5,37.61,28.46
2018,6,16,7,0,0.0,61.0,1.1,11.7,61.0,50.53,39.89
2018,6,16,7,15,0.0,86.0,1.1,12.15,86.0,71.07,57.88
2018,6,16,7,30,0.0,111.0,1.1,12.6,111.0,90.3,74.4
2018,6,16,7,45,0.0,115.5,1.05,13.05,115.5,94.12,77.27
2018,6,16,8,0,0.0,120.0,1.0,13.5,120.0,97.86,80.09
2018,6,16,8,15,0.5,124.0,1.05,14.0,124.5,101.19,82.53
2018,6,16,8,30,1.0,128.0,1.1,14.5,129.0,104.46,84.92
2018,6,16,8,45,1.5,136.0,1.1,14.95,137.0,110.69,89.82
2018,6,16,9,0,2.0,144.0,1.1,15.4,145.0,117.23,90.68
2018,6,16,9,15,3.0,149.5,1.1,15.8,151.5,122.06,94.14
2018,6,16,9,30,4.0,155.0,1.1,16.2,158.0,127.02,97.72
2018,6,16,9,45,5.0,159.5,1.15,16.65,163.5,131.33,100.8
2018,6,16,10,0,6.0,164.0,1.2,17.1,169.0,135.78,104.01
2018,6,16,10,15,7.0,171.0,1.2,17.35,177.0,142.32,108.96
2018,6,16,10,30,8.0,178.0,1.2,17.6,185.0,149.03,114.04
2018,6,16,10,45,9.0,184.0,1.25,17.9,192.0,155.12,118.63
2018,6,16,11,0,10.0,190.0,1.3,18.2,199.0,161.36,123.36
2018,6,16,11,15,9.5,188.0,1.35,18.35,197.0,160.49,122.59
2018,6,16,11,30,9.0,186.0,1.4,18.5,195.0,159.53,121.79
2018,6,16,11,45,9.5,187.5,1.4,18.6,197.0,162.0,123.69
2018,6,16,12,0,10.0,189.0,1.4,18.7,199.0,164.52,125.63
2018,6,16,12,15,9.5,185.0,1.45,18.65,194.5,161.74,123.53
2018,6,16,12,30,9.0,181.0,1.5,18.6,190.0,158.83,121.35
2018,6,16,12,45,8.0,172.0,1.55,18.55,180.0,151.16,115.43
2018,6,16,13,0,7.0,163.0,1.6,18.5,170.0,143.26,109.33
2018,6,16,13,15,7.5,166.5,1.6,18.35,173.5,147.16,112.58
2018,6,16,13,30,8.0,170.0,1.6,18.2,177.0,151.09,115.85
2018,6,16,13,45,6.5,162.0,1.65,18.05,167.5,143.23,109.79
2018,6,16,14,0,5.0,154.0,1.7,17.9,158.0,135.19,103.59
2018,6,16,14,15,4.5,155.5,1.7,17.6,159.0,136.28,104.71
2018,6,16,14,30,4.0,157.0,1.7,17.3,160.0,137.36,105.84
2018,6,16,14,45,3.0,150.0,1.7,17.05,152.5,130.43,100.54
2018,6,16,15,0,2.0,143.0,1.7,16.8,145.0,123.43,95.19
2018,6,16,15,15,2.0,148.0,1.7,16.8,149.5,128.16,99.22
2018,6,16,15,30,2.0,153.0,1.7,16.8,154.0,133.11,103.44
2018,6,16,15,45,1.5,146.0,1.7,16.2,147.0,126.67,98.71
2018,6,16,16,0,1.0,139.0,1.7,15.6,140.0,120.25,93.99
2018,6,16,16,15,1.5,137.0,1.7,15.2,138.0,119.62,93.96
2018,6,16,16,30,2.0,135.0,1.7,14.8,136.0,119.21,94.13
2018,6,16,16,45,6.5,137.0,1.7,14.45,140.0,127.1,101.34
2018,6,16,17,0,11.0,139.0,1.7,14.1,144.0,135.75,109.21
2018,6,16,17,15,26.5,133.5,1.7,13.65,143.5,161.16,131.59
2018,6,16,17,30,42.0,128.0,1.7,13.2,143.0,173.39,142.95
2018,6,16,17,45,75.5,109.5,1.7,12.75,131.5,183.44,153.2
2018,6,16,18,0,109.0,91.0,1.7,12.3,120.0,206.45,173.68
2018,6,16,18,15,89.5,73.5,1.7,11.95,94.0,168.28,140.63
2018,6,16,18,30,70.0,56.0,1.7,11.6,68.0,130.59,107.33
2018,6,16,18,45,45.5,39.5,1.7,11.3,46.5,91.23,71.76
2018,6,16,19,0,21.0,23.0,1.7,11.0,25.0,39.31,23.45
2018,6,16,19,15,12.5,13.0,1.65,10.85,14.0,19.18,0.0
2018,6,16,19,30,4.0,3.0,1.6,10.7,3.0,0.0,0.0
2018,6,16,19,45,2.0,1.5,1.6,10.55,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,0.9,9.55,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,0.9,9.6,3.0,2.56,0.0
2018,6,17,5,15,0.0,7.5,0.95,9.75,7.5,6.16,0.0
2018,6,17,5,30,0.0,12.0,1.0,9.9,12.0,9.86,3.0
2018,6,17,5,45,0.0,18.5,1.0,10.05,18.5,15.22,8.06
2018,6,17,6,0,0.0,25.0,1.0,10.2,25.0,20.6,13.09
2018,6,17,6,15,0.0,27.0,1.0,10.45,27.0,22.25,14.66
2018,6,17,6,30,0.0,29.0,1.0,10.7,29.0,23.91,16.17
2018,6,17,6,45,0.0,44.0,1.0,10.9,44.0,36.37,27.4
2018,6,17,7,0,0.0,59.0,1.0,11.1,59.0,48.86,38.5
2018,6,17,7,15,0.0,79.5,1.0,11.35,79.5,65.99,53.57
2018,6,17,7,30,0.0,100.0,1.0,11.6,100.0,82.08,67.47
2018,6,17,7,45,0.0,106.5,1.0,11.8,106.5,87.36,71.77
2018,6,17,8,0,0.0,113.0,1.0,12.0,113.0,92.6,76.0
2018,6,17,8,15,0.5,126.0,1.0,12.25,126.5,102.68,84.39
2018,6,17,8,30,1.0,139.0,1.0,12.5,140.0,112.67,92.61
2018,6,17,8,45,0.5,128.0,0.95,12.75,128.5,104.64,85.36
2018,6,17,9,0,0.0,117.0,0.9,13.0,117.0,96.43,74.57
2018,6,17,9,15,0.5,118.5,0.9,13.25,119.0,97.82,75.46
2018,6,17,9,30,1.0,120.0,0.9,13.5,121.0,99.25,76.38
2018,6,17,9,45,3.5,144.5,0.9,13.8,147.5,119.31,92.3
2018,6,17,10,0,6.0,169.0,0.9,14.1,174.0,139.66,108.26
2018,6,17,10,15,7.0,175.0,0.95,14.55,181.0,145.45,112.52
2018,6,17,10,30,8.0,181.0,1.0,15.0,188.0,151.39,116.97
2018,6,17,10,45,9.0,191.0,1.0,15.45,199.0,160.66,124.01
2018,6,17,11,0,10.0,201.0,1.0,15.9,210.0,170.14,131.17
2018,6,17,11,15,11.5,217.0,1.0,16.3,227.5,184.91,142.47
2018,6,17,11,30,13.0,233.0,1.0,16.7,245.0,200.02,153.93
2018,6,17,11,45,12.5,222.5,1.05,17.05,234.5,192.58,147.97
2018,6,17,12,0,12.0,212.0,1.1,17.4,224.0,184.88,141.9
2018,6,17,12,15,12.5,225.0,1.15,17.7,237.5,197.23,151.41
2018,6,17,12,30,13.0,238.0,1.2,18.0,251.0,209.76,160.96
2018,6,17,12,45,13.5,247.0,1.2,18.25,260.0,219.08,168.01
2018,6,17,13,0,14.0,256.0,1.2,18.5,269.0,228.52,175.16
2018,6,17,13,15,13.5,247.0,1.25,18.6,259.5,221.64,169.97
2018,6,17,13,30,13.0,238.0,1.3,18.7,250.0,214.54,164.67
2018,6,17,13,45,63.5,253.0,1.3,18.85,309.5,300.46,232.24
2018,6,17,14,0,114.0,268.0,1.3,19.0,369.0,368.39,284.63
2018,6,17,14,15,178.0,263.0,1.3,18.95,414.5,447.94,345.45
2018,6,17,14,30,242.0,258.0,1.3,18.9,460.0,514.12,395.59
2018,6,17,14,45,348.5,232.0,1.3,18.85,509.5,622.96,476.41
2018,6,17,15,0,455.0,206.0,1.3,18.8,559.0,710.52,540.47
2018,6,17,15,15,651.5,155.0,1.3,18.8,631.5,871.12,651.87
2018,6,17,15,30,848.0,104.0,1.3,18.8,704.0,997.87,734.46
2018,6,17,15,45,834.0,101.5,1.3,18.45,659.5,994.42,733.33
2018,6,17,16,0,820.0,99.0,1.3,18.1,615.0,975.49,724.07
2018,6,17,16,15,802.0,95.5,1.3,17.8,567.5,948.34,709.48
2018,6,17,16,30,784.0,92.0,1.3,17.5,520.0,918.48,693.05
2018,6,17,16,45,760.0,88.0,1.3,17.2,470.0,879.65,670.34
2018,6,17,17,0,736.0,84.0,1.3,16.9,420.0,838.78,645.85
2018,6,17,17,15,703.0,79.5,1.25,16.45,369.0,792.98,616.97
2018,6,17,17,30,670.0,75.0,1.2,16.0,318.0,740.97,582.8
2018,6,17,17,45,624.0,69.5,1.15,15.5,268.5,675.68,537.75
2018,6,17,18,0,578.0,64.0,1.1,15.0,219.0,611.08,491.21
2018,6,17,18,15,509.0,57.0,1.05,14.4,172.5,526.92,427.35
2018,6,17,18,30,440.0,50.0,1.0,13.8,126.0,445.86,362.48
2018,6,17,18,45,337.0,40.0,0.9,13.15,87.5,340.34,273.69
2018,6,17,19,0,234.0,30.0,0.8,12.5,49.0,241.13,169.7
2018,6,17,19,15,129.5,17.5,0.8,12.1,27.0,98.73,0.0
2018,6,17,19,30,25.0,5.0,0.8,11.7,5.0,0.0,0.0
2018,6,17,19,45,12.5,2.5,0.8,11.3,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,18,4,45,3.0,4.0,0.65,9.7,4.0,0.0,0.0
2018,6,18,5,0,6.0,8.0,0.6,9.9,8.0,6.83,0.0
2018,6,18,5,15,103.0,23.5,0.55,10.35,35.5,18.14,7.14
2018,6,18,5,30,200.0,39.0,0.5,10.8,63.0,29.88,20.47
2018,6,18,5,45,343.5,47.0,0.5,11.25,111.0,37.57,27.96
2018,6,18,6,0,487.0,55.0,0.5,11.7,159.0,43.6,33.69
2018,6,18,6,15,517.5,65.5,0.45,12.3,202.0,50.89,40.32
2018,6,18,6,30,548.0,76.0,0.4,12.9,245.0,57.83,46.44
2018,6,18,6,45,622.5,77.5,0.4,13.45,302.0,58.15,46.51
2018,6,18,7,0,697.0,79.0,0.4,14.0,359.0,58.73,46.78
2018,6,18,7,15,727.0,83.0,0.4,14.65,410.0,66.2,53.03
2018,6,18,7,30,757.0,87.0,0.4,15.3,461.0,68.23,54.44
2018,6,18,7,45,780.0,89.5,0.4,15.95,510.0,69.01,54.76
2018,6,18,8,0,803.0,92.0,0.4,16.6,559.0,69.76,55.06
2018,6,18,8,15,820.0,95.0,0.45,17.15,606.0,70.68,55.53
2018,6,18,8,30,837.0,98.0,0.5,17.7,653.0,81.97,64.83
2018,6,18,8,45,850.5,100.0,0.55,18.3,696.0,82.75,65.12
2018,6,18,9,0,864.0,102.0,0.6,18.9,739.0,125.47,71.41
2018,6,18,9,15,871.0,105.5,0.65,19.3,776.5,177.46,100.38
2018,6,18,9,30,878.0,109.0,0.7,19.7,814.0,230.45,139.21
2018,6,18,9,45,882.0,113.0,0.8,20.15,846.0,283.86,182.93
2018,6,18,10,0,886.0,117.0,0.9,20.6,878.0,337.57,228.54
2018,6,18,10,15,854.5,141.5,0.95,20.9,894.0,392.14,275.55
2018,6,18,10,30,823.0,166.0,1.0,21.2,910.0,440.95,317.05
2018,6,18,10,45,679.5,258.0,1.05,21.45,881.5,484.44,353.86
2018,6,18,11,0,536.0,350.0,1.1,21.7,853.0,523.13,384.35
2018,6,18,11,15,608.0,313.5,1.15,21.85,892.0,567.33,418.06
2018,6,18,11,30,680.0,277.0,1.2,22.0,931.0,622.49,459.05
2018,6,18,11,45,720.5,252.5,1.25,22.15,949.0,670.67,494.44
2018,6,18,12,0,761.0,228.0,1.3,22.3,967.0,720.15,530.24
2018,6,18,12,15,842.0,172.0,1.35,22.3,988.5,770.23,567.28
2018,6,18,12,30,923.0,116.0,1.4,22.3,1010.0,818.38,601.26
2018,6,18,12,45,927.5,111.5,1.45,22.3,1003.0,856.45,626.52
2018,6,18,13,0,932.0,107.0,1.5,22.3,996.0,892.15,650.27
2018,6,18,13,15,929.5,106.5,1.5,22.25,980.5,922.8,670.2
2018,6,18,13,30,927.0,106.0,1.5,22.2,965.0,950.48,688.25
2018,6,18,13,45,923.0,105.5,1.5,22.1,942.5,973.69,703.62
2018,6,18,14,0,919.0,105.0,1.5,22.0,920.0,993.65,717.05
2018,6,18,14,15,913.5,103.0,1.5,21.85,890.5,1007.3,726.76
2018,6,18,14,30,908.0,101.0,1.5,21.7,861.0,1017.47,734.49
2018,6,18,14,45,900.0,99.5,1.5,21.5,826.0,1022.22,739.14
2018,6,18,15,0,892.0,98.0,1.5,21.3,791.0,1023.5,741.82
2018,6,18,15,15,881.0,96.0,1.5,21.3,750.5,1017.75,739.68
2018,6,18,15,30,870.0,94.0,1.5,21.3,710.0,1008.62,735.63
2018,6,18,15,45,858.0,91.0,1.45,20.85,665.5,994.04,728.71
2018,6,18,16,0,846.0,88.0,1.4,20.4,621.0,976.31,719.91
2018,6,18,16,15,830.0,85.0,1.4,20.05,574.0,951.59,707.11
2018,6,18,16,30,814.0,82.0,1.4,19.7,527.0,935.49,700.01
2018,6,18,16,45,791.5,79.0,1.35,19.35,477.0,898.95,678.38
2018,6,18,17,0,769.0,76.0,1.3,19.0,427.0,860.29,655.18
2018,6,18,17,15,737.0,71.5,1.3,18.45,375.5,808.94,623.8
2018,6,18,17,30,705.0,67.0,1.3,17.9,324.0,756.5,590.62
2018,6,18,17,45,660.5,62.0,1.25,17.3,273.5,691.69,546.6
2018,6,18,18,0,616.0,57.0,1.2,16.7,223.0,633.75,505.6
2018,6,18,18,15,548.0,51.5,1.1,15.95,176.0,551.51,443.66
2018,6,18,18,30,480.0,46.0,1.0,15.2,129.0,472.4,380.83
2018,6,18,18,45,347.0,37.5,0.95,14.4,87.5,345.53,276.83
2018,6,18,19,0,214.0,29.0,0.9,13.6,46.0,225.83,159.58
2018,6,18,19,15,123.0,17.0,0.85,13.2,25.5,94.17,0.0
2018,6,18,19,30,32.0,5.0,0.8,12.8,5.0,4.27,0.0
2018,6,18,19,45,16.0,2.5,0.8,12.4,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,0.7,9.9,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,0.7,10.0,16.0,11.1,0.0
2018,6,19,5,15,247.5,24.0,0.7,10.3,48.0,19.85,8.23
2018,6,19,5,30,383.0,35.0,0.7,10.6,80.0,28.76,19.48
2018,6,19,5,45,470.0,42.0,0.7,10.95,123.5,33.95,24.75
2018,6,19,6,0,557.0,49.0,0.7,11.3,167.0,39.16,29.74
2018,6,19,6,15,612.5,54.5,0.7,11.7,216.0,42.95,33.27
2018,6,19,6,30,668.0,60.0,0.7,12.1,265.0,50.84,40.32
2018,6,19,6,45,706.0,64.0,0.7,12.45,316.0,53.49,42.55
2018,6,19,7,0,744.0,68.0,0.7,12.8,367.0,56.12,44.69
2018,6,19,7,15,773.0,70.5,0.7,13.45,418.0,57.47,45.59
2018,6,19,7,30,802.0,73.0,0.7,14.1,469.0,58.82,46.48
2018,6,19,7,45,824.0,75.5,0.7,14.7,519.0,68.53,54.65
2018,6,19,8,0,846.0,78.0,0.7,15.3,569.0,70.44,55.96
2018,6,19,8,15,862.0,80.0,0.7,15.9,616.5,71.8,56.8
2018,6,19,8,30,878.0,82.0,0.7,16.5,664.0,73.05,57.55
2018,6,19,8,45,891.0,83.5,0.75,17.15,707.5,73.81,57.88
2018,6,19,9,0,904.0,85.0,0.8,17.8,751.0,117.28,64.33
2018,6,19,9,15,913.0,86.5,0.8,18.4,789.5,170.24,93.52
2018,6,19,9,30,922.0,88.0,0.8,19.0,828.0,224.39,133.2
2018,6,19,9,45,928.5,90.0,0.85,19.55,861.5,279.29,178.25
2018,6,19,10,0,935.0,92.0,0.9,20.1,895.0,334.73,225.38
2018,6,19,10,15,940.5,93.0,0.95,20.5,922.5,389.47,272.19
2018,6,19,10,30,946.0,94.0,1.0,20.9,950.0,444.2,318.17
2018,6,19,10,45,950.0,94.5,1.05,21.3,970.5,497.69,362.04
2018,6,19,11,0,954.0,95.0,1.1,21.7,991.0,550.6,404.12
2018,6,19,11,15,957.0,95.0,1.15,21.9,1004.5,601.8,444.01
2018,6,19,11,30,960.0,95.0,1.2,22.1,1018.0,651.93,481.97
2018,6,19,11,45,961.5,95.5,1.25,22.3,1024.5,700.23,517.62
2018,6,19,12,0,963.0,96.0,1.3,22.5,1031.0,747.0,551.32
2018,6,19,12,15,961.0,97.0,1.35,22.6,1029.0,789.91,581.32
2018,6,19,12,30,959.0,98.0,1.4,22.7,1027.0,830.66,608.2
2018,6,19,12,45,954.5,100.0,1.45,22.75,1017.5,867.89,632.77
2018,6,19,13,0,950.0,102.0,1.5,22.8,1008.0,902.42,655.53
2018,6,19,13,15,947.0,101.0,1.5,22.75,991.5,932.63,675.1
2018,6,19,13,30,944.0,100.0,1.5,22.7,975.0,959.77,692.72
2018,6,19,13,45,939.5,99.5,1.55,22.65,952.0,982.82,708.52
2018,6,19,14,0,935.0,99.0,1.6,22.6,929.0,1002.55,722.37
2018,6,19,14,15,928.5,98.0,1.65,22.35,899.0,1016.44,733.26
2018,6,19,14,30,922.0,97.0,1.7,22.1,869.0,1026.84,742.18
2018,6,19,14,45,913.0,95.5,1.7,21.85,833.0,1030.69,746.42
2018,6,19,15,0,904.0,94.0,1.7,21.6,797.0,1031.02,748.68
2018,6,19,15,15,893.0,92.0,1.7,21.6,756.0,1025.26,746.55
2018,6,19,15,30,882.0,90.0,1.7,21.6,715.0,1016.1,742.46
2018,6,19,15,45,868.0,88.0,1.7,20.95,670.0,1000.6,736.29
2018,6,19,16,0,854.0,86.0,1.7,20.3,625.0,981.99,728.21
2018,6,19,16,15,836.0,83.5,1.7,19.85,576.5,955.81,714.6
2018,6,19,16,30,818.0,81.0,1.7,19.4,528.0,938.27,706.74
2018,6,19,16,45,794.0,78.0,1.7,18.9,477.5,900.24,684.97
2018,6,19,17,0,770.0,75.0,1.7,18.4,427.0,860.14,661.52
2018,6,19,17,15,737.5,71.5,1.7,17.7,376.0,809.65,630.59
2018,6,19,17,30,705.0,68.0,1.7,17.0,325.0,758.06,597.8
2018,6,19,17,45,659.5,63.0,1.65,16.3,274.5,698.15,556.98
2018,6,19,18,0,614.0,58.0,1.6,15.6,224.0,633.78,510.85
2018,6,19,18,15,547.0,52.0,1.6,14.85,177.0,551.67,448.9
2018,6,19,18,30,480.0,46.0,1.6,14.1,130.0,472.67,385.73
2018,6,19,18,45,376.5,37.5,1.55,13.35,90.5,367.43,297.35
2018,6,19,19,0,273.0,29.0,1.5,12.6,51.0,266.13,191.36
2018,6,19,19,15,153.0,17.0,1.5,12.15,28.0,113.71,0.0
2018,6,19,19,30,33.0,5.0,1.5,11.7,5.0,4.27,0.0
2018,6,19,19,45,16.5,2.5,1.45,11.25,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,20,4,45,63.0,7.0,1.15,8.4,8.5,0.0,0.0
2018,6,20,5,0,126.0,14.0,1.2,8.7,17.0,11.95,0.0
2018,6,20,5,15,270.5,24.0,1.2,9.2,50.0,19.92,8.17
2018,6,20,5,30,415.0,34.0,1.2,9.7,83.0,28.01,18.86
2018,6,20,5,45,503.5,40.5,1.25,10.2,127.5,32.87,23.83
2018,6,20,6,0,592.0,47.0,1.3,10.7,172.0,37.78,28.54
2018,6,20,6,15,649.0,51.5,1.25,11.15,222.5,44.5,34.71
2018,6,20,6,30,706.0,56.0,1.2,11.6,273.0,47.91,37.74
2018,6,20,6,45,745.0,59.5,1.2,12.1,325.5,50.35,39.79
2018,6,20,7,0,784.0,63.0,1.2,12.6,378.0,52.79,41.75
2018,6,20,7,15,811.0,66.0,1.2,13.15,430.0,54.68,43.18
2018,6,20,7,30,838.0,69.0,1.2,13.7,482.0,64.3,51.38
2018,6,20,7,45,859.0,71.0,1.15,14.3,533.0,66.07,52.59
2018,6,20,8,0,880.0,73.0,1.1,14.9,584.0,67.75,53.72
2018,6,20,8,15,896.5,74.5,1.1,15.45,632.0,68.91,54.43
2018,6,20,8,30,913.0,76.0,1.1,16.0,680.0,69.98,55.05
2018,6,20,8,45,925.5,77.5,1.15,16.55,725.0,70.87,55.53
2018,6,20,9,0,938.0,79.0,1.2,17.1,770.0,115.12,62.14
2018,6,20,9,15,941.5,83.5,1.2,17.5,808.0,171.09,93.6
2018,6,20,9,30,945.0,88.0,1.2,17.9,846.0,227.73,135.71
2018,6,20,9,45,945.0,93.5,1.2,18.35,878.0,284.67,182.99
2018,6,20,10,0,945.0,99.0,1.2,18.8,910.0,341.5,231.82
2018,6,20,10,15,951.0,100.0,1.25,19.05,938.0,397.05,279.82
2018,6,20,10,30,957.0,101.0,1.3,19.3,966.0,452.63,327.09
2018,6,20,10,45,961.5,101.0,1.35,19.55,987.0,506.69,372.08
2018,6,20,11,0,966.0,101.0,1.4,19.8,1008.0,560.18,415.33
2018,6,20,11,15,969.0,101.5,1.45,19.85,1022.0,612.47,456.75
2018,6,20,11,30,972.0,102.0,1.5,19.9,1036.0,663.68,496.25
2018,6,20,11,45,974.0,101.0,1.6,20.0,1042.0,711.87,532.93
2018,6,20,12,0,976.0,100.0,1.7,20.1,1048.0,758.5,567.74
2018,6,20,12,15,975.0,100.5,1.75,20.0,1046.5,802.42,599.46
2018,6,20,12,30,974.0,101.0,1.8,19.9,1045.0,844.2,627.95
2018,6,20,12,45,972.0,101.0,1.85,19.75,1035.5,882.4,654.06
2018,6,20,13,0,970.0,101.0,1.9,19.6,1026.0,917.92,678.38
2018,6,20,13,15,967.0,100.5,1.9,19.45,1009.5,949.25,699.37
2018,6,20,13,30,964.0,100.0,1.9,19.3,993.0,977.48,718.37
2018,6,20,13,45,959.5,98.5,1.95,19.1,969.0,1000.1,734.57
2018,6,20,14,0,955.0,97.0,2.0,18.9,945.0,1019.29,748.73
2018,6,20,14,15,949.0,95.5,1.95,18.7,914.5,1033.52,758.56
2018,6,20,14,30,943.0,94.0,1.9,18.5,884.0,1044.19,766.25
2018,6,20,14,45,935.5,92.0,1.9,18.3,848.0,1049.22,771.19
2018,6,20,15,0,928.0,90.0,1.9,18.1,812.0,1050.65,774.06
2018,6,20,15,15,917.5,88.5,1.9,18.1,771.0,1046.05,772.66
2018,6,20,15,30,907.0,87.0,1.9,18.1,730.0,1037.99,769.24
2018,6,20,15,45,894.5,84.5,1.85,17.6,684.5,1023.33,762.44
2018,6,20,16,0,882.0,82.0,1.8,17.1,639.0,1005.43,753.67
2018,6,20,16,15,865.5,79.5,1.8,16.7,590.5,980.44,740.65
2018,6,20,16,30,849.0,77.0,1.8,16.3,542.0,952.67,725.74
2018,6,20,16,45,827.0,73.5,1.75,15.9,490.5,926.57,711.18
2018,6,20,17,0,805.0,70.0,1.7,15.5,439.0,887.09,687.15
2018,6,20,17,15,775.0,66.5,1.7,14.95,387.0,838.21,657.01
2018,6,20,17,30,745.0,63.0,1.7,14.4,335.0,788.07,624.96
2018,6,20,17,45,702.5,58.5,1.65,13.9,284.0,724.67,581.19
2018,6,20,18,0,660.0,54.0,1.6,13.4,233.0,661.43,535.54
2018,6,20,18,15,595.5,48.5,1.55,12.8,184.5,586.28,478.33
2018,6,20,18,30,531.0,43.0,1.5,12.2,136.0,508.47,415.62
2018,6,20,18,45,428.0,35.5,1.45,11.6,95.5,403.21,327.0
2018,6,20,19,0,325.0,28.0,1.4,11.0,55.0,302.32,219.74
2018,6,20,19,15,184.5,16.5,1.4,10.65,30.0,133.82,0.0
2018,6,20,19,30,44.0,5.0,1.4,10.3,5.0,4.27,0.0
2018,6,20,19,45,22.0,2.5,1.35,10.0,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,21,4,45,67.0,6.5,1.1,8.75,8.5,0.0,0.0
2018,6,21,5,0,134.0,13.0,1.1,8.9,17.0,11.1,0.0
2018,6,21,5,15,282.0,23.5,1.15,9.25,50.5,19.5,7.73
2018,6,21,5,30,430.0,34.0,1.2,9.6,84.0,28.08,18.91
2018,6,21,5,45,517.0,40.5,1.25,9.95,129.0,32.95,23.92
2018,6,21,6,0,604.0,47.0,1.3,10.3,174.0,41.21,31.68
2018,6,21,6,15,659.5,51.5,1.3,10.75,224.5,44.59,34.85
2018,6,21,6,30,715.0,56.0,1.3,11.2,275.0,48.0,37.88
2018,6,21,6,45,753.5,59.5,1.3,11.7,327.5,50.45,39.94
2018,6,21,7,0,792.0,63.0,1.3,12.2,380.0,52.9,41.91
2018,6,21,7,15,818.5,66.0,1.25,12.75,432.5,54.79,43.34
2018,6,21,7,30,845.0,69.0,1.2,13.3,485.0,64.4,51.55
2018,6,21,7,45,865.0,71.5,1.15,13.85,536.0,66.51,53.07
2018,6,21,8,0,885.0,74.0,1.1,14.4,587.0,68.49,54.48
2018,6,21,8,15,900.0,76.0,1.15,14.95,635.0,69.94,55.43
2018,6,21,8,30,915.0,78.0,1.2,15.5,683.0,71.28,56.28
2018,6,21,8,45,926.5,79.5,1.2,16.05,727.0,72.12,56.71
2018,6,21,9,0,938.0,81.0,1.2,16.6,771.0,115.61,62.97
2018,6,21,9,15,947.5,82.5,1.2,17.05,811.0,170.42,93.07
2018,6,21,9,30,957.0,84.0,1.2,17.5,851.0,226.48,134.42
2018,6,21,9,45,965.0,84.0,1.2,18.0,885.0,282.28,180.59
2018,6,21,10,0,973.0,84.0,1.2,18.5,919.0,338.72,229.09
2018,6,21,10,15,978.0,85.0,1.2,18.95,946.5,395.26,277.81
2018,6,21,10,30,983.0,86.0,1.2,19.4,974.0,451.71,325.49
2018,6,21,10,45,986.5,86.0,1.25,19.85,994.5,506.48,370.82
2018,6,21,11,0,990.0,86.0,1.3,20.3,1015.0,560.54,414.19
2018,6,21,11,15,992.0,87.0,1.3,20.55,1029.0,613.64,455.44
2018,6,21,11,30,994.0,88.0,1.3,20.8,1043.0,665.53,494.46
2018,6,21,11,45,994.5,88.0,1.35,21.0,1048.5,714.3,530.68
2018,6,21,12,0,995.0,88.0,1.4,21.2,1054.0,761.34,564.79
2018,6,21,12,15,991.0,91.0,1.45,21.25,1052.0,805.69,595.8
2018,6,21,12,30,987.0,94.0,1.5,21.3,1050.0,847.72,623.72
2018,6,21,12,45,980.5,97.0,1.55,21.3,1039.5,885.23,648.67
2018,6,21,13,0,974.0,100.0,1.6,21.3,1029.0,919.88,671.72
2018,6,21,13,15,971.5,99.5,1.6,21.25,1013.0,951.79,692.47
2018,6,21,13,30,969.0,99.0,1.6,21.2,997.0,980.62,711.23
2018,6,21,13,45,966.0,97.0,1.65,21.15,974.0,1004.29,727.47
2018,6,21,14,0,963.0,95.0,1.7,21.1,951.0,1024.55,741.7
2018,6,21,14,15,957.5,94.0,1.7,20.9,921.0,1039.94,752.71
2018,6,21,14,30,952.0,93.0,1.7,20.7,891.0,1051.78,761.68
2018,6,21,14,45,944.5,91.0,1.7,20.55,855.0,1056.95,766.48
2018,6,21,15,0,937.0,89.0,1.7,20.4,819.0,1058.48,769.23
2018,6,21,15,15,926.5,87.5,1.7,20.4,777.5,1053.96,767.92
2018,6,21,15,30,916.0,86.0,1.7,20.4,736.0,1045.94,764.61
2018,6,21,15,45,904.5,83.5,1.65,20.0,690.5,1032.3,758.28
2018,6,21,16,0,893.0,81.0,1.6,19.6,645.0,1015.38,749.98
2018,6,21,16,15,878.5,77.5,1.6,19.35,596.5,991.03,737.28
2018,6,21,16,30,864.0,74.0,1.6,19.1,548.0,963.76,722.65
2018,6,21,16,45,843.0,71.5,1.55,18.8,497.0,928.78,702.17
2018,6,21,17,0,822.0,69.0,1.5,18.5,446.0,902.2,687.16
2018,6,21,17,15,791.5,65.5,1.45,17.9,393.5,852.5,656.57
2018,6,21,17,30,761.0,62.0,1.4,17.3,341.0,801.52,624.34
2018,6,21,17,45,717.5,58.0,1.35,16.75,289.0,737.49,581.27
2018,6,21,18,0,674.0,54.0,1.3,16.2,237.0,673.6,536.3
2018,6,21,18,15,608.0,49.0,1.2,15.3,188.0,590.6,474.6
2018,6,21,18,30,542.0,44.0,1.1,14.4,139.0,518.64,417.72
2018,6,21,18,45,435.5,36.5,1.05,13.5,97.5,410.18,328.6
2018,6,21,19,0,329.0,29.0,1.0,12.6,56.0,306.38,221.51
2018,6,21,19,15,186.5,17.0,0.95,12.1,30.5,135.65,0.0
2018,6,21,19,30,44.0,5.0,0.9,11.6,5.0,4.27,0.0
2018,6,21,19,45,22.0,2.5,0.9,11.1,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,22,4,45,54.5,6.5,0.75,9.1,8.0,0.0,0.0
2018,6,22,5,0,109.0,13.0,0.7,9.4,16.0,11.1,0.0
2018,6,22,5,15,250.0,25.0,0.6,10.05,49.0,20.83,8.41
2018,6,22,5,30,391.0,37.0,0.5,10.7,82.0,30.62,21.05
2018,6,22,5,45,482.0,44.0,0.45,11.35,126.5,35.74,26.31
2018,6,22,6,0,573.0,51.0,0.4,12.0,171.0,40.92,31.25
2018,6,22,6,15,630.5,56.5,0.4,12.75,221.5,44.69,34.69
2018,6,22,6,30,688.0,62.0,0.4,13.5,272.0,52.73,41.79
2018,6,22,6,45,727.5,65.5,0.4,14.25,324.0,54.96,43.55
2018,6,22,7,0,767.0,69.0,0.4,15.0,376.0,57.2,45.25
2018,6,22,7,15,796.0,73.0,0.4,15.9,429.0,59.66,47.06
2018,6,22,7,30,825.0,77.0,0.4,16.8,482.0,62.03,48.76
2018,6,22,7,45,845.5,80.0,0.4,17.75,533.0,63.49,49.63
2018,6,22,8,0,866.0,83.0,0.4,18.7,584.0,74.02,58.24
2018,6,22,8,15,882.5,85.0,0.4,19.5,632.5,75.35,58.95
2018,6,22,8,30,899.0,87.0,0.4,20.3,681.0,76.55,59.58
2018,6,22,8,45,911.0,89.0,0.45,21.15,725.5,77.55,60.03
2018,6,22,9,0,923.0,91.0,0.5,22.0,770.0,119.97,65.63
2018,6,22,9,15,931.0,93.5,0.55,22.8,809.0,174.53,94.58
2018,6,22,9,30,939.0,96.0,0.6,23.6,848.0,230.19,134.15
2018,6,22,9,45,944.5,98.5,0.65,24.35,882.0,286.21,178.79
2018,6,22,10,0,950.0,101.0,0.7,25.1,916.0,342.66,225.4
2018,6,22,10,15,955.5,102.5,0.75,25.65,944.0,398.68,271.85
2018,6,22,10,30,961.0,104.0,0.8,26.2,972.0,454.7,317.41
2018,6,22,10,45,965.0,104.5,0.85,26.8,993.0,509.15,360.54
2018,6,22,11,0,969.0,105.0,0.9,27.4,1014.0,563.01,401.81
2018,6,22,11,15,971.5,105.0,0.95,27.75,1027.5,614.91,440.78
2018,6,22,11,30,974.0,105.0,1.0,28.1,1041.0,665.68,477.77
2018,6,22,11,45,974.5,105.0,1.05,28.4,1046.5,713.87,512.05
2018,6,22,12,0,975.0,105.0,1.1,28.7,1052.0,760.42,544.34
2018,6,22,12,15,973.5,105.5,1.15,28.8,1050.0,804.11,574.14
2018,6,22,12,30,972.0,106.0,1.2,28.9,1048.0,845.64,600.62
2018,6,22,12,45,969.0,106.5,1.25,28.95,1038.5,883.6,624.82
2018,6,22,13,0,966.0,107.0,1.3,29.0,1029.0,918.86,647.28
2018,6,22,13,15,962.5,106.5,1.3,28.9,1012.0,949.88,666.76
2018,6,22,13,30,959.0,106.0,1.3,28.8,995.0,977.8,684.34
2018,6,22,13,45,954.5,105.0,1.35,28.75,971.5,1001.06,699.79
2018,6,22,14,0,950.0,104.0,1.4,28.7,948.0,1020.93,713.32
2018,6,22,14,15,943.5,103.0,1.45,28.4,918.0,1035.41,724.45
2018,6,22,14,30,937.0,102.0,1.5,28.1,888.0,1046.34,733.65
2018,6,22,14,45,928.0,100.5,1.5,27.85,851.5,1050.67,738.09
2018,6,22,15,0,919.0,99.0,1.5,27.6,815.0,1051.41,740.58
2018,6,22,15,15,908.0,97.0,1.5,27.6,773.5,1046.03,738.78
2018,6,22,15,30,897.0,95.0,1.5,27.6,732.0,1037.17,735.07
2018,6,22,15,45,882.5,93.0,1.5,26.85,686.0,1021.41,729.4
2018,6,22,16,0,868.0,91.0,1.5,26.1,640.0,1002.48,721.85
2018,6,22,16,15,849.5,88.5,1.5,25.6,591.0,987.61,716.21
2018,6,22,16,30,831.0,86.0,1.5,25.1,542.0,958.11,701.12
2018,6,22,16,45,807.0,82.5,1.45,24.6,490.5,919.35,679.23
2018,6,22,17,0,783.0,79.0,1.4,24.1,439.0,878.43,655.57
2018,6,22,17,15,750.5,75.0,1.35,23.25,386.5,827.03,625.1
2018,6,22,17,30,718.0,71.0,1.3,22.4,334.0,774.45,592.8
2018,6,22,17,45,672.0,66.0,1.2,21.5,282.5,714.24,553.25
2018,6,22,18,0,626.0,61.0,1.1,20.6,231.0,648.99,508.15
2018,6,22,18,15,557.5,54.5,1.0,19.4,182.5,564.4,446.74
2018,6,22,18,30,489.0,48.0,0.9,18.2,134.0,482.91,384.07
2018,6,22,18,45,382.0,39.0,0.8,16.95,93.5,373.77,295.98
2018,6,22,19,0,275.0,30.0,0.7,15.7,53.0,269.99,193.23
2018,6,22,19,15,153.5,17.5,0.65,15.15,29.0,114.73,0.0
2018,6,22,19,30,32.0,5.0,0.6,14.6,5.0,4.27,0.0
2018,6,22,19,45,16.0,2.5,0.55,14.0,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,23,4,45,42.5,6.5,0.5,10.75,7.5,0.0,0.0
2018,6,23,5,0,85.0,13.0,0.4,11.0,15.0,11.1,0.0
2018,6,23,5,15,216.0,25.0,0.4,11.55,46.0,20.78,8.08
2018,6,23,5,30,347.0,37.0,0.4,12.1,77.0,30.5,20.79
2018,6,23,5,45,442.5,44.5,0.35,12.65,121.0,36.0,26.39
2018,6,23,6,0,538.0,52.0,0.3,13.2,165.0,41.54,31.65
2018,6,23,6,15,600.0,57.0,0.3,14.05,214.5,44.86,34.67
2018,6,23,6,30,662.0,62.0,0.3,14.9,264.0,48.22,37.56
2018,6,23,6,45,706.0,65.5,0.35,15.7,316.0,54.75,43.12
2018,6,23,7,0,750.0,69.0,0.4,16.5,368.0,57.01,44.81
2018,6,23,7,15,780.5,72.0,0.45,17.6,420.5,58.73,45.92
2018,6,23,7,30,811.0,75.0,0.5,18.7,473.0,60.42,46.99
2018,6,23,7,45,835.0,76.5,0.55,19.8,524.0,69.37,54.24
2018,6,23,8,0,859.0,78.0,0.6,20.9,575.0,70.67,54.88
2018,6,23,8,15,875.5,80.0,0.65,21.8,623.0,72.06,55.66
