Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,8,30,892.0,82.0,0.7,22.7,671.0,73.34,56.34
2018,6,23,8,45,905.5,83.5,0.8,23.6,715.5,74.13,56.63
2018,6,23,9,0,919.0,85.0,0.9,24.5,760.0,115.22,61.77
2018,6,23,9,15,928.5,86.0,0.9,25.2,799.0,168.71,89.61
2018,6,23,9,30,938.0,87.0,0.9,25.9,838.0,223.44,128.23
2018,6,23,9,45,946.5,87.0,0.95,26.55,872.0,278.35,171.89
2018,6,23,10,0,955.0,87.0,1.0,27.2,906.0,333.96,217.88
2018,6,23,10,15,960.0,88.0,1.05,27.8,933.5,389.57,264.08
2018,6,23,10,30,965.0,89.0,1.1,28.4,961.0,445.12,309.36
2018,6,23,10,45,968.5,90.0,1.15,28.95,982.0,499.72,352.75
2018,6,23,11,0,972.0,91.0,1.2,29.5,1003.0,553.68,394.28
2018,6,23,11,15,973.5,92.0,1.2,29.8,1016.5,605.72,433.18
2018,6,23,11,30,975.0,93.0,1.2,30.1,1030.0,656.54,469.93
2018,6,23,11,45,975.0,93.5,1.25,30.4,1035.5,704.63,504.15
2018,6,23,12,0,975.0,94.0,1.3,30.7,1041.0,751.04,536.35
2018,6,23,12,15,973.0,94.5,1.3,30.75,1038.5,794.13,565.12
2018,6,23,12,30,971.0,95.0,1.3,30.8,1036.0,835.01,590.69
2018,6,23,12,45,967.5,96.5,1.35,30.8,1027.0,873.13,615.06
2018,6,23,13,0,964.0,98.0,1.4,30.8,1018.0,908.58,637.71
2018,6,23,13,15,961.0,97.5,1.4,30.65,1001.5,939.75,657.41
2018,6,23,13,30,958.0,97.0,1.4,30.5,985.0,967.85,675.23
2018,6,23,13,45,952.5,96.5,1.45,30.35,961.5,990.43,690.48
2018,6,23,14,0,947.0,96.0,1.5,30.2,938.0,1009.61,703.83
2018,6,23,14,15,940.5,95.0,1.5,29.95,908.0,1023.84,713.87
2018,6,23,14,30,934.0,94.0,1.5,29.7,878.0,1034.55,721.96
2018,6,23,14,45,925.5,93.0,1.5,29.5,842.5,1039.72,726.73
2018,6,23,15,0,917.0,92.0,1.5,29.3,807.0,1041.36,729.58
2018,6,23,15,15,906.5,90.5,1.5,29.3,766.0,1036.91,728.33
2018,6,23,15,30,896.0,89.0,1.5,29.3,725.0,1029.03,725.2
2018,6,23,15,45,882.0,86.5,1.45,28.6,679.5,1013.05,718.48
2018,6,23,16,0,868.0,84.0,1.4,27.9,634.0,993.88,709.9
2018,6,23,16,15,850.5,82.0,1.35,27.35,585.5,968.83,697.23
2018,6,23,16,30,833.0,80.0,1.3,26.8,537.0,952.35,690.01
2018,6,23,16,45,811.0,76.5,1.25,26.25,486.5,915.51,669.53
2018,6,23,17,0,789.0,73.0,1.2,25.7,436.0,876.46,647.47
2018,6,23,17,15,758.0,69.5,1.15,24.8,384.5,827.08,618.8
2018,6,23,17,30,727.0,66.0,1.1,23.9,333.0,776.49,588.35
2018,6,23,17,45,683.0,61.5,1.05,23.0,282.0,712.25,546.99
2018,6,23,18,0,639.0,57.0,1.0,22.1,231.0,654.57,508.27
2018,6,23,18,15,573.0,51.0,0.95,20.8,183.0,572.42,449.81
2018,6,23,18,30,507.0,45.0,0.9,19.5,135.0,493.34,389.96
2018,6,23,18,45,403.5,37.0,0.8,18.25,94.5,387.66,305.09
2018,6,23,19,0,300.0,29.0,0.7,17.0,54.0,287.38,205.3
2018,6,23,19,15,169.5,17.0,0.7,16.45,29.5,124.8,0.0
2018,6,23,19,30,39.0,5.0,0.7,15.9,5.0,4.27,0.0
2018,6,23,19,45,19.5,2.5,0.7,15.35,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,4,45,40.0,5.5,0.9,10.95,6.5,0.0,0.0
2018,6,24,5,0,80.0,11.0,0.9,11.2,13.0,9.39,0.0
2018,6,24,5,15,188.5,24.0,0.95,11.6,42.0,18.71,6.45
2018,6,24,5,30,297.0,37.0,1.0,12.0,71.0,30.36,20.61
2018,6,24,5,45,368.5,47.0,1.0,12.4,110.0,37.83,27.97
2018,6,24,6,0,440.0,57.0,1.0,12.8,149.0,45.11,34.82
2018,6,24,6,15,380.0,68.0,1.05,13.2,162.5,50.77,40.01
2018,6,24,6,30,320.0,79.0,1.1,13.6,176.0,57.3,45.8
2018,6,24,6,45,173.0,103.5,1.1,14.05,157.0,75.36,61.63
2018,6,24,7,0,26.0,128.0,1.1,14.5,138.0,97.53,80.72
2018,6,24,7,15,41.0,157.0,1.15,15.0,175.5,116.95,97.05
2018,6,24,7,30,56.0,186.0,1.2,15.5,213.0,135.74,112.57
2018,6,24,7,45,189.0,190.0,1.2,16.0,296.5,134.56,110.89
2018,6,24,8,0,322.0,194.0,1.2,16.5,380.0,129.69,106.18
2018,6,24,8,15,474.0,175.0,1.2,16.9,474.5,109.79,88.88
2018,6,24,8,30,626.0,156.0,1.2,17.3,569.0,95.4,76.34
2018,6,24,8,45,547.5,187.5,1.2,17.7,566.0,109.59,87.99
2018,6,24,9,0,469.0,219.0,1.2,18.1,563.0,151.47,104.58
2018,6,24,9,15,282.5,281.5,1.25,18.55,492.0,208.2,149.38
2018,6,24,9,30,96.0,344.0,1.3,19.0,421.0,259.41,195.37
2018,6,24,9,45,88.0,364.0,1.3,19.4,437.0,280.09,210.87
2018,6,24,10,0,80.0,384.0,1.3,19.8,453.0,300.36,226.23
2018,6,24,10,15,85.5,396.5,1.3,20.1,472.0,320.05,240.77
2018,6,24,10,30,91.0,409.0,1.3,20.4,491.0,340.58,255.92
2018,6,24,10,45,122.5,381.0,1.3,20.7,494.0,338.1,254.01
2018,6,24,11,0,154.0,353.0,1.3,21.0,497.0,346.79,260.87
2018,6,24,11,15,113.0,377.0,1.3,21.1,483.5,355.41,267.5
2018,6,24,11,30,72.0,401.0,1.3,21.2,470.0,363.55,273.23
2018,6,24,11,45,65.5,396.0,1.3,21.25,459.0,364.07,273.66
2018,6,24,12,0,59.0,391.0,1.3,21.3,448.0,363.66,273.41
2018,6,24,12,15,67.5,401.0,1.35,21.3,466.5,385.68,289.94
2018,6,24,12,30,76.0,411.0,1.4,21.3,485.0,408.66,307.02
2018,6,24,12,45,79.5,408.0,1.4,21.3,484.5,417.15,313.4
2018,6,24,13,0,83.0,405.0,1.4,21.3,484.0,425.49,319.78
2018,6,24,13,15,66.0,378.0,1.4,21.2,440.0,393.8,296.83
2018,6,24,13,30,49.0,351.0,1.4,21.1,396.0,359.76,272.12
2018,6,24,13,45,172.5,317.0,1.4,21.0,471.0,476.65,361.96
2018,6,24,14,0,296.0,283.0,1.4,20.9,546.0,571.0,432.87
2018,6,24,14,15,588.5,199.5,1.4,20.7,701.0,808.56,603.7
2018,6,24,14,30,881.0,116.0,1.4,20.5,856.0,1005.1,730.93
2018,6,24,14,45,872.0,114.0,1.4,20.3,820.5,1008.67,732.36
2018,6,24,15,0,863.0,112.0,1.4,20.1,785.0,1008.8,734.3
2018,6,24,15,15,851.0,110.0,1.4,20.1,744.5,1002.53,731.79
2018,6,24,15,30,839.0,108.0,1.4,20.1,704.0,1005.54,735.47
2018,6,24,15,45,823.0,105.5,1.4,19.45,659.0,988.09,727.84
2018,6,24,16,0,807.0,103.0,1.4,18.8,614.0,967.55,718.48
2018,6,24,16,15,787.0,99.5,1.4,18.4,566.0,938.83,703.04
2018,6,24,16,30,767.0,96.0,1.4,18.0,518.0,907.47,685.76
2018,6,24,16,45,741.0,93.0,1.4,17.6,468.5,868.43,663.01
2018,6,24,17,0,715.0,90.0,1.4,17.2,419.0,833.58,642.74
2018,6,24,17,15,680.5,84.5,1.35,16.7,368.0,780.31,608.56
2018,6,24,17,30,646.0,79.0,1.3,16.2,317.0,726.26,572.94
2018,6,24,17,45,599.0,73.0,1.3,15.7,267.5,660.13,527.52
2018,6,24,18,0,552.0,67.0,1.3,15.2,218.0,594.74,480.52
2018,6,24,18,15,466.0,59.5,1.25,14.75,168.5,496.81,405.45
2018,6,24,18,30,380.0,52.0,1.2,14.3,119.0,403.25,330.29
2018,6,24,18,45,265.0,38.0,1.15,13.8,78.0,282.06,228.58
2018,6,24,19,0,150.0,24.0,1.1,13.3,37.0,172.65,125.46
2018,6,24,19,15,85.5,14.0,1.05,13.05,20.5,67.63,0.0
2018,6,24,19,30,21.0,4.0,1.0,12.8,4.0,3.41,0.0
2018,6,24,19,45,10.5,2.0,0.95,12.55,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,4,45,22.5,4.5,0.95,10.8,5.0,0.0,0.0
2018,6,25,5,0,45.0,9.0,1.0,10.9,10.0,7.68,0.0
2018,6,25,5,15,48.0,12.5,1.05,11.1,16.0,10.19,0.8
2018,6,25,5,30,51.0,16.0,1.1,11.3,22.0,13.0,5.63
2018,6,25,5,45,25.5,19.0,1.15,11.55,22.0,16.12,8.75
2018,6,25,6,0,0.0,22.0,1.2,11.8,22.0,18.11,10.72
2018,6,25,6,15,0.0,26.0,1.15,12.1,26.0,21.42,13.78
2018,6,25,6,30,0.0,30.0,1.1,12.4,30.0,24.74,16.78
2018,6,25,6,45,0.0,42.5,1.1,12.7,42.5,35.12,26.06
2018,6,25,7,0,0.0,55.0,1.1,13.0,55.0,45.53,35.24
2018,6,25,7,15,0.0,84.0,1.05,13.55,84.0,69.49,56.21
2018,6,25,7,30,0.0,113.0,1.0,14.1,113.0,91.71,75.22
2018,6,25,7,45,2.0,137.5,0.95,14.65,138.5,110.14,90.62
2018,6,25,8,0,4.0,162.0,0.9,15.2,164.0,128.24,105.47
2018,6,25,8,15,7.0,180.5,0.9,15.8,185.0,141.93,116.37
2018,6,25,8,30,10.0,199.0,0.9,16.4,206.0,155.46,127.0
2018,6,25,8,45,12.5,215.5,0.85,16.95,224.5,167.47,136.24
2018,6,25,9,0,15.0,232.0,0.8,17.5,243.0,180.95,139.82
2018,6,25,9,15,23.0,262.0,0.85,17.95,280.0,192.44,147.62
2018,6,25,9,30,31.0,292.0,0.9,18.4,317.0,217.08,165.72
2018,6,25,9,45,84.0,346.0,0.95,18.9,417.0,268.18,202.07
2018,6,25,10,0,137.0,400.0,1.0,19.4,517.0,313.81,234.29
2018,6,25,10,15,427.5,306.0,1.0,19.75,688.5,345.91,251.85
2018,6,25,10,30,718.0,212.0,1.0,20.1,860.0,422.13,305.98
2018,6,25,10,45,808.5,169.5,1.05,20.4,915.0,479.33,350.71
2018,6,25,11,0,899.0,127.0,1.1,20.7,970.0,541.19,398.71
2018,6,25,11,15,902.0,128.5,1.15,20.75,984.5,591.31,438.03
2018,6,25,11,30,905.0,130.0,1.2,20.8,999.0,640.54,475.73
2018,6,25,11,45,906.5,130.5,1.25,20.85,1005.5,687.06,510.61
2018,6,25,12,0,908.0,131.0,1.3,20.9,1012.0,732.26,543.76
2018,6,25,12,15,914.0,127.0,1.35,20.85,1013.0,775.77,575.41
2018,6,25,12,30,920.0,123.0,1.4,20.8,1014.0,817.7,604.2
2018,6,25,12,45,925.5,118.0,1.45,20.75,1007.5,856.51,630.29
2018,6,25,13,0,931.0,113.0,1.5,20.7,1001.0,893.03,654.82
2018,6,25,13,15,928.5,112.0,1.5,20.55,985.5,923.66,675.09
2018,6,25,13,30,926.0,111.0,1.5,20.4,970.0,951.32,693.49
2018,6,25,13,45,922.0,109.5,1.5,20.3,947.0,973.99,708.61
2018,6,25,14,0,918.0,108.0,1.5,20.2,924.0,993.37,721.75
2018,6,25,14,15,912.0,106.5,1.5,20.0,895.0,1007.45,731.93
2018,6,25,14,30,906.0,105.0,1.5,19.8,866.0,1018.08,740.13
2018,6,25,14,45,898.5,102.5,1.5,19.65,830.5,1022.67,744.54
2018,6,25,15,0,891.0,100.0,1.5,19.5,795.0,1023.75,746.95
2018,6,25,15,15,880.0,98.0,1.5,19.5,754.5,1018.38,745.03
2018,6,25,15,30,869.0,96.0,1.5,19.5,714.0,1009.64,741.17
2018,6,25,15,45,857.0,93.0,1.5,19.0,670.0,995.43,735.35
2018,6,25,16,0,845.0,90.0,1.5,18.5,626.0,978.07,727.61
2018,6,25,16,15,830.5,86.5,1.5,18.15,579.0,966.18,723.13
2018,6,25,16,30,816.0,83.0,1.5,17.8,532.0,939.68,708.92
2018,6,25,16,45,795.0,79.0,1.45,17.45,482.0,903.52,687.49
2018,6,25,17,0,774.0,75.0,1.4,17.1,432.0,865.15,664.31
2018,6,25,17,15,744.5,71.0,1.4,16.65,381.0,816.89,634.58
2018,6,25,17,30,715.0,67.0,1.4,16.2,330.0,767.37,603.03
2018,6,25,17,45,673.5,62.0,1.4,15.7,280.0,705.04,560.89
2018,6,25,18,0,632.0,57.0,1.4,15.2,230.0,649.13,521.49
2018,6,25,18,15,568.0,51.0,1.4,14.6,182.5,568.85,461.25
2018,6,25,18,30,504.0,45.0,1.4,14.0,135.0,491.5,399.77
2018,6,25,18,45,403.0,37.0,1.35,13.4,95.0,387.74,313.18
2018,6,25,19,0,302.0,29.0,1.3,12.8,55.0,289.72,212.77
2018,6,25,19,15,171.5,17.0,1.3,12.4,30.0,126.29,0.0
2018,6,25,19,30,41.0,5.0,1.3,12.0,5.0,4.27,0.0
2018,6,25,19,45,20.5,2.5,1.25,11.6,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,4,45,51.5,6.5,1.1,8.95,7.5,0.0,0.0
2018,6,26,5,0,103.0,13.0,1.1,9.3,15.0,11.1,0.0
2018,6,26,5,15,245.0,24.5,1.1,9.9,47.0,20.47,7.01
2018,6,26,5,30,387.0,36.0,1.1,10.5,79.0,29.83,20.23
2018,6,26,5,45,483.0,42.5,1.1,11.05,124.0,34.57,25.21
2018,6,26,6,0,579.0,49.0,1.1,11.6,169.0,39.41,29.87
2018,6,26,6,15,639.5,54.0,1.05,12.2,219.5,46.66,36.5
2018,6,26,6,30,700.0,59.0,1.0,12.8,270.0,50.41,39.8
2018,6,26,6,45,742.0,62.0,0.95,13.4,323.0,52.38,41.39
2018,6,26,7,0,784.0,65.0,0.9,14.0,376.0,54.39,42.94
2018,6,26,7,15,812.5,68.0,0.9,14.6,429.0,56.24,44.31
2018,6,26,7,30,841.0,71.0,0.9,15.2,482.0,65.7,52.3
2018,6,26,7,45,862.5,73.0,0.9,15.85,533.0,67.47,53.49
2018,6,26,8,0,884.0,75.0,0.9,16.5,584.0,69.14,54.59
2018,6,26,8,15,900.0,76.5,0.9,17.1,632.5,70.28,55.25
2018,6,26,8,30,916.0,78.0,0.9,17.7,681.0,71.32,55.82
2018,6,26,8,45,928.0,80.0,0.95,18.3,726.0,72.49,56.51
2018,6,26,9,0,940.0,82.0,1.0,18.9,771.0,111.88,61.19
2018,6,26,9,15,946.0,84.5,1.05,19.4,809.5,167.01,90.13
2018,6,26,9,30,952.0,87.0,1.1,19.9,848.0,223.06,130.56
2018,6,26,9,45,955.0,90.5,1.1,20.4,881.0,279.79,176.83
2018,6,26,10,0,958.0,94.0,1.1,20.9,914.0,336.73,225.15
2018,6,26,10,15,963.0,95.5,1.15,21.15,942.0,392.97,273.36
2018,6,26,10,30,968.0,97.0,1.2,21.4,970.0,449.17,320.81
2018,6,26,10,45,972.0,97.5,1.25,21.65,991.0,503.98,366.06
2018,6,26,11,0,976.0,98.0,1.3,21.9,1012.0,558.19,409.55
2018,6,26,11,15,978.0,98.0,1.35,21.9,1025.5,610.15,450.56
2018,6,26,11,30,980.0,98.0,1.4,21.9,1039.0,660.93,489.59
2018,6,26,11,45,981.0,98.5,1.4,21.95,1045.5,710.09,525.93
2018,6,26,12,0,982.0,99.0,1.4,22.0,1052.0,757.67,560.17
2018,6,26,12,15,982.5,98.5,1.45,21.95,1051.0,802.29,591.99
2018,6,26,12,30,983.0,98.0,1.5,21.9,1050.0,844.86,620.45
2018,6,26,12,45,983.0,96.5,1.5,21.8,1041.5,883.85,645.95
2018,6,26,13,0,983.0,95.0,1.5,21.7,1033.0,920.22,669.63
2018,6,26,13,15,980.0,95.0,1.5,21.6,1017.0,952.53,690.63
2018,6,26,13,30,977.0,95.0,1.5,21.5,1001.0,981.74,709.65
2018,6,26,13,45,973.0,94.0,1.55,21.4,978.0,1005.81,726.22
2018,6,26,14,0,969.0,93.0,1.6,21.3,955.0,1026.46,740.8
2018,6,26,14,15,963.5,91.5,1.6,21.1,925.0,1041.64,751.61
2018,6,26,14,30,958.0,90.0,1.6,20.9,895.0,1053.23,760.36
2018,6,26,14,45,951.0,88.0,1.6,20.7,859.0,1059.14,765.75
2018,6,26,15,0,944.0,86.0,1.6,20.5,823.0,1061.41,769.09
2018,6,26,15,15,934.0,85.0,1.6,20.5,782.0,1058.19,768.6
2018,6,26,15,30,924.0,84.0,1.6,20.5,741.0,1051.47,766.12
2018,6,26,15,45,911.5,82.0,1.6,19.95,695.5,1037.6,760.86
2018,6,26,16,0,899.0,80.0,1.6,19.4,650.0,1020.43,753.65
2018,6,26,16,15,884.0,77.0,1.55,19.05,601.0,996.36,740.66
2018,6,26,16,30,869.0,74.0,1.5,18.7,552.0,969.36,725.79
2018,6,26,16,45,848.0,70.5,1.5,18.35,500.5,933.14,705.39
2018,6,26,17,0,827.0,67.0,1.5,18.0,449.0,894.68,683.17
2018,6,26,17,15,797.5,64.0,1.5,17.45,396.5,857.18,661.53
2018,6,26,17,30,768.0,61.0,1.5,16.9,344.0,807.79,630.72
2018,6,26,17,45,687.5,60.5,1.5,16.3,285.0,715.7,567.9
2018,6,26,18,0,607.0,60.0,1.5,15.7,226.0,632.46,508.83
2018,6,26,18,15,401.0,57.5,1.45,15.0,158.0,441.75,362.98
2018,6,26,18,30,195.0,55.0,1.4,14.3,90.0,240.5,198.84
2018,6,26,18,45,248.0,40.5,1.35,13.6,71.0,274.19,223.46
2018,6,26,19,0,301.0,26.0,1.3,12.9,52.0,286.78,211.53
2018,6,26,19,15,177.5,16.0,1.25,12.45,29.0,129.43,0.0
2018,6,26,19,30,54.0,6.0,1.2,12.0,6.0,5.12,0.0
2018,6,26,19,45,27.0,3.0,1.2,11.6,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.0,1.1,9.6,7.0,0.0,0.0
2018,6,27,5,0,93.0,12.0,1.1,9.7,14.0,10.24,0.0
2018,6,27,5,15,164.5,22.5,1.15,10.0,36.5,17.52,4.85
2018,6,27,5,30,236.0,33.0,1.2,10.3,59.0,25.53,16.5
2018,6,27,5,45,301.0,42.5,1.2,10.6,93.0,33.75,24.51
2018,6,27,6,0,366.0,52.0,1.2,10.9,127.0,40.6,31.03
2018,6,27,6,15,196.5,64.0,1.15,11.45,105.5,49.1,38.79
2018,6,27,6,30,27.0,76.0,1.1,12.0,84.0,60.9,49.33
2018,6,27,6,45,15.5,90.5,1.1,12.5,95.5,73.31,60.19
2018,6,27,7,0,4.0,105.0,1.1,13.0,107.0,84.5,69.76
2018,6,27,7,15,13.5,138.0,1.05,13.55,144.5,108.78,90.53
2018,6,27,7,30,23.0,171.0,1.0,14.1,182.0,132.39,110.28
2018,6,27,7,45,33.0,196.5,1.0,14.65,214.5,142.79,118.44
2018,6,27,8,0,43.0,222.0,1.0,15.2,247.0,158.75,131.22
2018,6,27,8,15,63.5,253.5,1.0,15.75,293.5,177.67,146.27
2018,6,27,8,30,84.0,285.0,1.0,16.3,340.0,195.9,160.51
2018,6,27,8,45,109.5,313.5,1.05,16.85,390.5,212.06,172.92
2018,6,27,9,0,135.0,342.0,1.1,17.4,441.0,222.74,169.49
2018,6,27,9,15,289.0,306.5,1.1,17.75,533.0,221.54,159.68
2018,6,27,9,30,443.0,271.0,1.1,18.1,625.0,237.0,163.69
2018,6,27,9,45,596.5,223.0,1.15,18.45,720.5,267.86,182.65
2018,6,27,10,0,750.0,175.0,1.2,18.8,816.0,323.77,223.8
2018,6,27,10,15,844.5,144.5,1.25,19.05,888.5,379.12,268.24
2018,6,27,10,30,939.0,114.0,1.3,19.3,961.0,448.47,323.62
2018,6,27,10,45,943.0,115.0,1.35,19.55,982.0,502.34,368.38
2018,6,27,11,0,947.0,116.0,1.4,19.8,1003.0,555.68,411.54
2018,6,27,11,15,950.0,116.5,1.45,19.8,1017.0,607.41,452.68
2018,6,27,11,30,953.0,117.0,1.5,19.8,1031.0,658.14,491.98
2018,6,27,11,45,954.0,116.5,1.55,19.8,1037.0,705.68,528.07
2018,6,27,12,0,955.0,116.0,1.6,19.8,1043.0,751.68,562.26
2018,6,27,12,15,954.5,116.0,1.6,19.65,1041.5,795.28,593.92
2018,6,27,12,30,954.0,116.0,1.6,19.5,1040.0,836.87,622.01
2018,6,27,12,45,952.5,115.0,1.65,19.4,1031.0,874.56,647.62
2018,6,27,13,0,951.0,114.0,1.7,19.3,1022.0,909.64,671.48
2018,6,27,13,15,949.0,113.0,1.7,19.15,1006.5,941.49,692.73
2018,6,27,13,30,947.0,112.0,1.7,19.0,991.0,970.32,712.03
2018,6,27,13,45,943.5,111.0,1.7,18.85,968.5,994.63,728.45
2018,6,27,14,0,940.0,110.0,1.7,18.7,946.0,1015.63,742.87
2018,6,27,14,15,935.5,107.5,1.7,18.5,916.5,1030.74,753.79
2018,6,27,14,30,931.0,105.0,1.7,18.3,887.0,1042.32,762.66
2018,6,27,14,45,925.0,102.0,1.7,18.1,851.5,1048.3,768.16
2018,6,27,15,0,919.0,99.0,1.7,17.9,816.0,1050.67,771.58
2018,6,27,15,15,908.0,97.0,1.7,17.9,774.5,1045.53,769.82
2018,6,27,15,30,897.0,95.0,1.7,17.9,733.0,1036.92,766.07
2018,6,27,15,45,886.0,91.5,1.75,17.2,688.0,1023.15,761.9
2018,6,27,16,0,875.0,88.0,1.8,16.5,643.0,1006.08,755.64
2018,6,27,16,15,861.0,84.0,1.85,16.05,595.0,982.23,744.15
2018,6,27,16,30,847.0,80.0,1.9,15.6,547.0,955.46,730.61
2018,6,27,16,45,826.0,76.5,1.9,15.1,496.0,930.79,717.84
2018,6,27,17,0,805.0,73.0,1.9,14.6,445.0,892.54,695.37
2018,6,27,17,15,775.0,69.0,1.9,14.15,392.5,843.18,664.41
2018,6,27,17,30,745.0,65.0,1.9,13.7,340.0,792.51,631.55
2018,6,27,17,45,703.0,60.5,1.95,13.25,288.5,729.61,588.65
2018,6,27,18,0,661.0,56.0,2.0,12.8,237.0,666.75,543.59
2018,6,27,18,15,594.0,50.5,1.95,12.3,188.0,589.81,484.42
2018,6,27,18,30,527.0,45.0,1.9,11.8,139.0,509.87,419.51
2018,6,27,18,45,420.5,37.0,1.85,11.3,97.5,401.07,327.6
2018,6,27,19,0,314.0,29.0,1.8,10.8,56.0,298.75,222.43
2018,6,27,19,15,178.0,17.5,1.75,10.55,31.0,131.12,0.0
2018,6,27,19,30,42.0,6.0,1.7,10.3,6.0,30.79,0.0
2018,6,27,19,45,21.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,28,4,45,30.5,6.0,1.45,10.7,6.5,0.0,0.0
2018,6,28,5,0,61.0,12.0,1.5,10.8,13.0,10.24,0.0
2018,6,28,5,15,177.5,25.5,1.55,11.1,42.0,19.85,5.73
2018,6,28,5,30,294.0,39.0,1.6,11.4,71.0,30.24,20.41
2018,6,28,5,45,390.5,46.5,1.65,11.65,112.5,37.64,27.81
2018,6,28,6,0,487.0,54.0,1.7,11.9,154.0,43.02,33.03
2018,6,28,6,15,551.0,60.5,1.7,12.35,202.5,47.38,37.09
2018,6,28,6,30,615.0,67.0,1.7,12.8,251.0,51.72,40.95
2018,6,28,6,45,660.0,70.5,1.7,13.25,301.5,53.58,42.48
2018,6,28,7,0,705.0,74.0,1.7,13.7,352.0,60.48,48.4
2018,6,28,7,15,738.0,77.5,1.7,14.1,404.0,62.39,49.82
2018,6,28,7,30,771.0,81.0,1.7,14.5,456.0,64.27,51.2
2018,6,28,7,45,797.0,82.5,1.65,14.95,506.5,64.58,51.18
2018,6,28,8,0,823.0,84.0,1.6,15.4,557.0,64.93,51.2
2018,6,28,8,15,842.0,86.0,1.6,15.7,605.0,75.28,59.9
2018,6,28,8,30,861.0,88.0,1.6,16.0,653.0,76.48,60.66
2018,6,28,8,45,876.0,90.0,1.6,16.3,698.0,77.49,61.27
2018,6,28,9,0,891.0,92.0,1.6,16.6,743.0,113.03,64.91
2018,6,28,9,15,903.0,92.5,1.6,16.85,783.0,165.06,91.7
2018,6,28,9,30,915.0,93.0,1.6,17.1,823.0,218.59,130.38
2018,6,28,9,45,923.5,94.5,1.6,17.3,857.5,273.32,175.6
2018,6,28,10,0,932.0,96.0,1.6,17.5,892.0,328.82,223.64
2018,6,28,10,15,938.0,96.0,1.65,17.75,919.5,383.03,271.2
2018,6,28,10,30,944.0,96.0,1.7,18.0,947.0,437.29,318.18
2018,6,28,10,45,948.0,97.0,1.7,18.25,968.0,491.22,363.64
2018,6,28,11,0,952.0,98.0,1.7,18.5,989.0,544.59,407.3
2018,6,28,11,15,954.5,98.5,1.7,18.55,1003.0,596.05,448.52
2018,6,28,11,30,957.0,99.0,1.7,18.6,1017.0,646.43,487.73
2018,6,28,11,45,958.0,99.0,1.7,18.7,1023.0,694.22,523.9
2018,6,28,12,0,959.0,99.0,1.7,18.8,1029.0,740.44,558.0
2018,6,28,12,15,958.5,98.5,1.75,18.75,1027.5,783.44,589.57
2018,6,28,12,30,958.0,98.0,1.8,18.7,1026.0,824.35,617.62
2018,6,28,12,45,956.5,97.5,1.8,18.65,1017.0,862.14,642.94
2018,6,28,13,0,955.0,97.0,1.8,18.6,1008.0,897.33,666.41
2018,6,28,13,15,952.5,96.5,1.85,18.55,992.5,928.86,687.97
2018,6,28,13,30,950.0,96.0,1.9,18.5,977.0,957.38,707.6
2018,6,28,13,45,946.0,95.0,1.9,18.4,954.5,980.87,723.55
2018,6,28,14,0,942.0,94.0,1.9,18.3,932.0,1001.03,737.46
2018,6,28,14,15,936.0,93.0,1.9,18.15,902.5,1015.85,748.18
2018,6,28,14,30,930.0,92.0,1.9,18.0,873.0,1027.18,756.83
2018,6,28,14,45,922.5,90.5,1.95,17.85,838.0,1032.95,762.77
2018,6,28,15,0,915.0,89.0,2.0,17.7,803.0,1035.19,766.65
2018,6,28,15,15,904.5,87.5,2.0,17.7,762.5,1030.89,765.38
2018,6,28,15,30,894.0,86.0,2.0,17.7,722.0,1023.16,762.1
2018,6,28,15,45,881.5,83.0,2.0,17.2,677.0,1008.25,755.7
2018,6,28,16,0,869.0,80.0,2.0,16.7,632.0,990.09,747.28
2018,6,28,16,15,852.0,78.5,2.0,16.35,584.5,966.27,734.67
2018,6,28,16,30,835.0,77.0,2.0,16.0,537.0,939.75,720.21
2018,6,28,16,45,812.0,74.0,2.0,15.65,486.0,913.87,706.05
2018,6,28,17,0,789.0,71.0,2.0,15.3,435.0,874.67,682.33
2018,6,28,17,15,756.0,68.0,2.0,14.8,383.5,824.24,650.49
2018,6,28,17,30,723.0,65.0,2.0,14.3,332.0,772.69,616.84
2018,6,28,17,45,677.5,61.0,2.0,13.75,281.0,707.99,572.1
2018,6,28,18,0,632.0,57.0,2.0,13.2,230.0,649.84,530.2
2018,6,28,18,15,562.0,51.5,1.95,12.65,182.0,565.37,465.1
2018,6,28,18,30,492.0,46.0,1.9,12.1,134.0,484.15,399.14
2018,6,28,18,45,382.0,38.5,1.85,11.55,94.0,374.51,306.47
2018,6,28,19,0,272.0,31.0,1.8,11.0,54.0,270.72,201.51
2018,6,28,19,15,152.0,18.0,1.75,10.8,29.5,114.65,0.0
2018,6,28,19,30,32.0,5.0,1.7,10.6,5.0,23.84,0.0
2018,6,28,19,45,16.0,2.5,1.65,10.45,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,29,4,45,46.5,6.0,0.85,9.65,7.0,0.0,0.0
2018,6,29,5,0,93.0,12.0,0.8,9.8,14.0,10.24,0.0
2018,6,29,5,15,227.5,23.0,0.8,10.2,43.5,19.15,4.89
2018,6,29,5,30,362.0,34.0,0.8,10.6,73.0,28.06,18.6
2018,6,29,5,45,455.5,41.0,0.8,10.95,116.5,33.25,24.02
2018,6,29,6,0,549.0,48.0,0.8,11.3,160.0,38.48,29.08
2018,6,29,6,15,608.5,53.0,0.75,11.9,209.0,41.92,32.29
2018,6,29,6,30,668.0,58.0,0.7,12.5,258.0,49.36,38.94
2018,6,29,6,45,709.5,62.0,0.65,13.1,309.5,52.1,41.22
2018,6,29,7,0,751.0,66.0,0.6,13.7,361.0,54.82,43.41
2018,6,29,7,15,780.5,69.0,0.6,14.45,413.0,56.61,44.69
2018,6,29,7,30,810.0,72.0,0.6,15.2,465.0,58.37,45.91
2018,6,29,7,45,832.0,74.0,0.6,15.9,515.0,67.66,53.67
2018,6,29,8,0,854.0,76.0,0.6,16.6,565.0,69.29,54.7
2018,6,29,8,15,870.0,78.0,0.65,17.35,613.0,70.71,55.56
2018,6,29,8,30,886.0,80.0,0.7,18.1,661.0,72.02,56.33
2018,6,29,8,45,899.0,81.5,0.7,18.85,705.0,72.84,56.68
2018,6,29,9,0,912.0,83.0,0.7,19.6,749.0,107.69,59.73
2018,6,29,9,15,918.5,86.0,0.75,20.2,787.5,161.69,87.11
2018,6,29,9,30,925.0,89.0,0.8,20.8,826.0,216.67,126.03
2018,6,29,9,45,928.5,92.5,0.9,21.4,859.0,272.1,170.79
2018,6,29,10,0,932.0,96.0,1.0,22.0,892.0,327.79,217.82
2018,6,29,10,15,937.5,97.0,1.05,22.35,919.5,382.54,264.46
2018,6,29,10,30,943.0,98.0,1.1,22.7,947.0,437.31,310.42
2018,6,29,10,45,947.0,98.0,1.15,23.1,967.5,490.54,354.08
2018,6,29,11,0,951.0,98.0,1.2,23.5,988.0,543.19,395.99
2018,6,29,11,15,953.0,99.0,1.25,23.75,1002.0,594.73,436.02
2018,6,29,11,30,955.0,100.0,1.3,24.0,1016.0,645.16,474.07
2018,6,29,11,45,956.0,100.0,1.35,24.3,1022.0,692.92,509.12
2018,6,29,12,0,957.0,100.0,1.4,24.6,1028.0,739.12,542.19
2018,6,29,12,15,955.5,101.0,1.45,24.7,1027.0,782.59,572.91
2018,6,29,12,30,954.0,102.0,1.5,24.8,1026.0,823.98,600.1
2018,6,29,12,45,951.5,102.5,1.55,24.9,1017.0,861.84,624.83
2018,6,29,13,0,949.0,103.0,1.6,25.0,1008.0,897.11,647.82
2018,6,29,13,15,946.0,102.0,1.6,25.0,992.0,927.77,667.46
2018,6,29,13,30,943.0,101.0,1.6,25.0,976.0,955.38,685.16
2018,6,29,13,45,939.0,100.0,1.6,24.95,953.5,978.9,700.45
2018,6,29,14,0,935.0,99.0,1.6,24.9,931.0,999.09,713.76
2018,6,29,14,15,929.5,97.0,1.6,24.8,901.5,1013.42,723.66
2018,6,29,14,30,924.0,95.0,1.6,24.7,872.0,1024.23,731.56
2018,6,29,14,45,916.5,93.5,1.6,24.55,837.0,1030.06,736.68
2018,6,29,15,0,909.0,92.0,1.6,24.4,802.0,1032.37,739.83
2018,6,29,15,15,898.5,90.5,1.6,24.4,761.5,1028.17,738.67
2018,6,29,15,30,888.0,89.0,1.6,24.4,721.0,1020.55,735.6
2018,6,29,15,45,876.0,86.0,1.6,23.85,676.5,1006.29,730.05
2018,6,29,16,0,864.0,83.0,1.6,23.3,632.0,988.8,722.57
2018,6,29,16,15,849.5,80.0,1.55,22.8,584.5,965.73,710.68
2018,6,29,16,30,835.0,77.0,1.5,22.3,537.0,939.85,696.96
2018,6,29,16,45,814.5,73.5,1.45,21.85,487.0,915.76,684.19
2018,6,29,17,0,794.0,70.0,1.4,21.4,437.0,878.26,662.23
2018,6,29,17,15,764.5,66.5,1.35,20.7,385.5,830.34,633.4
2018,6,29,17,30,735.0,63.0,1.3,20.0,334.0,781.14,602.8
2018,6,29,17,45,693.5,58.5,1.25,19.25,283.5,719.04,561.84
2018,6,29,18,0,652.0,54.0,1.2,18.5,233.0,657.06,519.0
2018,6,29,18,15,588.0,48.5,1.1,17.5,185.0,582.41,464.17
2018,6,29,18,30,524.0,43.0,1.0,16.5,137.0,505.21,404.09
2018,6,29,18,45,421.5,35.5,0.9,15.5,96.0,400.34,318.64
2018,6,29,19,0,319.0,28.0,0.8,14.5,55.0,301.87,219.8
2018,6,29,19,15,181.5,16.5,0.8,14.0,30.0,132.7,0.0
2018,6,29,19,30,44.0,5.0,0.8,13.5,5.0,4.27,0.0
2018,6,29,19,45,22.0,2.5,0.75,13.05,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,30,4,45,55.5,6.0,0.95,10.25,7.0,0.0,0.0
2018,6,30,5,0,111.0,12.0,0.9,10.6,14.0,10.24,0.0
2018,6,30,5,15,253.5,21.5,0.85,11.3,44.0,17.86,3.6
2018,6,30,5,30,396.0,31.0,0.8,12.0,74.0,25.55,16.28
2018,6,30,5,45,487.0,37.5,0.8,12.65,117.5,30.47,21.38
2018,6,30,6,0,578.0,44.0,0.8,13.3,161.0,38.56,28.9
2018,6,30,6,15,635.0,49.0,0.75,14.15,210.5,42.43,32.43
2018,6,30,6,30,692.0,54.0,0.7,15.0,260.0,46.29,35.8
2018,6,30,6,45,731.0,57.5,0.7,15.85,311.5,48.77,37.81
2018,6,30,7,0,770.0,61.0,0.7,16.7,363.0,51.24,39.73
2018,6,30,7,15,797.5,63.5,0.7,17.45,414.5,52.81,40.82
2018,6,30,7,30,825.0,66.0,0.7,18.2,466.0,62.02,48.5
2018,6,30,7,45,845.0,69.0,0.7,19.0,516.5,64.49,50.27
2018,6,30,8,0,865.0,72.0,0.7,19.8,567.0,66.84,51.91
2018,6,30,8,15,880.5,74.0,0.75,20.6,614.5,68.33,52.81
2018,6,30,8,30,896.0,76.0,0.8,21.4,662.0,69.7,53.62
2018,6,30,8,45,907.5,78.0,0.8,22.15,706.0,70.87,54.28
2018,6,30,9,0,919.0,80.0,0.8,22.9,750.0,105.1,57.25
2018,6,30,9,15,928.0,81.5,0.85,23.45,789.5,158.79,83.57
2018,6,30,9,30,937.0,83.0,0.9,24.0,829.0,213.71,121.77
2018,6,30,9,45,944.0,84.5,0.95,24.55,863.0,269.22,165.94
2018,6,30,10,0,951.0,86.0,1.0,25.1,897.0,325.34,212.7
2018,6,30,10,15,955.0,87.0,1.05,25.45,924.0,380.53,259.32
2018,6,30,10,30,959.0,88.0,1.1,25.8,951.0,435.56,305.12
2018,6,30,10,45,961.5,88.5,1.15,26.15,971.0,489.22,348.79
2018,6,30,11,0,964.0,89.0,1.2,26.5,991.0,542.14,390.59
2018,6,30,11,15,965.5,90.0,1.25,26.7,1004.5,593.97,430.53
2018,6,30,11,30,967.0,91.0,1.3,26.9,1018.0,644.61,468.45
2018,6,30,11,45,967.5,91.5,1.35,27.1,1024.5,692.87,503.68
2018,6,30,12,0,968.0,92.0,1.4,27.3,1031.0,739.51,536.91
2018,6,30,12,15,966.0,93.5,1.4,27.3,1029.5,783.36,567.11
2018,6,30,12,30,964.0,95.0,1.4,27.3,1028.0,825.08,593.87
2018,6,30,12,45,959.5,96.5,1.45,27.35,1018.5,862.44,618.09
2018,6,30,13,0,955.0,98.0,1.5,27.4,1009.0,897.1,640.53
2018,6,30,13,15,951.5,98.0,1.5,27.35,993.0,928.35,660.42
2018,6,30,13,30,948.0,98.0,1.5,27.3,977.0,956.56,678.4
2018,6,30,13,45,943.0,97.5,1.5,27.25,954.0,979.73,693.26
2018,6,30,14,0,938.0,97.0,1.5,27.2,931.0,999.56,706.17
2018,6,30,14,15,931.5,96.0,1.45,27.05,901.5,1014.01,715.4
2018,6,30,14,30,925.0,95.0,1.4,26.9,872.0,1024.96,722.61
2018,6,30,14,45,916.5,93.5,1.4,26.8,836.5,1029.85,726.93
2018,6,30,15,0,908.0,92.0,1.4,26.7,801.0,1031.2,729.31
2018,6,30,15,15,897.5,90.5,1.4,26.7,760.5,1027.04,728.21
2018,6,30,15,30,887.0,89.0,1.4,26.7,720.0,1019.47,725.22
2018,6,30,15,45,871.5,87.5,1.35,26.15,675.0,1003.51,717.91
2018,6,30,16,0,856.0,86.0,1.3,25.6,630.0,984.43,708.8
2018,6,30,16,15,837.0,84.0,1.3,25.15,581.5,958.3,695.78
2018,6,30,16,30,818.0,82.0,1.3,24.7,533.0,940.88,688.34
2018,6,30,16,45,795.0,78.5,1.3,24.2,482.5,903.54,667.86
2018,6,30,17,0,772.0,75.0,1.3,23.7,432.0,864.06,645.74
2018,6,30,17,15,740.5,71.5,1.25,22.85,381.0,814.75,616.52
2018,6,30,17,30,709.0,68.0,1.2,22.0,330.0,764.25,585.53
2018,6,30,17,45,665.0,63.5,1.15,21.15,279.5,706.28,547.9
2018,6,30,18,0,621.0,59.0,1.1,20.3,229.0,643.81,505.1
2018,6,30,18,15,555.0,53.0,1.05,19.25,181.5,562.18,445.93
2018,6,30,18,30,489.0,47.0,1.0,18.2,134.0,483.49,385.4
2018,6,30,18,45,387.0,38.0,0.95,17.1,93.5,377.99,300.1
2018,6,30,19,0,285.0,29.0,0.9,16.0,53.0,278.95,202.25
2018,6,30,19,15,161.0,17.0,0.9,15.45,29.0,119.79,0.0
2018,6,30,19,30,37.0,5.0,0.9,14.9,5.0,4.27,0.0
2018,6,30,19,45,18.5,2.5,0.85,14.4,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,4,45,38.0,5.5,0.8,11.1,6.0,0.0,0.0
2018,7,1,5,0,76.0,11.0,0.8,11.4,12.0,9.39,0.0
2018,7,1,5,15,191.5,22.5,0.8,11.9,39.5,18.71,3.37
2018,7,1,5,30,307.0,34.0,0.8,12.4,67.0,27.97,18.26
2018,7,1,5,45,394.0,43.5,0.8,12.95,108.5,35.17,25.48
2018,7,1,6,0,481.0,53.0,0.8,13.5,150.0,42.26,32.14
2018,7,1,6,15,539.5,60.5,0.8,13.95,197.5,47.4,36.88
2018,7,1,6,30,598.0,68.0,0.8,14.4,245.0,52.43,41.34
2018,7,1,6,45,639.0,73.0,0.8,14.9,294.5,55.31,43.74
2018,7,1,7,0,680.0,78.0,0.8,15.4,344.0,58.13,46.01
2018,7,1,7,15,710.0,82.5,0.8,15.95,394.5,65.93,52.56
2018,7,1,7,30,740.0,87.0,0.8,16.5,445.0,68.32,54.3
2018,7,1,7,45,762.5,91.5,0.8,17.1,494.5,70.49,55.83
2018,7,1,8,0,785.0,96.0,0.8,17.7,544.0,72.52,57.24
2018,7,1,8,15,803.0,99.0,0.8,18.3,591.0,73.34,57.59
2018,7,1,8,30,821.0,102.0,0.8,18.9,638.0,74.07,57.89
2018,7,1,8,45,834.0,105.0,0.85,19.5,681.5,74.6,58.03
2018,7,1,9,0,847.0,108.0,0.9,20.1,725.0,116.78,69.44
2018,7,1,9,15,857.5,110.0,0.9,20.55,763.5,167.39,94.25
2018,7,1,9,30,868.0,112.0,0.9,21.0,802.0,219.37,130.47
2018,7,1,9,45,876.0,114.0,0.95,21.5,836.0,272.0,172.51
2018,7,1,10,0,884.0,116.0,1.0,22.0,870.0,325.37,217.24
2018,7,1,10,15,890.0,117.0,1.05,22.3,897.0,377.97,261.99
2018,7,1,10,30,896.0,118.0,1.1,22.6,924.0,430.7,306.26
2018,7,1,10,45,900.0,119.5,1.15,22.95,945.0,482.8,348.98
2018,7,1,11,0,904.0,121.0,1.2,23.3,966.0,534.45,390.11
2018,7,1,11,15,906.5,122.0,1.2,23.45,980.0,584.31,428.73
2018,7,1,11,30,909.0,123.0,1.2,23.6,994.0,633.21,465.48
2018,7,1,11,45,909.5,123.5,1.25,23.75,1000.0,679.38,499.69
2018,7,1,12,0,910.0,124.0,1.3,23.9,1006.0,724.1,532.08
2018,7,1,12,15,904.5,127.0,1.3,23.9,1003.0,764.84,560.82
2018,7,1,12,30,899.0,130.0,1.3,23.9,1000.0,803.41,586.66
2018,7,1,12,45,890.5,134.0,1.35,23.9,989.5,838.07,609.68
2018,7,1,13,0,882.0,138.0,1.4,23.9,979.0,870.05,630.93
2018,7,1,13,15,878.0,137.5,1.4,23.75,963.5,899.24,650.13
2018,7,1,13,30,874.0,137.0,1.4,23.6,948.0,925.54,667.49
2018,7,1,13,45,868.0,136.0,1.4,23.4,925.0,946.52,681.66
2018,7,1,14,0,862.0,135.0,1.4,23.2,902.0,964.29,693.94
2018,7,1,14,15,855.0,133.0,1.4,22.95,873.0,976.86,703.21
2018,7,1,14,30,848.0,131.0,1.4,22.7,844.0,986.09,710.57
2018,7,1,14,45,838.5,129.0,1.4,22.45,809.0,1002.73,722.81
2018,7,1,15,0,829.0,127.0,1.4,22.2,774.0,1002.89,724.71
2018,7,1,15,15,816.5,124.5,1.4,22.2,734.0,996.06,721.85
2018,7,1,15,30,804.0,122.0,1.4,22.2,694.0,985.89,717.09
2018,7,1,15,45,789.0,118.5,1.35,21.65,650.0,968.8,708.76
2018,7,1,16,0,774.0,115.0,1.3,21.1,606.0,948.63,698.57
2018,7,1,16,15,755.5,110.5,1.25,20.7,559.0,920.85,683.02
2018,7,1,16,30,737.0,106.0,1.2,20.3,512.0,896.74,669.9
2018,7,1,16,45,712.5,101.0,1.15,19.9,463.0,857.71,646.62
2018,7,1,17,0,688.0,96.0,1.1,19.5,414.0,816.8,621.82
2018,7,1,17,15,655.0,90.0,1.05,18.9,364.0,765.02,589.35
2018,7,1,17,30,622.0,84.0,1.0,18.3,314.0,712.4,555.34
2018,7,1,17,45,577.0,77.5,0.95,17.7,265.5,648.02,511.47
2018,7,1,18,0,532.0,71.0,0.9,17.1,217.0,584.2,466.07
2018,7,1,18,15,466.0,62.5,0.9,16.4,171.0,501.74,404.61
2018,7,1,18,30,400.0,54.0,0.9,15.7,125.0,422.16,341.93
2018,7,1,18,45,307.0,42.5,0.85,15.0,87.0,321.97,258.38
2018,7,1,19,0,214.0,31.0,0.8,14.3,49.0,232.93,169.53
2018,7,1,19,15,119.0,17.5,0.8,13.9,26.5,92.79,0.0
2018,7,1,19,30,24.0,4.0,0.8,13.5,4.0,3.41,0.0
2018,7,1,19,45,12.0,2.0,0.75,13.1,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,0.5,11.15,4.0,0.0,0.0
2018,7,2,5,0,35.0,7.0,0.5,11.4,8.0,5.97,0.0
2018,7,2,5,15,116.0,22.0,0.5,11.8,33.0,17.07,1.91
2018,7,2,5,30,197.0,37.0,0.5,12.2,58.0,28.45,18.66
2018,7,2,5,45,273.5,51.5,0.55,12.65,97.0,39.22,29.08
2018,7,2,6,0,350.0,66.0,0.6,13.1,136.0,49.77,38.87
2018,7,2,6,15,408.0,78.0,0.6,13.55,181.5,58.16,46.52
2018,7,2,6,30,466.0,90.0,0.6,14.0,227.0,66.34,53.75
2018,7,2,6,45,509.5,99.5,0.6,14.5,276.0,72.45,58.95
2018,7,2,7,0,553.0,109.0,0.6,15.0,325.0,79.72,65.01
2018,7,2,7,15,587.5,116.5,0.65,15.5,374.5,83.14,67.63
2018,7,2,7,30,622.0,124.0,0.7,16.0,424.0,86.39,70.04
2018,7,2,7,45,649.0,130.5,0.7,16.5,473.0,88.63,71.56
2018,7,2,8,0,676.0,137.0,0.7,17.0,522.0,90.69,72.92
2018,7,2,8,15,697.0,142.5,0.7,17.5,569.0,91.82,73.48
2018,7,2,8,30,718.0,148.0,0.7,18.0,616.0,92.79,73.92
2018,7,2,8,45,734.0,152.5,0.75,18.5,659.5,92.89,73.66
2018,7,2,9,0,750.0,157.0,0.8,19.0,703.0,120.97,75.65
2018,7,2,9,15,745.5,169.5,0.85,19.4,737.0,172.75,103.37
2018,7,2,9,30,741.0,182.0,0.9,19.8,771.0,224.72,140.52
2018,7,2,9,45,727.0,199.0,0.9,20.25,797.0,277.48,182.98
2018,7,2,10,0,713.0,216.0,0.9,20.7,823.0,329.22,226.06
2018,7,2,10,15,721.0,220.0,0.95,20.95,851.0,378.56,267.09
2018,7,2,10,30,729.0,224.0,1.0,21.2,879.0,428.71,308.27
2018,7,2,10,45,733.0,227.5,1.05,21.45,899.5,477.42,347.63
2018,7,2,11,0,737.0,231.0,1.1,21.7,920.0,526.2,386.0
2018,7,2,11,15,739.5,233.5,1.1,21.75,933.5,573.37,422.19
2018,7,2,11,30,742.0,236.0,1.1,21.8,947.0,620.14,457.07
2018,7,2,11,45,743.0,238.0,1.15,21.85,954.0,665.02,490.17
2018,7,2,12,0,744.0,240.0,1.2,21.9,961.0,709.02,521.95
2018,7,2,12,15,742.5,240.5,1.25,21.8,959.5,748.92,550.68
2018,7,2,12,30,741.0,241.0,1.3,21.7,958.0,787.19,577.9
2018,7,2,12,45,736.5,241.5,1.3,21.65,949.0,821.14,601.19
2018,7,2,13,0,732.0,242.0,1.3,21.6,940.0,852.7,622.62
2018,7,2,13,15,726.5,240.5,1.35,21.4,924.0,878.99,641.48
2018,7,2,13,30,721.0,239.0,1.4,21.2,908.0,902.39,658.45
2018,7,2,13,45,713.0,237.0,1.4,21.05,885.0,920.03,670.87
2018,7,2,14,0,705.0,235.0,1.4,20.9,862.0,934.48,681.29
2018,7,2,14,15,695.0,231.0,1.4,20.6,832.5,941.84,687.48
2018,7,2,14,30,685.0,227.0,1.4,20.3,803.0,945.88,691.76
2018,7,2,14,45,671.5,223.0,1.4,19.95,768.0,943.14,691.97
2018,7,2,15,0,658.0,219.0,1.4,19.6,733.0,937.12,690.27
2018,7,2,15,15,642.0,213.0,1.4,19.6,693.0,923.33,682.73
2018,7,2,15,30,626.0,207.0,1.4,19.6,653.0,906.42,673.32
2018,7,2,15,45,607.0,200.0,1.4,18.85,609.5,882.47,661.18
2018,7,2,16,0,588.0,193.0,1.4,18.1,566.0,847.76,641.73
2018,7,2,16,15,564.5,184.5,1.35,17.65,520.0,813.09,620.79
2018,7,2,16,30,541.0,176.0,1.3,17.2,474.0,776.54,598.27
2018,7,2,16,45,512.0,165.5,1.3,16.75,426.0,730.61,569.25
2018,7,2,17,0,483.0,155.0,1.3,16.3,378.0,683.59,538.67
2018,7,2,17,15,448.0,141.5,1.25,15.7,329.5,626.5,499.66
2018,7,2,17,30,413.0,128.0,1.2,15.1,281.0,569.3,459.38
2018,7,2,17,45,370.0,113.0,1.15,14.55,234.5,503.45,410.81
2018,7,2,18,0,327.0,98.0,1.1,14.0,188.0,438.84,361.28
2018,7,2,18,15,274.5,80.5,1.0,13.5,145.5,364.8,301.71
2018,7,2,18,30,222.0,63.0,0.9,13.0,103.0,276.09,228.4
2018,7,2,18,45,162.0,44.5,0.85,12.55,69.0,200.71,163.1
2018,7,2,19,0,102.0,26.0,0.8,12.1,35.0,126.35,91.51
2018,7,2,19,15,56.0,14.0,0.8,11.8,18.5,48.61,0.0
2018,7,2,19,30,10.0,2.0,0.8,11.5,2.0,1.71,0.0
2018,7,2,19,45,5.0,1.0,0.75,11.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
