Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,3,4,45,0.0,1.5,0.9,10.2,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,0.9,10.4,3.0,2.56,0.0
2018,7,3,5,15,0.0,10.5,0.95,10.7,10.5,8.64,0.0
2018,7,3,5,30,0.0,18.0,1.0,11.0,18.0,14.83,7.05
2018,7,3,5,45,84.0,33.0,1.05,11.35,49.5,26.02,17.51
2018,7,3,6,0,168.0,48.0,1.1,11.7,81.0,35.68,26.47
2018,7,3,6,15,84.0,48.0,1.1,12.05,64.5,36.95,27.78
2018,7,3,6,30,0.0,48.0,1.1,12.4,48.0,39.69,30.25
2018,7,3,6,45,0.0,58.5,1.1,12.75,58.5,48.44,38.0
2018,7,3,7,0,0.0,69.0,1.1,13.1,69.0,57.2,45.63
2018,7,3,7,15,2.5,97.0,1.1,13.6,98.0,79.24,64.8
2018,7,3,7,30,5.0,125.0,1.1,14.1,127.0,100.38,82.8
2018,7,3,7,45,4.0,128.5,1.15,14.65,130.5,103.57,85.03
2018,7,3,8,0,3.0,132.0,1.2,15.2,134.0,106.66,87.2
2018,7,3,8,15,3.0,139.5,1.2,15.65,141.5,112.61,91.83
2018,7,3,8,30,3.0,147.0,1.2,16.1,149.0,118.51,96.36
2018,7,3,8,45,5.5,169.0,1.25,16.6,173.0,134.88,109.67
2018,7,3,9,0,8.0,191.0,1.3,17.1,197.0,151.69,117.59
2018,7,3,9,15,9.5,203.5,1.3,17.45,211.0,162.42,125.41
2018,7,3,9,30,11.0,216.0,1.3,17.8,225.0,173.4,133.49
2018,7,3,9,45,13.0,230.0,1.35,18.1,241.0,185.86,142.79
2018,7,3,10,0,15.0,244.0,1.4,18.4,257.0,198.68,152.38
2018,7,3,10,15,15.0,252.5,1.45,18.65,265.5,207.09,158.65
2018,7,3,10,30,15.0,261.0,1.5,18.9,274.0,215.57,164.98
2018,7,3,10,45,14.5,259.0,1.5,19.15,272.0,215.84,164.97
2018,7,3,11,0,14.0,257.0,1.5,19.4,270.0,215.94,164.86
2018,7,3,11,15,13.5,247.5,1.55,19.55,260.0,209.95,160.19
2018,7,3,11,30,13.0,238.0,1.6,19.7,250.0,203.67,155.33
2018,7,3,11,45,14.5,260.0,1.6,19.8,273.5,223.98,170.88
2018,7,3,12,0,16.0,282.0,1.6,19.9,297.0,244.73,186.6
2018,7,3,12,15,18.5,302.0,1.6,19.95,319.5,265.04,201.96
2018,7,3,12,30,21.0,322.0,1.6,20.0,342.0,285.88,217.67
2018,7,3,12,45,21.0,323.5,1.6,20.0,343.5,289.59,220.48
2018,7,3,13,0,21.0,325.0,1.6,20.0,345.0,293.24,223.35
2018,7,3,13,15,23.5,333.5,1.55,20.05,355.5,315.65,240.23
2018,7,3,13,30,26.0,342.0,1.5,20.1,366.0,330.12,251.05
2018,7,3,13,45,162.0,318.0,1.5,20.1,462.5,452.83,346.32
2018,7,3,14,0,298.0,294.0,1.5,20.1,559.0,582.44,442.87
2018,7,3,14,15,609.5,199.0,1.5,20.1,718.5,826.31,618.01
2018,7,3,14,30,921.0,104.0,1.5,20.1,878.0,1029.82,749.08
2018,7,3,14,45,913.5,102.5,1.45,20.05,843.0,1036.07,750.9
2018,7,3,15,0,906.0,101.0,1.4,20.0,808.0,1038.8,753.2
2018,7,3,15,15,895.5,98.5,1.4,20.0,767.0,1033.87,751.57
2018,7,3,15,30,885.0,96.0,1.4,20.0,726.0,1025.46,747.99
2018,7,3,15,45,872.0,93.5,1.4,19.65,681.0,1011.16,741.81
2018,7,3,16,0,859.0,91.0,1.4,19.3,636.0,993.66,733.72
2018,7,3,16,15,842.0,88.0,1.35,19.0,588.0,980.17,727.37
2018,7,3,16,30,825.0,85.0,1.3,18.7,540.0,952.01,711.39
2018,7,3,16,45,801.5,82.0,1.3,18.4,489.0,914.84,690.25
2018,7,3,17,0,778.0,79.0,1.3,18.1,438.0,875.48,667.29
2018,7,3,17,15,745.0,75.0,1.25,17.65,386.0,823.99,635.07
2018,7,3,17,30,712.0,71.0,1.2,17.2,334.0,771.31,601.13
2018,7,3,17,45,665.5,66.5,1.2,16.7,282.5,711.62,561.47
2018,7,3,18,0,619.0,62.0,1.2,16.2,231.0,646.91,516.1
2018,7,3,18,15,549.5,55.0,1.15,15.45,182.5,560.97,452.13
2018,7,3,18,30,480.0,48.0,1.1,14.7,134.0,478.24,387.01
2018,7,3,18,45,368.0,39.0,1.05,13.95,93.0,365.44,294.19
2018,7,3,19,0,256.0,30.0,1.0,13.2,52.0,259.09,189.19
2018,7,3,19,15,142.0,17.5,1.0,12.8,28.5,107.93,0.0
2018,7,3,19,30,28.0,5.0,1.0,12.4,5.0,4.27,0.0
2018,7,3,19,45,14.0,2.5,1.0,12.0,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,0.95,10.05,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,1.0,10.2,1.0,0.85,0.0
2018,7,4,5,15,0.0,4.5,1.0,10.6,4.5,3.69,0.0
2018,7,4,5,30,0.0,8.0,1.0,11.0,8.0,6.56,0.0
2018,7,4,5,45,0.0,12.0,1.05,11.35,12.0,9.86,3.13
2018,7,4,6,0,0.0,16.0,1.1,11.7,16.0,13.16,6.22
2018,7,4,6,15,0.0,19.0,1.05,12.15,19.0,15.64,8.53
2018,7,4,6,30,0.0,22.0,1.0,12.6,22.0,18.12,10.78
2018,7,4,6,45,0.0,24.5,1.0,13.05,24.5,20.2,12.61
2018,7,4,7,0,0.0,27.0,1.0,13.5,27.0,22.28,14.4
2018,7,4,7,15,0.0,36.5,1.0,14.0,36.5,30.16,21.34
2018,7,4,7,30,0.0,46.0,1.0,14.5,46.0,38.07,28.2
2018,7,4,7,45,0.0,53.5,1.0,14.95,53.5,44.33,33.52
2018,7,4,8,0,0.0,61.0,1.0,15.4,61.0,50.61,38.8
2018,7,4,8,15,0.5,90.0,1.0,15.85,90.5,74.88,59.56
2018,7,4,8,30,1.0,119.0,1.0,16.3,120.0,97.58,78.6
2018,7,4,8,45,4.5,156.0,1.0,16.75,159.5,125.46,101.69
2018,7,4,9,0,8.0,193.0,1.0,17.2,199.0,153.07,118.56
2018,7,4,9,15,9.5,206.0,1.05,17.6,213.5,164.17,126.6
2018,7,4,9,30,11.0,219.0,1.1,18.0,228.0,175.53,134.95
2018,7,4,9,45,12.0,229.5,1.1,18.4,239.5,185.24,142.01
2018,7,4,10,0,13.0,240.0,1.1,18.8,251.0,195.13,149.25
2018,7,4,10,15,13.5,249.5,1.15,19.05,261.5,204.31,156.08
2018,7,4,10,30,14.0,259.0,1.2,19.3,272.0,213.63,163.02
2018,7,4,10,45,15.0,272.5,1.25,19.55,286.5,226.38,172.56
2018,7,4,11,0,16.0,286.0,1.3,19.8,301.0,239.42,182.28
2018,7,4,11,15,17.0,294.0,1.3,19.9,310.0,248.45,188.98
2018,7,4,11,30,18.0,302.0,1.3,20.0,319.0,257.69,195.86
2018,7,4,11,45,19.0,316.0,1.35,20.1,334.0,271.96,206.57
2018,7,4,12,0,20.0,330.0,1.4,20.2,349.0,286.55,217.49
2018,7,4,12,15,23.5,345.0,1.4,20.25,367.5,306.53,232.43
2018,7,4,12,30,27.0,360.0,1.4,20.3,386.0,326.94,247.61
2018,7,4,12,45,33.0,372.5,1.45,20.35,404.0,347.95,263.37
2018,7,4,13,0,39.0,385.0,1.5,20.4,422.0,369.79,279.71
2018,7,4,13,15,154.0,402.5,1.45,20.45,545.5,503.61,379.84
2018,7,4,13,30,269.0,420.0,1.4,20.5,669.0,647.8,482.59
2018,7,4,13,45,551.5,285.0,1.4,20.55,780.5,811.38,600.51
2018,7,4,14,0,834.0,150.0,1.4,20.6,892.0,964.29,702.63
2018,7,4,14,15,885.0,121.0,1.35,20.6,885.0,993.21,719.21
2018,7,4,14,30,936.0,92.0,1.3,20.6,878.0,1031.54,743.19
2018,7,4,14,45,929.5,89.5,1.3,20.6,843.0,1037.59,747.66
2018,7,4,15,0,923.0,87.0,1.3,20.6,808.0,1040.03,750.47
2018,7,4,15,15,913.0,85.5,1.3,20.6,767.5,1036.52,749.75
2018,7,4,15,30,903.0,84.0,1.3,20.6,727.0,1029.54,747.09
2018,7,4,15,45,891.0,82.0,1.25,20.4,682.5,1016.55,740.48
2018,7,4,16,0,879.0,80.0,1.2,20.2,638.0,1000.32,731.99
2018,7,4,16,15,863.5,77.5,1.2,19.9,590.0,976.86,720.12
2018,7,4,16,30,848.0,75.0,1.2,19.6,542.0,950.56,706.43
2018,7,4,16,45,826.5,71.5,1.2,19.35,491.0,914.46,685.99
2018,7,4,17,0,805.0,68.0,1.2,19.1,440.0,886.75,670.93
2018,7,4,17,15,775.5,65.0,1.15,18.55,388.5,839.38,641.98
2018,7,4,17,30,746.0,62.0,1.1,18.0,337.0,790.69,611.41
2018,7,4,17,45,704.5,57.5,1.1,17.5,285.5,728.35,570.4
2018,7,4,18,0,663.0,53.0,1.1,17.0,234.0,666.1,527.41
2018,7,4,18,15,600.0,47.5,1.05,16.15,186.0,585.42,468.2
2018,7,4,18,30,537.0,42.0,1.0,15.3,138.0,514.87,413.06
2018,7,4,18,45,437.0,34.5,0.95,14.45,96.5,411.35,328.25
2018,7,4,19,0,337.0,27.0,0.9,13.6,55.0,313.48,227.46
2018,7,4,19,15,193.5,16.0,0.95,13.2,30.0,140.42,0.0
2018,7,4,19,30,50.0,5.0,1.0,12.8,5.0,4.27,0.0
2018,7,4,19,45,25.0,2.5,1.0,12.4,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.65,9.4,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.5,10.0,7.68,0.0
2018,7,5,5,15,242.5,19.5,0.65,10.05,40.0,16.2,0.0
2018,7,5,5,30,395.0,30.0,0.6,10.6,70.0,24.84,15.51
2018,7,5,5,45,487.0,37.0,0.55,11.15,113.5,30.19,21.21
2018,7,5,6,0,579.0,44.0,0.5,11.7,157.0,38.71,29.2
2018,7,5,6,15,637.5,48.5,0.5,12.25,206.5,42.13,32.43
2018,7,5,6,30,696.0,53.0,0.5,12.8,256.0,45.61,35.54
2018,7,5,6,45,736.0,57.0,0.5,13.35,308.0,48.52,38.01
2018,7,5,7,0,776.0,61.0,0.5,13.9,360.0,51.4,40.36
2018,7,5,7,15,804.5,63.5,0.45,14.55,412.0,52.98,41.5
2018,7,5,7,30,833.0,66.0,0.4,15.2,464.0,62.1,49.22
2018,7,5,7,45,854.0,68.0,0.35,15.8,515.0,63.94,50.48
2018,7,5,8,0,875.0,70.0,0.3,16.4,566.0,65.68,51.66
2018,7,5,8,15,891.0,72.0,0.3,17.15,614.5,67.23,52.65
2018,7,5,8,30,907.0,74.0,0.3,17.9,663.0,68.67,53.54
2018,7,5,8,45,919.5,75.0,0.3,18.6,707.5,69.3,53.76
2018,7,5,9,0,932.0,76.0,0.3,19.3,752.0,97.09,54.4
2018,7,5,9,15,940.5,78.0,0.3,20.05,792.0,151.79,79.53
2018,7,5,9,30,949.0,80.0,0.3,20.8,832.0,207.7,117.53
2018,7,5,9,45,955.5,81.5,0.35,21.5,866.0,263.85,161.82
2018,7,5,10,0,962.0,83.0,0.4,22.2,900.0,320.58,208.89
2018,7,5,10,15,967.0,83.0,0.45,22.85,927.5,376.14,255.5
2018,7,5,10,30,972.0,83.0,0.5,23.5,955.0,431.63,301.29
2018,7,5,10,45,976.0,83.5,0.55,24.15,976.5,486.76,345.54
2018,7,5,11,0,980.0,84.0,0.6,24.8,998.0,541.31,387.89
2018,7,5,11,15,982.0,84.0,0.65,25.2,1011.5,593.63,427.64
2018,7,5,11,30,984.0,84.0,0.7,25.6,1025.0,644.75,465.28
2018,7,5,11,45,984.5,84.0,0.75,26.05,1031.0,693.54,500.11
2018,7,5,12,0,985.0,84.0,0.8,26.5,1037.0,740.63,532.81
2018,7,5,12,15,981.0,86.5,0.9,26.6,1035.0,784.69,563.7
2018,7,5,12,30,977.0,89.0,1.0,26.7,1033.0,826.44,591.2
2018,7,5,12,45,970.5,91.0,1.05,26.8,1022.5,863.25,614.74
2018,7,5,13,0,964.0,93.0,1.1,26.9,1012.0,897.2,636.45
2018,7,5,13,15,961.0,92.5,1.15,26.8,996.0,928.83,657.21
2018,7,5,13,30,958.0,92.0,1.2,26.7,980.0,957.4,676.11
2018,7,5,13,45,953.5,90.5,1.25,26.65,956.5,980.4,691.53
2018,7,5,14,0,949.0,89.0,1.3,26.6,933.0,999.98,705.01
2018,7,5,14,15,942.0,88.5,1.3,26.35,903.0,1014.73,715.41
2018,7,5,14,30,935.0,88.0,1.3,26.1,873.0,1025.95,723.83
2018,7,5,14,45,927.0,86.0,1.3,25.9,837.0,1030.97,728.51
2018,7,5,15,0,919.0,84.0,1.3,25.7,801.0,1032.38,731.21
2018,7,5,15,15,909.0,82.0,1.3,25.7,760.5,1028.22,730.11
2018,7,5,15,30,899.0,80.0,1.3,25.7,720.0,1020.57,727.07
2018,7,5,15,45,878.0,80.5,1.3,25.15,672.5,1001.42,718.58
2018,7,5,16,0,857.0,81.0,1.3,24.6,625.0,979.26,708.33
2018,7,5,16,15,843.0,77.0,1.25,24.15,577.5,955.63,696.06
2018,7,5,16,30,829.0,73.0,1.2,23.7,530.0,929.11,681.88
2018,7,5,16,45,805.0,70.5,1.15,23.3,479.5,892.16,660.63
2018,7,5,17,0,781.0,68.0,1.1,22.9,429.0,863.82,644.87
2018,7,5,17,15,743.5,65.5,1.1,22.15,376.0,810.19,613.11
2018,7,5,17,30,706.0,63.0,1.1,21.4,323.0,755.7,579.79
2018,7,5,17,45,524.5,58.0,1.05,20.65,235.0,574.73,453.14
2018,7,5,18,0,343.0,53.0,1.0,19.9,147.0,398.86,322.74
2018,7,5,18,15,252.5,41.0,0.95,19.1,102.5,285.42,234.0
2018,7,5,18,30,162.0,29.0,0.9,18.3,58.0,188.73,154.01
2018,7,5,18,45,138.0,25.5,0.85,17.5,45.0,164.5,131.35
2018,7,5,19,0,114.0,22.0,0.8,16.7,32.0,143.55,101.78
2018,7,5,19,15,61.5,12.0,0.8,16.3,17.0,50.54,0.0
2018,7,5,19,30,9.0,2.0,0.8,15.9,2.0,1.71,0.0
2018,7,5,19,45,4.5,1.0,0.8,15.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,0.75,13.0,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,0.8,13.1,2.0,1.71,0.0
2018,7,6,5,15,0.0,6.5,0.85,13.4,6.5,5.33,0.0
2018,7,6,5,30,0.0,11.0,0.9,13.7,11.0,9.04,1.94
2018,7,6,5,45,0.0,15.5,1.0,14.0,15.5,12.75,5.58
2018,7,6,6,0,0.0,20.0,1.1,14.3,20.0,16.46,9.05
2018,7,6,6,15,0.0,35.5,1.0,14.65,35.5,29.3,20.64
2018,7,6,6,30,0.0,51.0,0.9,15.0,51.0,42.19,32.16
2018,7,6,6,45,7.0,88.0,0.85,15.35,90.5,71.21,57.72
2018,7,6,7,0,14.0,125.0,0.8,15.7,130.0,98.33,81.08
2018,7,6,7,15,13.0,121.5,0.8,16.25,127.0,97.06,79.47
2018,7,6,7,30,12.0,118.0,0.8,16.8,124.0,95.36,77.55
2018,7,6,7,45,9.0,125.0,0.8,17.35,129.5,101.05,81.96
2018,7,6,8,0,6.0,132.0,0.8,17.9,135.0,106.67,86.24
2018,7,6,8,15,132.5,142.0,0.8,18.75,227.5,94.84,75.67
2018,7,6,8,30,259.0,152.0,0.8,19.6,320.0,91.01,71.99
2018,7,6,8,45,256.5,169.5,0.85,20.5,345.5,98.44,77.74
2018,7,6,9,0,254.0,187.0,0.9,21.4,371.0,128.48,92.57
2018,7,6,9,15,562.5,140.5,0.95,22.35,577.0,132.59,78.53
2018,7,6,9,30,871.0,94.0,1.0,23.3,783.0,203.01,116.85
2018,7,6,9,45,877.0,96.5,1.05,24.25,816.0,255.59,158.06
2018,7,6,10,0,883.0,99.0,1.1,25.2,849.0,308.72,201.98
2018,7,6,10,15,890.5,99.5,1.15,25.85,877.0,361.37,246.11
2018,7,6,10,30,898.0,100.0,1.2,26.5,905.0,414.28,289.84
2018,7,6,10,45,848.5,133.0,1.25,27.2,908.0,464.59,330.96
2018,7,6,11,0,799.0,166.0,1.3,27.9,911.0,509.02,366.01
2018,7,6,11,15,857.5,134.5,1.35,28.2,944.5,562.27,406.53
2018,7,6,11,30,916.0,103.0,1.4,28.5,978.0,618.47,448.31
2018,7,6,11,45,899.5,116.5,1.5,28.8,981.0,663.89,481.51
2018,7,6,12,0,883.0,130.0,1.6,29.1,984.0,706.57,512.02
2018,7,6,12,15,859.5,148.0,1.65,29.1,979.0,744.88,539.0
2018,7,6,12,30,836.0,166.0,1.7,29.1,974.0,789.58,569.32
2018,7,6,12,45,883.5,130.0,1.75,29.1,977.5,826.2,594.07
2018,7,6,13,0,931.0,94.0,1.8,29.1,981.0,869.92,622.65
2018,7,6,13,15,929.5,93.0,1.85,29.0,966.5,901.39,643.47
2018,7,6,13,30,928.0,92.0,1.9,28.9,952.0,929.95,662.57
2018,7,6,13,45,925.0,91.0,1.95,28.8,930.5,954.08,678.96
2018,7,6,14,0,922.0,90.0,2.0,28.7,909.0,975.0,693.46
2018,7,6,14,15,857.0,123.5,2.0,28.45,865.5,967.94,690.32
2018,7,6,14,30,792.0,157.0,2.0,28.2,822.0,970.03,693.39
2018,7,6,14,45,688.0,201.5,2.05,28.0,762.0,936.8,674.37
2018,7,6,15,0,584.0,246.0,2.1,27.8,702.0,882.62,640.62
2018,7,6,15,15,498.0,257.0,2.1,27.8,631.5,816.06,596.94
2018,7,6,15,30,412.0,268.0,2.1,27.8,561.0,746.62,550.43
2018,7,6,15,45,493.5,224.0,2.1,27.05,553.0,785.61,583.14
2018,7,6,16,0,575.0,180.0,2.1,26.3,545.0,829.02,617.43
2018,7,6,16,15,680.5,131.0,2.1,25.8,530.0,877.47,652.69
2018,7,6,16,30,786.0,82.0,2.1,25.3,515.0,909.5,677.02
2018,7,6,16,45,587.0,112.5,2.1,24.8,418.5,750.18,571.4
2018,7,6,17,0,388.0,143.0,2.1,24.3,322.0,577.88,450.91
2018,7,6,17,15,308.5,134.0,2.0,23.55,265.5,463.77,368.53
2018,7,6,17,30,229.0,125.0,1.9,22.8,209.0,376.45,302.34
2018,7,6,17,45,207.5,106.5,1.85,22.1,174.0,330.72,268.06
2018,7,6,18,0,186.0,88.0,1.8,21.4,139.0,285.07,232.4
2018,7,6,18,15,149.0,69.0,1.7,20.6,104.5,226.07,184.33
2018,7,6,18,30,112.0,50.0,1.6,19.8,70.0,168.09,135.66
2018,7,6,18,45,83.0,36.5,1.5,19.0,48.5,127.05,99.61
2018,7,6,19,0,54.0,23.0,1.4,18.2,27.0,85.87,58.3
2018,7,6,19,15,41.0,13.5,1.35,17.75,15.5,38.4,0.0
2018,7,6,19,30,28.0,4.0,1.3,17.3,4.0,3.41,0.0
2018,7,6,19,45,14.0,2.0,1.2,16.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,4,45,43.5,4.5,0.95,12.75,5.0,0.0,0.0
2018,7,7,5,0,87.0,9.0,1.0,13.0,10.0,7.68,0.0
2018,7,7,5,15,232.5,18.5,1.0,13.55,37.5,15.36,0.0
2018,7,7,5,30,378.0,28.0,1.0,14.1,65.0,23.1,13.61
2018,7,7,5,45,451.5,36.0,0.95,14.6,105.0,29.26,20.0
2018,7,7,6,0,525.0,44.0,0.9,15.1,145.0,35.31,25.72
2018,7,7,6,15,574.0,50.5,0.95,15.85,190.5,39.92,29.94
2018,7,7,6,30,623.0,57.0,1.0,16.6,236.0,44.43,33.9
2018,7,7,6,45,657.5,63.0,1.05,17.35,285.0,52.6,40.94
2018,7,7,7,0,692.0,69.0,1.1,18.1,334.0,56.69,44.26
2018,7,7,7,15,660.0,88.5,1.15,18.7,370.5,64.15,50.46
2018,7,7,7,30,628.0,108.0,1.2,19.3,407.0,75.52,59.92
2018,7,7,7,45,657.0,114.5,1.2,19.95,457.5,78.21,61.81
2018,7,7,8,0,686.0,121.0,1.2,20.6,508.0,80.72,63.55
2018,7,7,8,15,786.0,96.5,1.25,21.1,576.5,71.62,55.52
2018,7,7,8,30,886.0,72.0,1.3,21.6,645.0,67.0,51.35
2018,7,7,8,45,898.0,73.5,1.35,22.15,689.0,67.95,51.88
2018,7,7,9,0,910.0,75.0,1.4,22.7,733.0,92.71,52.11
2018,7,7,9,15,919.5,76.0,1.45,23.05,772.0,145.7,75.52
2018,7,7,9,30,929.0,77.0,1.5,23.4,811.0,199.98,112.27
2018,7,7,9,45,911.5,92.5,1.55,23.75,838.5,259.15,160.12
2018,7,7,10,0,894.0,108.0,1.6,24.1,866.0,316.34,208.75
2018,7,7,10,15,887.5,118.0,1.65,24.35,891.5,371.39,255.8
2018,7,7,10,30,881.0,128.0,1.7,24.6,917.0,425.35,301.38
2018,7,7,10,45,844.5,156.0,1.75,24.9,926.5,474.91,342.8
2018,7,7,11,0,808.0,184.0,1.8,25.2,936.0,525.2,383.03
2018,7,7,11,15,889.0,133.0,1.8,25.45,972.0,577.18,423.34
2018,7,7,11,30,970.0,82.0,1.8,25.7,1008.0,633.16,465.93
2018,7,7,11,45,971.5,81.5,1.8,25.9,1015.0,681.59,501.72
2018,7,7,12,0,973.0,81.0,1.8,26.1,1022.0,728.42,535.43
2018,7,7,12,15,969.0,84.0,1.8,26.25,1020.5,772.43,566.06
2018,7,7,12,30,965.0,87.0,1.8,26.4,1019.0,814.17,593.03
2018,7,7,12,45,958.0,91.0,1.85,26.55,1009.5,851.95,617.66
2018,7,7,13,0,951.0,95.0,1.9,26.7,1000.0,886.95,640.4
2018,7,7,13,15,949.0,94.0,1.9,26.6,985.0,918.73,661.14
2018,7,7,13,30,947.0,93.0,1.9,26.5,970.0,947.51,679.96
2018,7,7,13,45,926.0,102.5,1.95,26.45,943.0,965.95,692.7
2018,7,7,14,0,905.0,112.0,2.0,26.4,916.0,980.7,703.32
2018,7,7,14,15,893.0,114.0,2.0,26.1,885.5,993.0,712.67
2018,7,7,14,30,881.0,116.0,2.0,25.8,855.0,1001.85,720.0
2018,7,7,14,45,897.0,100.5,2.05,25.55,826.0,1016.53,731.7
2018,7,7,15,0,913.0,85.0,2.1,25.3,797.0,1027.12,740.93
2018,7,7,15,15,902.5,84.0,2.1,25.3,757.0,1023.7,740.14
2018,7,7,15,30,892.0,83.0,2.1,25.3,717.0,1016.86,737.49
2018,7,7,15,45,880.0,80.5,2.1,24.5,672.5,1003.36,733.03
2018,7,7,16,0,868.0,78.0,2.1,23.7,628.0,986.61,726.59
2018,7,7,16,15,852.5,74.5,2.05,23.15,580.0,961.99,713.73
2018,7,7,16,30,837.0,71.0,2.0,22.6,532.0,934.5,698.97
2018,7,7,16,45,816.0,68.5,2.0,22.05,482.0,900.35,680.12
2018,7,7,17,0,795.0,66.0,2.0,21.5,432.0,874.65,666.72
2018,7,7,17,15,766.5,62.5,1.95,20.75,381.0,827.78,638.15
2018,7,7,17,30,738.0,59.0,1.9,20.0,330.0,779.61,607.88
2018,7,7,17,45,698.0,55.0,1.85,19.25,280.0,719.59,567.73
2018,7,7,18,0,658.0,51.0,1.8,18.5,230.0,659.61,525.65
2018,7,7,18,15,597.5,45.5,1.75,17.75,182.5,581.27,467.16
2018,7,7,18,30,537.0,40.0,1.7,17.0,135.0,505.16,406.88
2018,7,7,18,45,439.5,33.0,1.6,16.25,94.5,411.57,328.48
2018,7,7,19,0,342.0,26.0,1.5,15.5,54.0,315.2,225.59
2018,7,7,19,15,197.0,15.5,1.4,15.1,29.5,142.39,0.0
2018,7,7,19,30,52.0,5.0,1.3,14.7,5.0,4.27,0.0
2018,7,7,19,45,26.0,2.5,1.25,14.25,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,4,45,42.0,4.0,1.0,10.65,4.5,0.0,0.0
2018,7,8,5,0,84.0,8.0,1.0,10.9,9.0,6.83,0.0
2018,7,8,5,15,227.0,18.0,1.0,11.45,36.5,14.93,0.0
2018,7,8,5,30,370.0,28.0,1.0,12.0,64.0,23.11,13.68
2018,7,8,5,45,461.0,35.5,1.05,12.5,106.0,28.91,19.86
2018,7,8,6,0,552.0,43.0,1.1,13.0,148.0,34.68,25.38
2018,7,8,6,15,610.0,48.5,1.05,13.65,196.5,42.02,32.09
2018,7,8,6,30,668.0,54.0,1.0,14.3,245.0,46.27,35.87
2018,7,8,6,45,707.5,57.5,1.0,14.95,295.5,48.7,37.89
2018,7,8,7,0,747.0,61.0,1.0,15.6,346.0,51.13,39.83
2018,7,8,7,15,775.0,64.5,1.05,16.25,397.5,53.4,41.57
2018,7,8,7,30,803.0,68.0,1.1,16.9,449.0,55.61,43.22
2018,7,8,7,45,824.0,70.0,1.1,17.6,498.5,64.84,50.91
2018,7,8,8,0,845.0,72.0,1.1,18.3,548.0,66.52,52.0
2018,7,8,8,15,860.5,74.5,1.15,18.9,595.5,68.33,53.24
2018,7,8,8,30,876.0,77.0,1.2,19.5,643.0,70.0,54.36
2018,7,8,8,45,888.0,79.0,1.2,20.1,687.0,71.17,55.05
2018,7,8,9,0,900.0,81.0,1.2,20.7,731.0,94.59,54.98
2018,7,8,9,15,907.5,84.0,1.25,21.2,770.0,148.21,78.76
2018,7,8,9,30,915.0,87.0,1.3,21.7,809.0,202.94,115.83
2018,7,8,9,45,920.0,89.0,1.35,22.15,842.0,257.42,159.19
2018,7,8,10,0,925.0,91.0,1.4,22.6,875.0,312.33,205.57
2018,7,8,10,15,931.0,92.0,1.45,22.85,903.0,367.1,252.59
2018,7,8,10,30,937.0,93.0,1.5,23.1,931.0,421.97,299.22
2018,7,8,10,45,942.0,93.0,1.55,23.35,952.5,475.61,343.92
2018,7,8,11,0,947.0,93.0,1.6,23.6,974.0,528.8,387.04
2018,7,8,11,15,950.5,93.0,1.65,23.75,989.0,580.55,428.01
2018,7,8,11,30,954.0,93.0,1.7,23.9,1004.0,631.31,467.09
2018,7,8,11,45,955.5,93.0,1.7,24.05,1011.0,679.65,503.08
2018,7,8,12,0,957.0,93.0,1.7,24.2,1018.0,726.46,537.02
2018,7,8,12,15,956.0,93.5,1.75,24.3,1017.0,770.19,568.5
2018,7,8,12,30,955.0,94.0,1.8,24.4,1016.0,811.83,596.17
2018,7,8,12,45,951.5,95.5,1.85,24.5,1007.5,850.05,621.42
2018,7,8,13,0,948.0,97.0,1.9,24.6,999.0,885.66,644.88
2018,7,8,13,15,945.5,96.0,1.9,24.7,983.5,917.02,665.0
2018,7,8,13,30,943.0,95.0,1.9,24.8,968.0,945.36,683.16
2018,7,8,13,45,938.5,94.0,1.9,24.9,945.0,968.71,698.14
2018,7,8,14,0,934.0,93.0,1.9,25.0,922.0,988.72,711.09
2018,7,8,14,15,928.0,91.5,1.9,24.9,893.0,1003.36,721.3
2018,7,8,14,30,922.0,90.0,1.9,24.8,864.0,1014.48,729.49
2018,7,8,14,45,914.0,89.0,1.9,24.7,829.0,1020.64,734.73
2018,7,8,15,0,906.0,88.0,1.9,24.6,794.0,1023.3,737.96
2018,7,8,15,15,895.5,86.5,1.9,24.6,754.0,1019.38,736.94
2018,7,8,15,30,885.0,85.0,1.9,24.6,714.0,1012.03,733.98
2018,7,8,15,45,872.0,83.0,1.9,23.95,669.5,998.22,728.89
2018,7,8,16,0,859.0,81.0,1.9,23.3,625.0,981.23,721.87
2018,7,8,16,15,842.5,78.5,1.9,22.85,577.5,957.08,709.65
2018,7,8,16,30,826.0,76.0,1.9,22.4,530.0,930.18,695.58
2018,7,8,16,45,804.0,73.0,1.9,21.9,480.0,905.66,683.08
2018,7,8,17,0,782.0,70.0,1.9,21.4,430.0,867.8,661.23
2018,7,8,17,15,752.0,66.5,1.85,20.6,379.0,819.84,632.11
2018,7,8,17,30,722.0,63.0,1.8,19.8,328.0,770.63,601.18
2018,7,8,17,45,680.5,58.5,1.75,19.05,278.0,708.98,559.78
2018,7,8,18,0,639.0,54.0,1.7,18.3,228.0,647.42,516.44
2018,7,8,18,15,576.5,48.5,1.6,17.45,180.5,574.58,461.85
2018,7,8,18,30,514.0,43.0,1.5,16.6,133.0,498.91,401.77
2018,7,8,18,45,415.5,35.0,1.45,15.8,93.0,396.59,316.89
2018,7,8,19,0,317.0,27.0,1.4,15.0,53.0,298.17,212.43
2018,7,8,19,15,181.0,16.0,1.35,14.55,29.0,132.35,0.0
2018,7,8,19,30,45.0,5.0,1.3,14.1,5.0,4.27,0.0
2018,7,8,19,45,22.5,2.5,1.25,13.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,9,4,45,39.5,4.0,1.1,10.55,4.5,0.0,0.0
2018,7,9,5,0,79.0,8.0,1.1,10.8,9.0,6.83,0.0
2018,7,9,5,15,221.0,18.5,1.1,11.4,36.0,15.42,0.0
2018,7,9,5,30,363.0,29.0,1.1,12.0,63.0,24.02,14.33
2018,7,9,5,45,457.5,36.0,1.1,12.55,105.0,29.35,20.22
2018,7,9,6,0,552.0,43.0,1.1,13.1,147.0,34.71,25.38
2018,7,9,6,15,611.0,48.0,1.1,13.8,195.5,41.63,31.71
2018,7,9,6,30,670.0,53.0,1.1,14.5,244.0,45.48,35.14
2018,7,9,6,45,709.5,56.5,1.05,15.2,294.5,47.94,37.19
2018,7,9,7,0,749.0,60.0,1.0,15.9,345.0,50.41,39.15
2018,7,9,7,15,776.5,63.5,1.0,16.6,396.0,52.7,40.91
2018,7,9,7,30,804.0,67.0,1.0,17.3,447.0,62.37,49.04
2018,7,9,7,45,824.0,70.0,1.0,18.05,497.0,64.84,50.81
2018,7,9,8,0,844.0,73.0,1.0,18.8,547.0,67.17,52.46
2018,7,9,8,15,859.0,75.5,1.05,19.55,594.0,68.95,53.63
2018,7,9,8,30,874.0,78.0,1.1,20.3,641.0,70.61,54.69
2018,7,9,8,45,885.0,80.5,1.1,21.05,685.0,72.05,55.57
2018,7,9,9,0,896.0,83.0,1.1,21.8,729.0,94.25,55.29
2018,7,9,9,15,906.5,84.0,1.15,22.45,768.5,146.75,77.51
2018,7,9,9,30,917.0,85.0,1.2,23.1,808.0,200.64,113.31
2018,7,9,9,45,925.5,86.0,1.25,23.75,842.5,255.33,156.2
2018,7,9,10,0,934.0,87.0,1.3,24.4,877.0,310.8,202.41
2018,7,9,10,15,939.0,87.5,1.35,24.85,904.5,365.4,248.83
2018,7,9,10,30,944.0,88.0,1.4,25.3,932.0,419.97,294.69
2018,7,9,10,45,947.5,89.0,1.45,25.8,953.0,474.03,339.01
2018,7,9,11,0,951.0,90.0,1.5,26.3,974.0,527.5,381.53
2018,7,9,11,15,953.0,90.5,1.55,26.75,988.0,579.03,421.4
2018,7,9,11,30,955.0,91.0,1.6,27.2,1002.0,629.44,459.2
2018,7,9,11,45,955.5,92.0,1.65,27.65,1009.0,678.0,494.56
2018,7,9,12,0,956.0,93.0,1.7,28.1,1016.0,724.97,527.84
2018,7,9,12,15,955.0,93.5,1.7,28.25,1015.0,768.71,558.35
2018,7,9,12,30,954.0,94.0,1.7,28.4,1014.0,810.36,585.03
2018,7,9,12,45,951.5,94.0,1.75,28.55,1005.5,848.09,609.4
2018,7,9,13,0,949.0,94.0,1.8,28.7,997.0,883.2,631.99
2018,7,9,13,15,946.5,93.0,1.85,28.6,981.5,914.55,652.79
2018,7,9,13,30,944.0,92.0,1.9,28.5,966.0,942.89,671.74
2018,7,9,13,45,940.0,91.0,1.9,28.4,943.5,966.69,687.34
2018,7,9,14,0,936.0,90.0,1.9,28.3,921.0,987.17,700.95
2018,7,9,14,15,930.5,89.0,1.95,28.1,892.5,1002.82,712.57
2018,7,9,14,30,925.0,88.0,2.0,27.9,864.0,1014.99,722.23
2018,7,9,14,45,918.0,86.5,2.0,27.65,829.5,1021.63,728.14
2018,7,9,15,0,911.0,85.0,2.0,27.4,795.0,1024.73,732.07
2018,7,9,15,15,901.0,83.5,2.0,27.4,755.0,1021.31,731.37
2018,7,9,15,30,891.0,82.0,2.0,27.4,715.0,1014.44,728.73
2018,7,9,15,45,879.5,79.5,2.0,26.6,671.0,1001.49,724.69
2018,7,9,16,0,868.0,77.0,2.0,25.8,627.0,985.29,718.69
2018,7,9,16,15,854.0,74.0,2.0,25.2,579.5,962.85,708.11
2018,7,9,16,30,840.0,71.0,2.0,24.6,532.0,937.53,695.61
2018,7,9,16,45,819.5,68.5,2.0,24.05,482.5,903.87,677.26
2018,7,9,17,0,799.0,66.0,2.0,23.5,433.0,878.63,664.31
2018,7,9,17,15,771.0,62.5,1.9,22.7,382.0,832.17,635.96
2018,7,9,17,30,743.0,59.0,1.8,21.9,331.0,784.35,605.93
2018,7,9,17,45,702.5,55.0,1.75,21.1,280.5,723.76,565.93
2018,7,9,18,0,662.0,51.0,1.7,20.3,230.0,663.21,523.96
2018,7,9,18,15,601.5,45.0,1.6,19.45,182.0,584.08,465.28
2018,7,9,18,30,541.0,39.0,1.5,18.6,134.0,507.29,404.93
2018,7,9,18,45,443.0,32.0,1.35,17.8,93.5,412.99,326.41
2018,7,9,19,0,345.0,25.0,1.2,17.0,53.0,315.42,220.95
2018,7,9,19,15,198.5,15.5,1.15,16.5,29.0,143.4,0.0
2018,7,9,19,30,52.0,6.0,1.1,16.0,5.0,0.0,0.0
2018,7,9,19,45,26.0,3.0,1.05,15.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.5,0.7,11.55,4.5,0.0,0.0
2018,7,10,5,0,90.0,9.0,0.8,11.8,9.0,7.68,0.0
2018,7,10,5,15,241.0,18.5,0.8,12.3,36.5,15.5,0.0
2018,7,10,5,30,392.0,28.0,0.8,12.8,64.0,23.26,13.53
2018,7,10,5,45,484.5,34.0,0.8,13.3,106.0,30.28,20.95
2018,7,10,6,0,577.0,40.0,0.8,13.8,148.0,35.28,25.81
2018,7,10,6,15,635.5,44.5,0.85,14.5,197.0,38.83,29.13
2018,7,10,6,30,694.0,49.0,0.9,15.2,246.0,42.41,32.31
2018,7,10,6,45,734.0,52.5,0.95,15.9,297.5,45.04,34.51
2018,7,10,7,0,774.0,56.0,1.0,16.6,349.0,47.65,36.62
2018,7,10,7,15,801.0,59.0,1.0,17.3,400.5,56.42,44.04
2018,7,10,7,30,828.0,62.0,1.0,18.0,452.0,59.2,46.15
2018,7,10,7,45,848.5,64.0,1.05,18.65,502.5,61.09,47.47
2018,7,10,8,0,869.0,66.0,1.1,19.3,553.0,62.88,48.7
2018,7,10,8,15,885.0,68.0,1.15,19.9,601.5,64.5,49.78
2018,7,10,8,30,901.0,70.0,1.2,20.5,650.0,66.01,50.77
2018,7,10,8,45,912.5,71.5,1.2,21.05,694.0,67.01,51.34
2018,7,10,9,0,924.0,73.0,1.2,21.6,738.0,87.83,50.58
2018,7,10,9,15,930.5,76.0,1.25,22.15,777.5,142.63,73.81
2018,7,10,9,30,937.0,79.0,1.3,22.7,817.0,198.47,111.06
2018,7,10,9,45,940.5,82.5,1.35,23.2,850.5,254.84,155.58
2018,7,10,10,0,944.0,86.0,1.4,23.7,884.0,311.5,203.15
2018,7,10,10,15,949.5,87.0,1.4,24.2,912.5,367.19,250.44
2018,7,10,10,30,955.0,88.0,1.4,24.7,941.0,422.91,297.13
2018,7,10,10,45,959.0,88.5,1.45,25.25,962.5,477.46,341.89
2018,7,10,11,0,963.0,89.0,1.5,25.8,984.0,531.47,384.84
2018,7,10,11,15,965.5,89.5,1.55,26.0,998.5,583.92,425.88
2018,7,10,11,30,968.0,90.0,1.6,26.2,1013.0,635.28,464.91
2018,7,10,11,45,969.5,90.0,1.6,26.45,1020.0,684.35,500.81
2018,7,10,12,0,971.0,90.0,1.6,26.7,1027.0,731.85,534.59
2018,7,10,12,15,970.0,91.0,1.65,26.7,1026.5,776.65,566.59
2018,7,10,12,30,969.0,92.0,1.7,26.7,1026.0,819.34,594.8
2018,7,10,12,45,966.5,92.0,1.75,26.7,1017.5,857.65,620.01
2018,7,10,13,0,964.0,92.0,1.8,26.7,1009.0,893.29,643.44
2018,7,10,13,15,961.5,91.5,1.85,26.45,993.5,925.61,665.37
2018,7,10,13,30,959.0,91.0,1.9,26.2,978.0,954.89,685.43
2018,7,10,13,45,955.0,90.0,1.95,26.0,955.5,979.12,702.26
2018,7,10,14,0,951.0,89.0,2.0,25.8,933.0,999.98,717.11
2018,7,10,14,15,945.5,88.0,2.05,25.5,904.0,1015.96,729.34
2018,7,10,14,30,940.0,87.0,2.1,25.2,875.0,1028.41,739.55
2018,7,10,14,45,933.5,85.0,2.1,24.85,840.0,1035.21,745.93
2018,7,10,15,0,927.0,83.0,2.1,24.5,805.0,1038.4,750.27
2018,7,10,15,15,917.0,81.5,2.1,24.5,764.5,1035.06,749.64
2018,7,10,15,30,907.0,80.0,2.1,24.5,724.0,1028.22,747.01
2018,7,10,15,45,895.0,78.0,2.1,23.55,679.5,1015.33,743.43
2018,7,10,16,0,883.0,76.0,2.1,22.6,635.0,999.18,737.84
2018,7,10,16,15,868.5,72.5,2.1,22.0,586.5,975.46,726.32
2018,7,10,16,30,854.0,69.0,2.1,21.4,538.0,948.79,712.81
2018,7,10,16,45,833.0,66.5,2.1,20.8,487.5,914.38,693.89
2018,7,10,17,0,812.0,64.0,2.1,20.2,437.0,877.81,673.14
2018,7,10,17,15,784.0,60.5,2.05,19.4,385.5,841.58,652.08
2018,7,10,17,30,756.0,57.0,2.0,18.6,334.0,793.45,621.78
2018,7,10,17,45,715.5,53.5,1.95,17.8,283.0,733.23,581.45
2018,7,10,18,0,675.0,50.0,1.9,17.0,232.0,673.02,539.1
2018,7,10,18,15,613.5,44.5,1.8,16.3,183.5,593.32,478.85
2018,7,10,18,30,552.0,39.0,1.7,15.6,135.0,515.93,416.88
2018,7,10,18,45,452.0,32.0,1.65,14.9,94.0,419.79,335.95
2018,7,10,19,0,352.0,25.0,1.6,14.2,53.0,319.83,225.28
2018,7,10,19,15,202.5,15.5,1.5,13.8,29.0,146.04,0.0
2018,7,10,19,30,53.0,6.0,1.4,13.4,5.0,0.0,0.0
2018,7,10,19,45,26.5,3.0,1.35,13.05,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,4,45,32.5,3.5,0.8,10.15,3.5,0.0,0.0
2018,7,11,5,0,65.0,7.0,0.8,10.5,7.0,5.97,0.0
2018,7,11,5,15,224.5,17.0,0.8,11.1,34.5,14.14,0.0
2018,7,11,5,30,384.0,27.0,0.8,11.7,62.0,22.39,12.76
2018,7,11,5,45,479.0,33.5,0.75,12.3,104.0,29.83,20.63
2018,7,11,6,0,574.0,40.0,0.7,12.9,146.0,35.29,25.92
2018,7,11,6,15,632.5,44.5,0.7,13.45,195.0,38.83,29.27
2018,7,11,6,30,691.0,49.0,0.7,14.0,244.0,42.41,32.48
2018,7,11,6,45,730.5,53.0,0.65,14.55,295.5,45.41,35.06
2018,7,11,7,0,770.0,57.0,0.6,15.1,347.0,48.39,37.52
2018,7,11,7,15,798.0,59.5,0.6,15.8,398.5,56.73,44.61
2018,7,11,7,30,826.0,62.0,0.6,16.5,450.0,59.17,46.42
2018,7,11,7,45,847.0,64.0,0.6,17.15,500.5,61.06,47.75
2018,7,11,8,0,868.0,66.0,0.6,17.8,551.0,62.87,48.99
2018,7,11,8,15,883.5,68.0,0.65,18.5,599.0,64.48,50.05
2018,7,11,8,30,899.0,70.0,0.7,19.2,647.0,65.98,51.02
2018,7,11,8,45,911.5,71.0,0.7,19.9,691.5,66.68,51.3
2018,7,11,9,0,924.0,72.0,0.7,20.6,736.0,85.72,49.94
2018,7,11,9,15,929.5,76.0,0.7,21.25,775.5,141.1,73.1
2018,7,11,9,30,935.0,80.0,0.7,21.9,815.0,197.42,110.34
2018,7,11,9,45,936.5,84.5,0.75,22.55,848.0,253.98,154.68
2018,7,11,10,0,938.0,89.0,0.8,23.2,881.0,310.63,201.83
2018,7,11,10,15,943.5,90.5,0.85,23.7,909.5,366.42,248.88
2018,7,11,10,30,949.0,92.0,0.9,24.2,938.0,422.26,295.4
2018,7,11,10,45,953.0,92.5,1.0,24.65,959.5,476.61,340.02
2018,7,11,11,0,957.0,93.0,1.1,25.1,981.0,530.41,382.99
2018,7,11,11,15,959.5,93.5,1.15,25.35,995.5,582.69,423.57
2018,7,11,11,30,962.0,94.0,1.2,25.6,1010.0,633.88,462.15
2018,7,11,11,45,962.5,94.5,1.25,25.85,1017.0,682.56,497.89
2018,7,11,12,0,963.0,95.0,1.3,26.1,1024.0,729.63,531.59
2018,7,11,12,15,963.0,95.0,1.3,26.1,1023.5,774.15,562.8
2018,7,11,12,30,963.0,95.0,1.3,26.1,1023.0,816.62,590.26
2018,7,11,12,45,961.0,95.5,1.35,26.15,1015.0,855.68,615.67
2018,7,11,13,0,959.0,96.0,1.4,26.2,1007.0,892.14,639.34
2018,7,11,13,15,956.0,95.5,1.4,26.05,991.5,924.04,659.92
2018,7,11,13,30,953.0,95.0,1.4,25.9,976.0,952.88,678.58
2018,7,11,13,45,948.0,94.5,1.45,25.75,953.0,976.7,694.89
2018,7,11,14,0,943.0,94.0,1.5,25.6,930.0,997.14,709.27
2018,7,11,14,15,936.5,93.0,1.5,25.35,900.5,1012.19,719.97
2018,7,11,14,30,930.0,92.0,1.5,25.1,871.0,1023.69,728.67
2018,7,11,14,45,921.5,90.5,1.45,24.9,835.5,1029.11,732.85
2018,7,11,15,0,913.0,89.0,1.4,24.7,800.0,1030.94,735.0
2018,7,11,15,15,902.5,87.5,1.4,24.7,759.5,1027.21,734.16
2018,7,11,15,30,892.0,86.0,1.4,24.7,719.0,1020.02,731.38
2018,7,11,15,45,878.0,84.0,1.4,23.95,673.5,1005.32,726.18
2018,7,11,16,0,864.0,82.0,1.4,23.2,628.0,987.42,719.08
2018,7,11,16,15,845.0,80.0,1.35,22.75,579.5,961.47,705.22
2018,7,11,16,30,826.0,78.0,1.3,22.3,531.0,932.82,689.62
2018,7,11,16,45,802.5,75.5,1.25,21.8,480.5,907.67,676.32
2018,7,11,17,0,779.0,73.0,1.2,21.3,430.0,869.13,653.83
2018,7,11,17,15,746.0,69.5,1.15,20.6,378.0,818.45,623.14
2018,7,11,17,30,713.0,66.0,1.1,19.9,326.0,766.61,590.72
2018,7,11,17,45,666.5,61.5,1.05,19.25,275.0,700.69,546.79
2018,7,11,18,0,620.0,57.0,1.0,18.6,224.0,641.67,505.8
2018,7,11,18,15,552.0,51.0,0.9,17.8,176.5,558.48,444.1
2018,7,11,18,30,484.0,45.0,0.8,17.0,129.0,478.44,381.39
2018,7,11,18,45,378.5,36.0,0.75,16.2,89.0,370.59,293.26
2018,7,11,19,0,273.0,27.0,0.7,15.4,49.0,265.6,182.91
2018,7,11,19,15,153.0,16.0,0.65,14.95,26.5,114.0,0.0
2018,7,11,19,30,33.0,5.0,0.6,14.5,4.0,0.0,0.0
2018,7,11,19,45,16.5,2.5,0.6,14.05,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,4,45,14.0,2.5,0.6,11.65,2.5,0.0,0.0
2018,7,12,5,0,28.0,5.0,0.6,11.8,5.0,4.27,0.0
2018,7,12,5,15,130.0,18.0,0.55,12.35,28.5,14.06,0.0
2018,7,12,5,30,232.0,31.0,0.5,12.9,52.0,24.09,13.93
2018,7,12,5,45,324.5,42.0,0.5,13.4,91.0,34.15,24.29
2018,7,12,6,0,417.0,53.0,0.5,13.9,130.0,42.45,32.14
2018,7,12,6,15,481.5,61.0,0.5,14.5,176.0,47.91,37.21
2018,7,12,6,30,546.0,69.0,0.5,15.1,222.0,53.27,41.98
2018,7,12,6,45,590.5,75.0,0.5,15.65,270.5,56.8,44.96
2018,7,12,7,0,635.0,81.0,0.5,16.2,319.0,60.24,47.76
2018,7,12,7,15,624.5,95.5,0.55,16.8,358.5,68.96,55.07
2018,7,12,7,30,614.0,110.0,0.6,17.4,398.0,77.07,61.73
2018,7,12,7,45,567.5,138.5,0.65,17.95,428.0,93.84,75.69
2018,7,12,8,0,521.0,167.0,0.7,18.5,458.0,109.04,88.09
2018,7,12,8,15,439.5,212.0,0.75,19.0,472.0,131.99,106.8
2018,7,12,8,30,358.0,257.0,0.8,19.5,486.0,163.06,131.87
2018,7,12,8,45,344.0,282.5,0.8,19.95,515.5,174.33,140.35
2018,7,12,9,0,330.0,308.0,0.8,20.4,545.0,193.55,143.77
2018,7,12,9,15,371.5,311.5,0.85,20.75,592.0,224.05,157.84
2018,7,12,9,30,413.0,315.0,0.9,21.1,639.0,247.42,170.82
2018,7,12,9,45,353.5,347.5,0.9,21.45,633.5,294.89,208.99
2018,7,12,10,0,294.0,380.0,0.9,21.8,628.0,325.05,234.55
2018,7,12,10,15,310.0,392.0,0.9,22.05,661.0,361.28,262.16
2018,7,12,10,30,326.0,404.0,0.9,22.3,694.0,399.65,291.24
2018,7,12,10,45,374.5,400.5,0.9,22.55,741.5,443.83,323.87
2018,7,12,11,0,423.0,397.0,0.9,22.8,789.0,485.54,354.68
2018,7,12,11,15,401.0,411.0,0.9,23.05,787.5,521.19,380.86
2018,7,12,11,30,379.0,425.0,0.9,23.3,786.0,547.74,400.03
2018,7,12,11,45,313.5,447.5,0.9,23.55,747.5,551.54,402.65
2018,7,12,12,0,248.0,470.0,0.9,23.8,709.0,549.96,401.1
2018,7,12,12,15,321.0,450.5,0.9,23.8,759.5,609.14,443.32
2018,7,12,12,30,394.0,431.0,0.9,23.8,810.0,672.74,487.45
2018,7,12,12,45,505.5,357.5,0.9,23.75,840.0,730.94,528.84
2018,7,12,13,0,617.0,284.0,0.9,23.7,870.0,788.04,569.33
2018,7,12,13,15,585.5,291.5,0.9,23.45,840.5,797.13,575.41
2018,7,12,13,30,554.0,299.0,0.9,23.2,811.0,801.56,578.99
2018,7,12,13,45,504.5,322.0,0.95,22.9,779.5,800.95,579.45
2018,7,12,14,0,455.0,345.0,1.0,22.6,748.0,796.32,577.26
2018,7,12,14,15,435.0,344.0,1.0,22.45,719.0,793.55,576.35
2018,7,12,14,30,415.0,343.0,1.0,22.3,690.0,788.0,573.63
2018,7,12,14,45,368.0,341.5,1.0,22.15,640.0,734.86,539.27
2018,7,12,15,0,321.0,340.0,1.0,22.0,590.0,696.5,514.4
2018,7,12,15,15,348.0,311.0,1.0,22.0,569.0,700.78,520.05
2018,7,12,15,30,375.0,282.0,1.0,22.0,548.0,702.76,523.82
2018,7,12,15,45,471.0,229.0,1.0,21.8,541.0,768.21,572.56
2018,7,12,16,0,567.0,176.0,1.0,21.6,534.0,816.53,608.62
2018,7,12,16,15,643.5,137.5,1.0,21.3,513.5,848.15,631.61
2018,7,12,16,30,720.0,99.0,1.0,21.0,493.0,865.54,645.51
2018,7,12,16,45,696.5,94.0,1.0,20.75,445.0,833.42,626.61
2018,7,12,17,0,673.0,89.0,1.0,20.5,397.0,793.93,602.99
2018,7,12,17,15,638.5,84.0,1.0,20.05,348.0,742.57,571.02
2018,7,12,17,30,604.0,79.0,1.0,19.6,299.0,690.5,537.53
2018,7,12,17,45,557.5,72.5,1.0,19.15,251.0,625.46,493.17
2018,7,12,18,0,511.0,66.0,1.0,18.7,203.0,561.2,447.3
2018,7,12,18,15,442.0,58.0,0.95,18.1,158.5,477.81,384.19
2018,7,12,18,30,373.0,50.0,0.9,17.5,114.0,397.69,320.36
2018,7,12,18,45,276.5,39.0,0.85,16.95,78.0,295.5,234.68
2018,7,12,19,0,180.0,28.0,0.8,16.4,42.0,201.48,136.34
2018,7,12,19,15,98.0,16.0,0.75,16.15,23.0,77.92,0.0
2018,7,12,19,30,16.0,4.0,0.7,15.9,4.0,0.0,0.0
2018,7,12,19,45,8.0,2.0,0.65,15.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
