Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,13,3,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.5,0.5,12.7,1.5,0.0,0.0
2018,7,13,5,0,7.0,3.0,0.5,12.8,3.0,2.56,0.0
2018,7,13,5,15,70.5,16.0,0.5,13.2,22.0,13.66,0.0
2018,7,13,5,30,134.0,29.0,0.5,13.6,41.0,22.33,12.28
2018,7,13,5,45,256.0,41.5,0.45,14.0,82.0,31.86,22.2
2018,7,13,6,0,378.0,54.0,0.4,14.4,123.0,43.17,32.7
2018,7,13,6,15,289.5,62.0,0.45,14.85,124.5,46.16,35.59
2018,7,13,6,30,201.0,70.0,0.5,15.3,126.0,53.31,41.97
2018,7,13,6,45,153.5,103.0,0.5,15.75,151.0,74.94,60.9
2018,7,13,7,0,106.0,136.0,0.5,16.2,176.0,99.23,81.69
2018,7,13,7,15,221.5,152.5,0.5,16.7,251.0,106.33,87.29
2018,7,13,7,30,337.0,169.0,0.5,17.2,326.0,117.31,96.14
2018,7,13,7,45,355.5,186.5,0.55,17.7,369.0,127.28,104.0
2018,7,13,8,0,374.0,204.0,0.6,18.2,412.0,136.79,111.39
2018,7,13,8,15,496.0,183.5,0.6,18.65,485.0,116.31,93.68
2018,7,13,8,30,618.0,163.0,0.6,19.1,558.0,101.31,80.74
2018,7,13,8,45,709.5,137.0,0.65,19.6,621.0,84.22,66.09
2018,7,13,9,0,801.0,111.0,0.7,20.1,684.0,90.63,57.47
2018,7,13,9,15,808.5,115.0,0.7,20.5,721.5,140.63,77.95
2018,7,13,9,30,816.0,119.0,0.7,20.9,759.0,201.12,118.76
2018,7,13,9,45,819.5,124.5,0.75,21.35,791.0,252.53,158.76
2018,7,13,10,0,823.0,130.0,0.8,21.8,823.0,304.29,201.74
2018,7,13,10,15,831.0,130.5,0.85,22.25,850.5,354.53,244.15
2018,7,13,10,30,839.0,131.0,0.9,22.7,878.0,405.16,286.49
2018,7,13,10,45,845.0,131.0,0.9,23.15,899.0,454.82,327.01
2018,7,13,11,0,851.0,131.0,0.9,23.6,920.0,504.27,366.13
2018,7,13,11,15,815.0,157.0,0.95,23.95,922.0,549.81,401.54
2018,7,13,11,30,779.0,183.0,1.0,24.3,924.0,593.39,434.14
2018,7,13,11,45,781.5,182.5,1.05,24.65,930.5,637.22,466.21
2018,7,13,12,0,784.0,182.0,1.1,25.0,937.0,680.08,496.8
2018,7,13,12,15,829.0,153.5,1.15,25.2,951.5,722.44,527.64
2018,7,13,12,30,874.0,125.0,1.2,25.4,966.0,772.65,562.56
2018,7,13,12,45,861.5,131.0,1.25,25.6,954.5,805.36,583.69
2018,7,13,13,0,849.0,137.0,1.3,25.8,943.0,835.22,603.1
2018,7,13,13,15,863.0,125.5,1.3,25.85,933.5,869.8,625.25
2018,7,13,13,30,877.0,114.0,1.3,25.9,924.0,901.86,645.63
2018,7,13,13,45,873.5,112.5,1.35,25.9,903.0,924.69,660.99
2018,7,13,14,0,870.0,111.0,1.4,25.9,882.0,944.39,674.57
2018,7,13,14,15,863.5,110.0,1.4,25.75,854.0,958.52,684.47
2018,7,13,14,30,857.0,109.0,1.4,25.6,826.0,969.34,692.48
2018,7,13,14,45,849.0,106.5,1.4,25.5,792.0,973.74,696.51
2018,7,13,15,0,841.0,104.0,1.4,25.4,758.0,974.76,698.64
2018,7,13,15,15,829.5,102.5,1.4,25.4,719.0,970.02,697.07
2018,7,13,15,30,818.0,101.0,1.4,25.4,680.0,962.07,693.68
2018,7,13,15,45,804.0,98.0,1.4,24.85,636.5,958.8,694.94
2018,7,13,16,0,790.0,95.0,1.4,24.3,593.0,940.33,686.51
2018,7,13,16,15,772.0,91.5,1.4,23.95,546.5,914.28,672.79
2018,7,13,16,30,754.0,88.0,1.4,23.6,500.0,885.58,657.29
2018,7,13,16,45,729.5,84.5,1.4,23.2,451.5,848.08,635.82
2018,7,13,17,0,705.0,81.0,1.4,22.8,403.0,808.6,612.63
2018,7,13,17,15,672.0,76.5,1.35,22.2,353.5,763.54,584.86
2018,7,13,17,30,639.0,72.0,1.3,21.6,304.0,712.75,552.17
2018,7,13,17,45,593.0,66.5,1.3,21.0,255.5,648.61,508.99
2018,7,13,18,0,547.0,61.0,1.3,20.4,207.0,585.23,464.25
2018,7,13,18,15,479.5,54.0,1.3,19.7,162.0,503.4,403.04
2018,7,13,18,30,412.0,47.0,1.3,19.0,117.0,424.75,340.78
2018,7,13,18,45,312.5,37.0,1.25,18.25,80.0,322.77,255.61
2018,7,13,19,0,213.0,27.0,1.2,17.5,43.0,222.21,148.41
2018,7,13,19,15,113.0,14.5,1.15,17.05,22.5,86.47,0.0
2018,7,13,19,30,13.0,2.0,1.1,16.6,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,1.1,16.15,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.8,12.35,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.8,12.4,5.0,4.27,0.0
2018,7,14,5,15,144.5,16.5,0.8,12.85,27.5,14.08,0.0
2018,7,14,5,30,257.0,28.0,0.8,13.3,50.0,23.11,12.7
2018,7,14,5,45,354.0,37.5,0.8,13.7,89.0,30.44,20.94
2018,7,14,6,0,451.0,47.0,0.8,14.1,128.0,37.67,27.83
2018,7,14,6,15,515.5,53.0,0.8,14.6,173.5,41.75,31.69
2018,7,14,6,30,580.0,59.0,0.8,15.1,219.0,45.84,35.37
2018,7,14,6,45,625.0,64.0,0.8,15.6,268.5,48.97,38.05
2018,7,14,7,0,670.0,69.0,0.8,16.1,318.0,56.7,44.69
2018,7,14,7,15,701.5,72.5,0.8,16.7,367.5,58.67,46.14
2018,7,14,7,30,733.0,76.0,0.8,17.3,417.0,60.6,47.53
2018,7,14,7,45,757.5,79.0,0.8,17.9,466.5,62.03,48.45
2018,7,14,8,0,782.0,82.0,0.8,18.5,516.0,63.4,49.32
2018,7,14,8,15,800.5,84.5,0.85,19.1,563.0,64.26,49.76
2018,7,14,8,30,819.0,87.0,0.9,19.7,610.0,75.27,58.8
2018,7,14,8,45,833.5,89.0,0.9,20.3,653.5,76.28,59.32
2018,7,14,9,0,848.0,91.0,0.9,20.9,697.0,90.08,57.29
2018,7,14,9,15,859.0,92.5,0.95,21.35,736.0,140.57,76.27
2018,7,14,9,30,870.0,94.0,1.0,21.8,775.0,192.52,109.69
2018,7,14,9,45,704.0,187.5,1.05,22.25,754.5,252.88,163.37
2018,7,14,10,0,538.0,281.0,1.1,22.7,734.0,317.06,220.38
2018,7,14,10,15,671.5,217.5,1.15,23.0,802.0,349.69,244.45
2018,7,14,10,30,805.0,154.0,1.2,23.3,870.0,402.66,285.52
2018,7,14,10,45,857.5,127.0,1.25,23.6,906.0,456.44,328.92
2018,7,14,11,0,910.0,100.0,1.3,23.9,942.0,509.87,371.56
2018,7,14,11,15,896.0,112.0,1.35,23.95,952.0,559.64,411.06
2018,7,14,11,30,882.0,124.0,1.4,24.0,962.0,607.0,447.61
2018,7,14,11,45,867.0,135.5,1.4,24.0,964.5,650.93,480.44
2018,7,14,12,0,852.0,147.0,1.4,24.0,967.0,692.32,510.56
2018,7,14,12,15,885.0,124.5,1.45,23.9,976.0,739.76,545.53
2018,7,14,12,30,918.0,102.0,1.5,23.8,985.0,786.38,578.18
2018,7,14,12,45,916.0,102.0,1.5,23.7,977.0,823.61,602.72
2018,7,14,13,0,914.0,102.0,1.5,23.6,969.0,858.35,625.58
2018,7,14,13,15,911.5,101.5,1.5,23.45,954.5,889.51,646.18
2018,7,14,13,30,909.0,101.0,1.5,23.3,940.0,917.79,664.91
2018,7,14,13,45,904.5,100.5,1.55,23.15,918.0,941.2,681.26
2018,7,14,14,0,900.0,100.0,1.6,23.0,896.0,961.4,695.7
2018,7,14,14,15,894.0,98.5,1.6,22.7,867.5,975.84,706.36
2018,7,14,14,30,888.0,97.0,1.6,22.4,839.0,986.86,715.05
2018,7,14,14,45,879.5,96.0,1.55,22.15,805.0,992.52,719.65
2018,7,14,15,0,871.0,95.0,1.5,21.9,771.0,994.76,722.27
2018,7,14,15,15,860.0,93.0,1.5,21.9,731.5,989.95,720.65
2018,7,14,15,30,849.0,91.0,1.5,21.9,692.0,981.79,717.12
2018,7,14,15,45,835.5,88.5,1.5,20.9,648.0,967.25,712.37
2018,7,14,16,0,822.0,86.0,1.5,19.9,604.0,949.62,705.7
2018,7,14,16,15,805.0,83.5,1.5,19.35,557.5,937.05,701.21
2018,7,14,16,30,788.0,81.0,1.5,18.8,511.0,910.2,687.13
2018,7,14,16,45,765.0,77.5,1.45,18.2,461.5,873.63,665.89
2018,7,14,17,0,742.0,74.0,1.4,17.6,412.0,834.96,642.89
2018,7,14,17,15,711.0,70.0,1.35,17.1,362.0,786.31,612.07
2018,7,14,17,30,680.0,66.0,1.3,16.6,312.0,736.52,579.54
2018,7,14,17,45,636.5,61.0,1.3,16.15,263.0,679.1,540.5
2018,7,14,18,0,593.0,56.0,1.3,15.7,214.0,617.34,496.23
2018,7,14,18,15,528.0,49.5,1.3,15.35,168.0,536.86,434.9
2018,7,14,18,30,463.0,43.0,1.3,15.0,122.0,459.52,372.5
2018,7,14,18,45,363.0,34.5,1.25,14.6,84.0,357.44,286.08
2018,7,14,19,0,263.0,26.0,1.2,14.2,46.0,255.48,170.25
2018,7,14,19,15,141.0,14.0,1.2,14.0,24.0,104.38,0.0
2018,7,14,19,30,19.0,2.0,1.2,13.8,2.0,0.0,0.0
2018,7,14,19,45,9.5,1.0,1.2,13.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,15,4,45,24.5,2.5,0.8,10.3,2.5,0.0,0.0
2018,7,15,5,0,49.0,5.0,0.8,10.5,5.0,4.27,0.0
2018,7,15,5,15,192.0,15.5,0.8,11.05,29.5,13.23,0.0
2018,7,15,5,30,335.0,26.0,0.8,11.6,54.0,21.56,11.36
2018,7,15,5,45,436.0,33.0,0.85,12.1,95.0,26.94,18.0
2018,7,15,6,0,537.0,40.0,0.9,12.6,136.0,35.23,25.82
2018,7,15,6,15,600.5,45.5,0.9,13.15,184.5,39.58,29.94
2018,7,15,6,30,664.0,51.0,0.9,13.7,233.0,43.94,33.88
2018,7,15,6,45,707.0,54.5,0.9,14.25,284.5,46.47,36.04
2018,7,15,7,0,750.0,58.0,0.9,14.8,336.0,49.01,38.13
2018,7,15,7,15,780.0,60.5,0.85,15.45,387.5,50.65,39.34
2018,7,15,7,30,810.0,63.0,0.8,16.1,439.0,59.62,46.92
2018,7,15,7,45,833.0,65.0,0.8,16.75,490.0,61.53,48.26
2018,7,15,8,0,856.0,67.0,0.8,17.4,541.0,63.34,49.51
2018,7,15,8,15,872.5,69.5,0.85,18.05,589.5,65.28,50.86
2018,7,15,8,30,889.0,72.0,0.9,18.7,638.0,67.1,52.1
2018,7,15,8,45,902.5,73.0,0.9,19.3,683.0,67.79,52.4
2018,7,15,9,0,916.0,74.0,0.9,19.9,728.0,80.57,50.16
2018,7,15,9,15,922.0,77.5,0.9,20.4,767.0,135.44,70.64
2018,7,15,9,30,928.0,81.0,0.9,20.9,806.0,191.3,106.69
2018,7,15,9,45,931.0,85.0,0.95,21.4,840.0,247.67,150.71
2018,7,15,10,0,934.0,89.0,1.0,21.9,874.0,304.31,198.11
2018,7,15,10,15,940.5,90.0,1.05,22.3,903.0,360.07,245.64
2018,7,15,10,30,947.0,91.0,1.1,22.7,932.0,415.99,292.85
2018,7,15,10,45,951.5,91.5,1.15,23.1,954.0,470.67,338.12
2018,7,15,11,0,956.0,92.0,1.2,23.5,976.0,524.86,381.68
2018,7,15,11,15,959.0,92.0,1.25,23.55,990.5,577.21,423.14
2018,7,15,11,30,962.0,92.0,1.3,23.6,1005.0,628.52,462.66
2018,7,15,11,45,963.5,92.0,1.35,23.7,1012.5,677.66,499.51
2018,7,15,12,0,965.0,92.0,1.4,23.8,1020.0,725.24,534.34
2018,7,15,12,15,963.0,93.5,1.4,23.7,1019.0,769.83,566.25
2018,7,15,12,30,961.0,95.0,1.4,23.6,1018.0,812.26,594.43
2018,7,15,12,45,957.0,96.5,1.45,23.5,1009.5,850.76,620.18
2018,7,15,13,0,953.0,98.0,1.5,23.4,1001.0,886.57,644.15
2018,7,15,13,15,950.0,97.0,1.5,23.2,985.0,918.08,664.94
2018,7,15,13,30,947.0,96.0,1.5,23.0,969.0,946.51,683.8
2018,7,15,13,45,942.5,95.0,1.55,22.8,946.5,970.37,700.51
2018,7,15,14,0,938.0,94.0,1.6,22.6,924.0,990.87,715.24
2018,7,15,14,15,932.0,93.0,1.6,22.3,895.0,1006.48,726.62
2018,7,15,14,30,926.0,92.0,1.6,22.0,866.0,1018.59,735.98
2018,7,15,14,45,918.5,90.0,1.6,21.75,830.5,1024.56,741.52
2018,7,15,15,0,911.0,88.0,1.6,21.5,795.0,1026.94,745.03
2018,7,15,15,15,900.5,86.5,1.6,21.5,754.5,1023.32,744.22
2018,7,15,15,30,890.0,85.0,1.6,21.5,714.0,1016.24,741.44
2018,7,15,15,45,877.0,82.5,1.6,20.8,669.0,1002.03,736.25
2018,7,15,16,0,864.0,80.0,1.6,20.1,624.0,984.58,729.09
2018,7,15,16,15,848.0,77.5,1.55,19.6,576.0,961.04,716.71
2018,7,15,16,30,832.0,75.0,1.5,19.1,528.0,934.7,702.47
2018,7,15,16,45,810.0,71.5,1.5,18.6,477.5,909.47,689.57
2018,7,15,17,0,788.0,68.0,1.5,18.1,427.0,870.9,667.28
2018,7,15,17,15,757.0,65.0,1.45,17.6,375.5,822.63,637.15
2018,7,15,17,30,726.0,62.0,1.4,17.1,324.0,773.12,605.25
2018,7,15,17,45,682.5,57.5,1.35,16.55,273.0,709.62,561.98
2018,7,15,18,0,639.0,53.0,1.3,16.0,222.0,646.3,516.81
2018,7,15,18,15,573.5,47.0,1.3,15.55,174.5,570.41,459.6
2018,7,15,18,30,508.0,41.0,1.3,15.1,127.0,491.9,396.77
2018,7,15,18,45,402.0,33.0,1.25,14.6,87.0,384.5,306.4
2018,7,15,19,0,296.0,25.0,1.2,14.1,47.0,276.9,180.93
2018,7,15,19,15,159.0,14.0,1.15,13.85,24.5,116.16,0.0
2018,7,15,19,30,22.0,3.0,1.1,13.6,2.0,0.0,0.0
2018,7,15,19,45,11.0,1.5,1.05,13.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,0.9,10.25,2.5,0.0,0.0
2018,7,16,5,0,49.0,6.0,0.9,10.5,5.0,0.0,0.0
2018,7,16,5,15,194.5,16.0,0.85,11.1,29.5,13.66,0.0
2018,7,16,5,30,340.0,26.0,0.8,11.7,54.0,21.62,11.14
2018,7,16,5,45,443.0,33.5,0.8,12.3,95.5,27.43,18.38
2018,7,16,6,0,546.0,41.0,0.8,12.9,137.0,33.27,24.04
2018,7,16,6,15,610.0,46.0,0.8,13.5,186.0,40.11,30.37
2018,7,16,6,30,674.0,51.0,0.8,14.1,235.0,44.05,33.92
2018,7,16,6,45,717.5,54.5,0.75,14.65,287.0,46.59,36.1
2018,7,16,7,0,761.0,58.0,0.7,15.2,339.0,49.16,38.2
2018,7,16,7,15,791.0,61.5,0.7,15.9,391.5,51.55,40.06
2018,7,16,7,30,821.0,65.0,0.7,16.6,444.0,61.16,48.18
2018,7,16,7,45,843.5,67.0,0.7,17.3,495.5,63.06,49.47
2018,7,16,8,0,866.0,69.0,0.7,18.0,547.0,64.85,50.69
2018,7,16,8,15,882.5,71.0,0.75,18.75,595.5,66.45,51.71
2018,7,16,8,30,899.0,73.0,0.8,19.5,644.0,67.94,52.64
2018,7,16,8,45,911.5,74.5,0.8,20.25,689.0,68.92,53.14
2018,7,16,9,0,924.0,76.0,0.8,21.0,734.0,80.49,50.87
2018,7,16,9,15,931.5,78.5,0.85,21.55,774.0,135.38,70.32
2018,7,16,9,30,939.0,81.0,0.9,22.1,814.0,191.41,105.86
2018,7,16,9,45,944.0,83.5,0.95,22.65,848.0,247.88,149.5
2018,7,16,10,0,949.0,86.0,1.0,23.2,882.0,304.79,196.79
2018,7,16,10,15,954.5,87.0,1.05,23.65,911.0,361.09,244.55
2018,7,16,10,30,960.0,88.0,1.1,24.1,940.0,417.43,291.89
2018,7,16,10,45,964.0,89.0,1.15,24.5,962.0,472.97,337.62
2018,7,16,11,0,968.0,90.0,1.2,24.9,984.0,527.98,381.58
2018,7,16,11,15,970.5,90.5,1.25,25.1,999.0,581.09,423.13
2018,7,16,11,30,973.0,91.0,1.3,25.3,1014.0,633.11,462.64
2018,7,16,11,45,974.0,91.0,1.35,25.5,1021.0,682.51,499.23
2018,7,16,12,0,975.0,91.0,1.4,25.7,1028.0,730.29,533.73
2018,7,16,12,15,973.0,92.5,1.4,25.75,1027.0,775.36,565.38
2018,7,16,12,30,971.0,94.0,1.4,25.8,1026.0,818.24,593.23
2018,7,16,12,45,967.0,95.5,1.45,25.9,1017.5,857.16,618.51
2018,7,16,13,0,963.0,97.0,1.5,26.0,1009.0,893.37,641.97
2018,7,16,13,15,960.5,96.0,1.5,25.95,993.5,925.67,662.63
2018,7,16,13,30,958.0,95.0,1.5,25.9,978.0,954.9,681.35
2018,7,16,13,45,954.0,94.5,1.45,25.85,955.5,980.03,696.8
2018,7,16,14,0,950.0,94.0,1.4,25.8,933.0,1001.82,710.17
2018,7,16,14,15,944.0,92.5,1.4,25.65,903.5,1017.21,720.73
2018,7,16,14,30,938.0,91.0,1.4,25.5,874.0,1029.01,729.29
2018,7,16,14,45,930.0,90.0,1.4,25.35,838.5,1035.77,734.94
2018,7,16,15,0,922.0,89.0,1.4,25.2,803.0,1038.94,738.59
2018,7,16,15,15,912.0,87.0,1.4,25.2,762.5,1035.38,737.86
2018,7,16,15,30,902.0,85.0,1.4,25.2,722.0,1028.28,735.18
2018,7,16,15,45,889.5,83.0,1.35,24.65,677.0,1015.22,729.69
2018,7,16,16,0,877.0,81.0,1.3,24.1,632.0,998.88,722.29
2018,7,16,16,15,860.0,78.5,1.3,23.7,583.5,974.29,710.12
2018,7,16,16,30,843.0,76.0,1.3,23.3,535.0,946.86,696.14
2018,7,16,16,45,820.5,73.0,1.25,22.9,483.5,921.73,682.74
2018,7,16,17,0,798.0,70.0,1.2,22.5,432.0,883.2,660.24
2018,7,16,17,15,766.5,66.0,1.2,21.85,379.5,832.86,630.68
2018,7,16,17,30,735.0,62.0,1.2,21.2,327.0,781.28,599.21
2018,7,16,17,45,690.5,58.0,1.15,20.5,275.5,717.29,556.98
2018,7,16,18,0,646.0,54.0,1.1,19.8,224.0,653.44,512.72
2018,7,16,18,15,578.0,48.0,1.0,18.9,175.5,575.59,455.25
2018,7,16,18,30,510.0,42.0,0.9,18.0,127.0,494.86,392.05
2018,7,16,18,45,401.0,34.0,0.85,17.1,87.0,385.0,301.87
2018,7,16,19,0,292.0,26.0,0.8,16.2,47.0,273.68,172.29
2018,7,16,19,15,156.5,14.5,0.8,15.7,24.5,114.91,0.0
2018,7,16,19,30,21.0,3.0,0.8,15.2,2.0,0.0,0.0
2018,7,16,19,45,10.5,1.5,0.8,14.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,3.0,0.8,10.7,2.5,0.0,0.0
2018,7,17,5,0,45.0,6.0,0.8,10.9,5.0,0.0,0.0
2018,7,17,5,15,184.0,16.0,0.8,11.6,28.5,13.66,0.0
2018,7,17,5,30,323.0,26.0,0.8,12.3,52.0,21.63,10.81
2018,7,17,5,45,426.5,34.0,0.75,12.95,93.0,27.84,18.64
2018,7,17,6,0,530.0,42.0,0.7,13.6,134.0,34.05,24.64
2018,7,17,6,15,595.0,47.5,0.7,14.15,183.0,41.36,31.39
2018,7,17,6,30,660.0,53.0,0.7,14.7,232.0,45.64,35.25
2018,7,17,6,45,704.0,56.5,0.7,15.3,283.5,48.1,37.34
2018,7,17,7,0,748.0,60.0,0.7,15.9,335.0,50.59,39.35
2018,7,17,7,15,778.5,63.5,0.7,16.55,387.5,52.91,41.15
2018,7,17,7,30,809.0,67.0,0.7,17.2,440.0,55.18,42.86
2018,7,17,7,45,832.0,69.5,0.7,17.85,491.0,64.59,50.71
2018,7,17,8,0,855.0,72.0,0.7,18.5,542.0,66.69,52.16
2018,7,17,8,15,871.5,74.5,0.75,19.15,591.0,68.56,53.42
2018,7,17,8,30,888.0,77.0,0.8,19.8,640.0,70.3,54.58
2018,7,17,8,45,901.5,79.0,0.85,20.45,685.5,71.55,55.31
2018,7,17,9,0,915.0,81.0,0.9,21.1,731.0,81.69,52.99
2018,7,17,9,15,922.0,83.5,0.9,21.65,770.5,136.16,71.66
2018,7,17,9,30,929.0,86.0,0.9,22.2,810.0,191.7,106.53
2018,7,17,9,45,933.0,89.5,0.95,22.75,844.0,248.18,150.01
2018,7,17,10,0,937.0,93.0,1.0,23.3,878.0,305.02,197.13
2018,7,17,10,15,943.0,94.0,1.0,23.7,907.0,360.97,244.39
2018,7,17,10,30,949.0,95.0,1.0,24.1,936.0,417.02,291.24
2018,7,17,10,45,953.5,95.5,1.05,24.5,958.0,472.0,336.41
2018,7,17,11,0,958.0,96.0,1.1,24.9,980.0,526.49,379.89
2018,7,17,11,15,961.0,96.0,1.1,25.15,995.0,579.15,420.6
2018,7,17,11,30,964.0,96.0,1.1,25.4,1010.0,630.76,459.2
2018,7,17,11,45,965.5,96.5,1.15,25.65,1017.5,680.6,495.79
2018,7,17,12,0,967.0,97.0,1.2,25.9,1025.0,728.9,530.33
2018,7,17,12,15,963.0,99.0,1.25,26.0,1023.0,772.8,561.39
2018,7,17,12,30,959.0,101.0,1.3,26.1,1021.0,814.4,588.96
2018,7,17,12,45,953.0,104.0,1.3,26.2,1012.0,852.8,613.23
2018,7,17,13,0,947.0,107.0,1.3,26.3,1003.0,888.46,635.59
2018,7,17,13,15,944.0,106.0,1.3,26.35,987.0,920.14,655.46
2018,7,17,13,30,941.0,105.0,1.3,26.4,971.0,948.77,673.4
2018,7,17,13,45,936.0,104.5,1.35,26.4,948.5,972.87,689.43
2018,7,17,14,0,931.0,104.0,1.4,26.4,926.0,993.61,703.53
2018,7,17,14,15,924.5,103.0,1.4,26.25,896.5,1008.99,714.09
2018,7,17,14,30,918.0,102.0,1.4,26.1,867.0,1020.84,722.67
2018,7,17,14,45,909.5,100.5,1.4,25.9,831.5,1026.63,727.85
2018,7,17,15,0,901.0,99.0,1.4,25.7,796.0,1028.85,731.06
2018,7,17,15,15,890.0,96.5,1.4,25.7,755.0,1023.87,729.45
2018,7,17,15,30,879.0,94.0,1.4,25.7,714.0,1015.4,725.9
2018,7,17,15,45,864.5,92.0,1.4,25.1,668.5,1000.59,720.25
2018,7,17,16,0,850.0,90.0,1.4,24.5,623.0,982.6,712.7
2018,7,17,16,15,831.0,87.0,1.4,24.05,574.0,967.48,706.64
2018,7,17,16,30,812.0,84.0,1.4,23.6,525.0,937.76,691.08
2018,7,17,16,45,787.5,80.5,1.35,23.15,474.0,899.42,669.06
2018,7,17,17,0,763.0,77.0,1.3,22.7,423.0,858.91,645.27
2018,7,17,17,15,729.0,73.5,1.3,21.95,371.0,807.61,614.87
2018,7,17,17,30,695.0,70.0,1.3,21.2,319.0,755.14,582.51
2018,7,17,17,45,647.0,64.5,1.25,20.5,267.5,693.49,541.41
2018,7,17,18,0,599.0,59.0,1.2,19.8,216.0,626.77,494.51
2018,7,17,18,15,527.5,52.0,1.15,18.95,168.5,539.97,430.08
2018,7,17,18,30,456.0,45.0,1.1,18.1,121.0,456.59,364.45
2018,7,17,18,45,345.5,35.5,1.0,17.25,82.0,345.51,272.07
2018,7,17,19,0,235.0,26.0,0.9,16.4,43.0,232.68,142.07
2018,7,17,19,15,124.5,14.0,0.85,15.9,22.5,93.48,0.0
2018,7,17,19,30,14.0,2.0,0.8,15.4,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,0.75,14.9,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,18,4,45,11.0,1.5,0.8,11.15,1.5,0.0,0.0
2018,7,18,5,0,22.0,3.0,0.8,11.4,3.0,0.0,0.0
2018,7,18,5,15,138.0,15.5,0.85,11.95,25.5,13.23,0.0
2018,7,18,5,30,254.0,28.0,0.9,12.5,48.0,23.37,11.73
2018,7,18,5,45,360.5,37.5,0.9,13.0,87.5,30.7,21.07
2018,7,18,6,0,467.0,47.0,0.9,13.5,127.0,37.97,28.08
2018,7,18,6,15,510.5,55.5,0.8,14.05,170.0,43.94,33.68
2018,7,18,6,30,554.0,64.0,0.7,14.6,213.0,49.72,38.89
2018,7,18,6,45,618.0,68.5,0.65,15.1,267.5,52.43,41.21
2018,7,18,7,0,682.0,73.0,0.6,15.6,322.0,55.21,43.49
2018,7,18,7,15,723.0,75.0,0.6,16.15,375.0,61.01,48.33
2018,7,18,7,30,764.0,77.0,0.6,16.7,428.0,61.92,48.81
2018,7,18,7,45,788.5,80.5,0.6,17.25,479.0,63.71,50.06
2018,7,18,8,0,813.0,84.0,0.6,17.8,530.0,65.42,51.23
2018,7,18,8,15,831.5,86.5,0.65,18.4,578.5,66.28,51.65
2018,7,18,8,30,850.0,89.0,0.7,19.0,627.0,77.14,60.57
2018,7,18,8,45,864.5,90.5,0.7,19.6,671.5,77.88,60.84
2018,7,18,9,0,879.0,92.0,0.7,20.2,716.0,85.69,67.07
2018,7,18,9,15,887.0,96.0,0.75,20.85,756.0,139.35,75.99
2018,7,18,9,30,895.0,100.0,0.8,21.5,796.0,194.22,110.22
2018,7,18,9,45,900.0,103.0,0.8,22.15,829.5,248.9,151.95
2018,7,18,10,0,905.0,106.0,0.8,22.8,863.0,304.04,197.29
2018,7,18,10,15,911.0,106.5,0.85,23.3,891.0,358.12,242.91
2018,7,18,10,30,917.0,107.0,0.9,23.8,919.0,412.32,288.25
2018,7,18,10,45,831.5,164.0,0.95,24.3,914.0,463.67,331.34
2018,7,18,11,0,746.0,221.0,1.0,24.8,909.0,509.55,368.09
2018,7,18,11,15,625.0,305.0,1.1,25.05,887.5,550.86,400.0
2018,7,18,11,30,504.0,389.0,1.2,25.3,866.0,586.41,425.84
2018,7,18,11,45,528.5,376.5,1.25,25.55,880.0,627.61,455.59
2018,7,18,12,0,553.0,364.0,1.3,25.8,894.0,669.8,485.52
2018,7,18,12,15,609.0,326.0,1.35,25.7,909.5,710.35,515.42
2018,7,18,12,30,665.0,288.0,1.4,25.6,925.0,758.73,550.24
2018,7,18,12,45,776.5,213.5,1.45,25.55,951.5,813.56,590.32
2018,7,18,13,0,888.0,139.0,1.5,25.5,978.0,866.64,626.54
2018,7,18,13,15,908.5,123.0,1.45,25.35,969.5,904.39,650.33
2018,7,18,13,30,929.0,107.0,1.4,25.2,961.0,939.47,672.38
2018,7,18,13,45,924.5,106.0,1.4,25.05,938.5,963.32,687.99
2018,7,18,14,0,920.0,105.0,1.4,24.9,916.0,983.84,701.72
2018,7,18,14,15,913.5,104.0,1.4,24.7,887.0,999.06,712.4
2018,7,18,14,30,907.0,103.0,1.4,24.5,858.0,1010.78,721.11
2018,7,18,14,45,898.0,101.5,1.4,24.3,822.5,1015.99,725.94
2018,7,18,15,0,889.0,100.0,1.4,24.1,787.0,1017.64,728.82
2018,7,18,15,15,878.0,98.0,1.4,24.1,746.5,1013.22,727.53
2018,7,18,15,30,867.0,96.0,1.4,24.1,706.0,1005.36,724.31
2018,7,18,15,45,852.0,94.0,1.4,23.45,661.0,990.13,718.41
2018,7,18,16,0,837.0,92.0,1.4,22.8,616.0,971.76,710.64
2018,7,18,16,15,817.5,89.0,1.4,22.25,567.0,956.39,704.57
2018,7,18,16,30,798.0,86.0,1.4,21.7,518.0,926.36,688.86
2018,7,18,16,45,772.0,82.5,1.4,21.15,467.0,886.77,666.67
2018,7,18,17,0,746.0,79.0,1.4,20.6,416.0,845.1,642.62
2018,7,18,17,15,711.5,75.0,1.35,19.8,364.5,793.03,610.63
2018,7,18,17,30,677.0,71.0,1.3,19.0,313.0,745.92,581.08
2018,7,18,17,45,628.0,65.5,1.25,18.2,262.0,678.09,535.11
2018,7,18,18,0,579.0,60.0,1.2,17.4,211.0,611.08,487.55
2018,7,18,18,15,507.0,53.0,1.1,16.7,164.0,524.51,421.76
2018,7,18,18,30,435.0,46.0,1.0,16.0,117.0,441.32,355.04
2018,7,18,18,45,325.0,36.0,0.85,15.3,79.0,330.73,261.61
2018,7,18,19,0,215.0,26.0,0.7,14.6,41.0,217.46,128.48
2018,7,18,19,15,113.5,14.0,0.65,14.25,21.5,86.25,0.0
2018,7,18,19,30,12.0,2.0,0.6,13.9,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,0.55,13.6,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,1.2,11.15,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,1.2,11.4,2.0,0.0,0.0
2018,7,19,5,15,41.5,14.0,1.1,11.95,17.0,11.95,0.0
2018,7,19,5,30,76.0,26.0,1.0,12.5,32.0,20.38,9.12
2018,7,19,5,45,127.5,43.0,0.9,13.0,61.0,33.16,23.15
2018,7,19,6,0,179.0,60.0,0.8,13.5,90.0,45.7,34.89
2018,7,19,6,15,284.5,75.0,0.7,14.05,142.0,55.6,44.01
2018,7,19,6,30,390.0,90.0,0.6,14.6,194.0,66.19,53.47
2018,7,19,6,45,443.0,101.5,0.45,15.2,243.5,73.71,59.93
2018,7,19,7,0,496.0,113.0,0.3,15.8,293.0,80.99,65.99
2018,7,19,7,15,539.0,120.0,0.3,16.45,343.0,84.97,69.02
2018,7,19,7,30,582.0,127.0,0.3,17.1,393.0,89.56,72.53
2018,7,19,7,45,618.0,131.5,0.3,17.75,443.5,90.37,72.75
2018,7,19,8,0,654.0,136.0,0.3,18.4,494.0,91.17,72.96
2018,7,19,8,15,680.5,139.5,0.35,19.25,541.5,91.1,72.41
2018,7,19,8,30,707.0,143.0,0.4,20.1,589.0,91.0,71.86
2018,7,19,8,45,724.5,146.0,0.4,20.95,631.5,90.38,70.88
2018,7,19,9,0,742.0,149.0,0.4,21.8,674.0,94.93,74.21
2018,7,19,9,15,733.5,162.0,0.5,22.6,706.0,146.88,86.65
2018,7,19,9,30,725.0,175.0,0.6,23.4,738.0,198.62,119.64
2018,7,19,9,45,786.0,152.0,0.65,24.2,787.5,248.11,154.35
2018,7,19,10,0,847.0,129.0,0.7,25.0,837.0,302.54,196.07
2018,7,19,10,15,854.0,130.5,0.8,25.5,865.0,354.74,239.54
2018,7,19,10,30,861.0,132.0,0.9,26.0,893.0,407.23,283.0
2018,7,19,10,45,866.0,133.5,1.0,26.5,915.0,459.0,325.13
2018,7,19,11,0,871.0,135.0,1.1,27.0,937.0,510.49,365.91
2018,7,19,11,15,873.0,136.0,1.2,27.1,951.0,559.63,404.52
2018,7,19,11,30,875.0,137.0,1.3,27.2,965.0,607.84,441.46
2018,7,19,11,45,875.0,139.0,1.35,27.35,972.0,654.44,475.91
2018,7,19,12,0,875.0,141.0,1.4,27.5,979.0,699.68,508.54
2018,7,19,12,15,874.0,141.0,1.45,27.35,978.0,741.19,538.61
2018,7,19,12,30,873.0,141.0,1.5,27.2,977.0,780.84,566.94
2018,7,19,12,45,870.5,141.0,1.55,27.05,969.0,817.23,591.41
2018,7,19,13,0,868.0,141.0,1.6,26.9,961.0,851.23,614.26
2018,7,19,13,15,863.5,141.0,1.6,26.65,945.5,880.93,634.03
2018,7,19,13,30,859.0,141.0,1.6,26.4,930.0,907.77,652.01
2018,7,19,13,45,853.0,140.0,1.6,26.2,907.5,929.34,666.57
2018,7,19,14,0,847.0,139.0,1.6,26.0,885.0,947.72,679.24
2018,7,19,14,15,839.5,137.0,1.55,25.65,856.0,960.44,688.21
2018,7,19,14,30,832.0,135.0,1.5,25.3,827.0,982.98,703.52
2018,7,19,14,45,821.5,133.0,1.45,24.95,792.0,986.25,706.67
2018,7,19,15,0,811.0,131.0,1.4,24.6,757.0,986.03,708.0
2018,7,19,15,15,798.5,128.0,1.4,24.6,717.0,979.26,705.19
2018,7,19,15,30,786.0,125.0,1.4,24.6,677.0,969.12,700.46
2018,7,19,15,45,770.5,121.0,1.35,24.0,633.0,951.55,692.0
2018,7,19,16,0,755.0,117.0,1.3,23.4,589.0,930.86,681.66
2018,7,19,16,15,735.5,112.5,1.25,22.95,542.0,909.17,670.29
2018,7,19,16,30,716.0,108.0,1.2,22.5,495.0,878.66,653.07
2018,7,19,16,45,689.5,102.5,1.1,22.1,445.5,837.69,627.89
2018,7,19,17,0,663.0,97.0,1.0,21.7,396.0,794.89,601.17
2018,7,19,17,15,627.0,91.5,0.95,21.15,346.0,741.68,567.67
2018,7,19,17,30,591.0,86.0,0.9,20.6,296.0,687.72,532.6
2018,7,19,17,45,541.5,78.0,0.85,20.05,247.0,618.3,484.9
2018,7,19,18,0,492.0,70.0,0.8,19.5,198.0,549.76,435.7
2018,7,19,18,15,422.5,61.0,0.75,18.75,153.5,465.01,371.79
2018,7,19,18,30,353.0,52.0,0.7,18.0,109.0,381.59,305.41
2018,7,19,18,45,258.5,39.0,0.6,17.25,73.0,284.42,222.59
2018,7,19,19,0,164.0,26.0,0.5,16.5,37.0,183.05,101.64
2018,7,19,19,15,86.0,14.0,0.5,16.05,19.5,68.21,0.0
2018,7,19,19,30,8.0,2.0,0.5,15.6,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,0.5,15.2,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,0.6,12.05,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,0.6,12.3,2.0,0.0,0.0
2018,7,20,5,15,69.5,14.5,0.65,12.85,19.5,12.38,0.0
2018,7,20,5,30,133.0,27.0,0.7,13.4,37.0,20.88,8.96
2018,7,20,5,45,220.5,41.5,0.7,14.0,72.5,31.82,21.85
2018,7,20,6,0,308.0,56.0,0.7,14.6,108.0,42.56,31.95
2018,7,20,6,15,377.0,67.0,0.7,15.25,152.0,50.47,39.25
2018,7,20,6,30,446.0,78.0,0.7,15.9,196.0,58.22,46.17
2018,7,20,6,45,499.0,85.0,0.75,16.55,244.0,64.26,51.35
2018,7,20,7,0,552.0,92.0,0.8,17.2,292.0,68.1,54.46
2018,7,20,7,15,589.0,98.5,0.8,17.95,341.0,71.28,56.87
2018,7,20,7,30,626.0,105.0,0.8,18.7,390.0,74.33,59.11
2018,7,20,7,45,655.0,109.5,0.8,19.4,438.5,75.75,59.93
2018,7,20,8,0,684.0,114.0,0.8,20.1,487.0,77.09,60.67
2018,7,20,8,15,705.0,118.5,0.85,20.85,533.5,78.2,61.21
2018,7,20,8,30,726.0,123.0,0.9,21.6,580.0,79.19,61.65
2018,7,20,8,45,742.0,126.0,0.9,22.3,622.5,87.26,68.01
2018,7,20,9,0,758.0,129.0,0.9,23.0,665.0,90.86,70.59
2018,7,20,9,15,775.5,129.5,0.95,23.55,705.0,137.47,78.2
2018,7,20,9,30,793.0,130.0,1.0,24.1,745.0,186.45,107.62
2018,7,20,9,45,809.0,128.0,1.05,24.7,780.0,235.69,144.3
2018,7,20,10,0,825.0,126.0,1.1,25.3,815.0,293.97,191.02
2018,7,20,10,15,832.0,127.5,1.15,25.6,842.5,344.96,233.81
2018,7,20,10,30,839.0,129.0,1.2,25.9,870.0,396.26,276.69
2018,7,20,10,45,843.5,130.5,1.25,26.2,891.0,446.65,318.14
2018,7,20,11,0,848.0,132.0,1.3,26.5,912.0,496.74,358.25
2018,7,20,11,15,851.0,132.5,1.35,26.55,926.0,544.88,396.24
2018,7,20,11,30,854.0,133.0,1.4,26.6,940.0,592.21,432.61
2018,7,20,11,45,855.5,134.0,1.45,26.7,947.5,638.0,466.87
2018,7,20,12,0,857.0,135.0,1.5,26.8,955.0,682.56,499.43
2018,7,20,12,15,860.0,132.5,1.55,26.65,955.5,724.1,529.85
2018,7,20,12,30,863.0,130.0,1.6,26.5,956.0,764.01,558.53
2018,7,20,12,45,865.0,127.0,1.65,26.35,949.0,800.84,583.45
2018,7,20,13,0,867.0,124.0,1.7,26.2,942.0,835.44,606.89
2018,7,20,13,15,864.5,123.0,1.7,26.0,927.5,865.52,626.97
2018,7,20,13,30,862.0,122.0,1.7,25.8,913.0,892.8,645.27
2018,7,20,13,45,858.0,120.0,1.7,25.55,891.5,914.83,660.39
2018,7,20,14,0,854.0,118.0,1.7,25.3,870.0,933.72,673.63
2018,7,20,14,15,848.0,116.0,1.7,25.0,842.0,947.47,683.86
2018,7,20,14,30,842.0,114.0,1.7,24.7,814.0,957.9,692.17
2018,7,20,14,45,833.5,112.0,1.65,24.4,780.0,962.53,696.3
2018,7,20,15,0,825.0,110.0,1.6,24.1,746.0,963.82,698.5
2018,7,20,15,15,813.0,107.5,1.6,24.1,706.5,957.71,696.02
2018,7,20,15,30,801.0,105.0,1.6,24.1,667.0,960.71,699.63
2018,7,20,15,45,786.0,102.0,1.55,23.35,623.5,944.55,692.28
2018,7,20,16,0,771.0,99.0,1.5,22.6,580.0,925.34,683.18
2018,7,20,16,15,751.5,95.5,1.45,22.25,533.5,898.1,667.77
2018,7,20,16,30,732.0,92.0,1.4,21.9,487.0,868.24,650.6
2018,7,20,16,45,705.5,88.5,1.35,21.5,438.5,829.17,627.13
2018,7,20,17,0,679.0,85.0,1.3,21.1,390.0,793.94,605.96
2018,7,20,17,15,644.0,80.0,1.25,20.6,340.5,742.03,572.78
2018,7,20,17,30,609.0,75.0,1.2,20.1,291.0,689.44,538.17
2018,7,20,17,45,560.0,69.0,1.15,19.65,243.0,622.8,491.8
2018,7,20,18,0,511.0,63.0,1.1,19.2,195.0,557.1,444.02
2018,7,20,18,15,442.0,54.5,1.05,18.7,150.5,473.21,379.84
2018,7,20,18,30,373.0,46.0,1.0,18.2,106.0,392.78,314.98
2018,7,20,18,45,275.0,35.0,0.95,17.65,71.0,292.56,229.24
2018,7,20,19,0,177.0,24.0,0.9,17.1,36.0,187.65,98.51
2018,7,20,19,15,93.0,13.0,0.85,16.9,19.0,71.9,0.0
2018,7,20,19,30,9.0,2.0,0.8,16.7,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,0.75,16.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.45,13.5,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.5,13.6,2.0,0.0,0.0
2018,7,21,5,15,83.5,14.5,0.55,14.1,20.0,12.38,0.0
2018,7,21,5,30,159.0,27.0,0.6,14.6,38.0,20.94,8.38
2018,7,21,5,45,251.5,39.0,0.6,15.1,73.0,30.06,20.19
2018,7,21,6,0,344.0,51.0,0.6,15.6,108.0,39.08,28.75
2018,7,21,6,15,288.0,70.0,0.65,16.15,129.0,52.09,40.52
2018,7,21,6,30,232.0,89.0,0.7,16.7,150.0,66.34,53.14
2018,7,21,6,45,298.0,102.5,0.75,17.3,198.5,73.15,58.96
2018,7,21,7,0,364.0,116.0,0.8,17.9,247.0,81.71,66.12
2018,7,21,7,15,435.0,121.0,0.8,18.5,301.5,84.47,68.12
2018,7,21,7,30,506.0,126.0,0.8,19.1,356.0,87.26,70.09
2018,7,21,7,45,605.0,114.5,0.8,19.75,421.0,78.51,62.18
2018,7,21,8,0,704.0,103.0,0.8,20.4,486.0,70.37,54.89
2018,7,21,8,15,696.5,116.5,0.85,20.95,524.5,76.88,60.09
2018,7,21,8,30,689.0,130.0,0.9,21.5,563.0,82.84,64.75
2018,7,21,8,45,718.5,129.5,0.9,22.1,610.0,80.73,62.62
2018,7,21,9,0,748.0,129.0,0.9,22.7,657.0,89.25,69.36
2018,7,21,9,15,691.0,164.0,0.95,23.15,673.5,142.1,85.04
2018,7,21,9,30,634.0,199.0,1.0,23.6,690.0,198.59,123.8
2018,7,21,9,45,716.0,169.5,1.05,24.0,747.5,236.13,148.67
2018,7,21,10,0,798.0,140.0,1.1,24.4,805.0,287.98,188.03
2018,7,21,10,15,793.5,148.5,1.15,24.65,829.0,340.05,231.99
2018,7,21,10,30,789.0,157.0,1.2,24.9,853.0,391.51,275.13
2018,7,21,10,45,802.5,154.0,1.3,25.15,877.0,441.6,316.36
2018,7,21,11,0,816.0,151.0,1.4,25.4,901.0,492.38,357.21
2018,7,21,11,15,827.5,146.5,1.4,25.5,917.5,541.29,395.52
2018,7,21,11,30,839.0,142.0,1.4,25.6,934.0,589.14,432.05
2018,7,21,11,45,842.0,142.0,1.45,25.65,942.0,634.65,466.34
2018,7,21,12,0,845.0,142.0,1.5,25.7,950.0,679.06,499.06
2018,7,21,12,15,852.5,137.0,1.55,25.65,952.0,721.59,530.14
2018,7,21,12,30,860.0,132.0,1.6,25.6,954.0,762.75,559.72
2018,7,21,12,45,868.5,125.0,1.6,25.55,949.5,801.38,585.2
2018,7,21,13,0,877.0,118.0,1.6,25.5,945.0,837.98,609.22
2018,7,21,13,15,875.0,117.0,1.6,25.35,930.5,868.69,629.54
2018,7,21,13,30,873.0,116.0,1.6,25.2,916.0,896.61,648.1
2018,7,21,13,45,870.0,114.0,1.55,25.05,895.0,919.72,662.98
2018,7,21,14,0,867.0,112.0,1.5,24.9,874.0,939.69,675.91
2018,7,21,14,15,861.0,110.0,1.5,24.7,846.0,953.57,685.88
2018,7,21,14,30,855.0,108.0,1.5,24.5,818.0,964.09,693.92
2018,7,21,14,45,847.5,105.5,1.45,24.3,784.0,969.22,698.01
2018,7,21,15,0,840.0,103.0,1.4,24.1,750.0,970.94,700.13
2018,7,21,15,15,828.5,101.0,1.4,24.1,710.5,965.84,698.32
2018,7,21,15,30,817.0,99.0,1.4,24.1,671.0,957.47,694.66
2018,7,21,15,45,803.5,96.0,1.35,23.6,628.0,954.72,695.37
2018,7,21,16,0,790.0,93.0,1.3,23.1,585.0,936.87,686.42
2018,7,21,16,15,773.0,89.0,1.3,22.65,538.5,911.28,673.24
2018,7,21,16,30,756.0,85.0,1.3,22.2,492.0,882.98,658.22
2018,7,21,16,45,732.5,81.5,1.25,21.8,443.5,846.48,636.7
2018,7,21,17,0,709.0,78.0,1.2,21.4,395.0,807.95,613.48
2018,7,21,17,15,675.5,73.0,1.15,20.85,345.0,756.36,580.98
2018,7,21,17,30,642.0,68.0,1.1,20.3,295.0,709.44,550.8
2018,7,21,17,45,595.5,62.5,1.05,19.7,246.5,644.85,506.58
2018,7,21,18,0,549.0,57.0,1.0,19.1,198.0,581.1,460.91
2018,7,21,18,15,479.0,50.0,0.95,18.55,153.0,497.37,397.37
2018,7,21,18,30,409.0,43.0,0.9,18.0,108.0,417.16,333.03
2018,7,21,18,45,305.0,33.0,0.85,17.4,72.0,312.6,244.08
2018,7,21,19,0,201.0,23.0,0.8,16.8,36.0,202.16,98.62
2018,7,21,19,15,106.0,12.5,0.8,16.45,19.0,79.93,0.0
2018,7,21,19,30,11.0,2.0,0.8,16.1,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,0.75,15.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,0.45,13.1,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,0.4,13.3,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,0.45,13.7,21.0,11.52,0.0
2018,7,22,5,30,225.0,25.0,0.5,14.1,40.0,20.83,7.67
2018,7,22,5,45,329.0,34.0,0.5,14.5,77.0,27.76,18.22
2018,7,22,6,0,433.0,43.0,0.5,14.9,114.0,34.64,24.93
2018,7,22,6,15,501.0,49.5,0.5,15.45,159.5,39.21,29.27
2018,7,22,6,30,569.0,56.0,0.5,16.0,205.0,43.76,33.39
2018,7,22,6,45,615.0,62.0,0.55,16.6,254.5,47.7,36.8
2018,7,22,7,0,661.0,68.0,0.6,17.2,304.0,51.54,40.0
2018,7,22,7,15,693.5,71.5,0.6,17.75,353.5,58.14,45.53
2018,7,22,7,30,726.0,75.0,0.6,18.3,403.0,60.09,46.94
2018,7,22,7,45,749.5,78.5,0.65,18.9,452.0,61.87,48.17
2018,7,22,8,0,773.0,82.0,0.7,19.5,501.0,63.57,49.32
2018,7,22,8,15,791.0,85.0,0.7,20.05,548.0,64.75,50.03
2018,7,22,8,30,809.0,88.0,0.7,20.6,595.0,75.83,59.1
2018,7,22,8,45,823.0,90.5,0.75,21.2,638.5,77.14,59.85
2018,7,22,9,0,837.0,93.0,0.8,21.8,682.0,79.1,61.17
2018,7,22,9,15,846.5,95.5,0.85,22.3,721.0,129.85,71.22
2018,7,22,9,30,856.0,98.0,0.9,22.8,760.0,181.94,102.26
2018,7,22,9,45,862.0,101.0,0.9,23.3,793.0,234.83,142.04
2018,7,22,10,0,868.0,104.0,0.9,23.8,826.0,288.31,185.86
2018,7,22,10,15,875.0,105.0,0.95,24.2,854.5,341.19,230.46
2018,7,22,10,30,882.0,106.0,1.0,24.6,883.0,394.34,275.05
2018,7,22,10,45,886.5,107.0,1.05,24.95,904.5,446.53,318.15
2018,7,22,11,0,891.0,108.0,1.1,25.3,926.0,498.34,359.77
2018,7,22,11,15,894.5,108.0,1.15,25.55,940.5,548.34,399.01
2018,7,22,11,30,898.0,108.0,1.2,25.8,955.0,597.46,436.46
2018,7,22,11,45,900.0,108.0,1.25,26.05,962.5,644.6,471.47
2018,7,22,12,0,902.0,108.0,1.3,26.3,970.0,690.37,504.61
2018,7,22,12,15,903.5,107.0,1.35,26.35,970.0,733.43,535.58
2018,7,22,12,30,905.0,106.0,1.4,26.4,970.0,774.65,563.87
2018,7,22,12,45,905.5,104.5,1.45,26.45,963.0,812.59,588.88
2018,7,22,13,0,906.0,103.0,1.5,26.5,956.0,848.14,612.26
2018,7,22,13,15,903.0,102.5,1.5,26.45,941.0,879.03,632.26
2018,7,22,13,30,900.0,102.0,1.5,26.4,926.0,907.0,650.4
2018,7,22,13,45,895.5,101.0,1.55,26.3,904.0,930.07,666.24
2018,7,22,14,0,891.0,100.0,1.6,26.2,882.0,949.9,680.19
2018,7,22,14,15,884.5,98.5,1.6,26.0,853.5,963.99,690.27
2018,7,22,14,30,878.0,97.0,1.6,25.8,825.0,974.65,698.39
2018,7,22,14,45,869.5,95.5,1.6,25.55,790.5,979.91,703.42
2018,7,22,15,0,861.0,94.0,1.6,25.3,756.0,981.71,706.51
2018,7,22,15,15,850.0,92.0,1.6,25.3,716.5,977.03,704.99
2018,7,22,15,30,839.0,90.0,1.6,25.3,677.0,969.01,701.56
2018,7,22,15,45,824.5,88.0,1.6,24.6,633.0,954.21,695.86
2018,7,22,16,0,810.0,86.0,1.6,23.9,589.0,936.37,688.3
2018,7,22,16,15,792.0,83.0,1.6,23.4,542.0,922.36,682.76
2018,7,22,16,30,774.0,80.0,1.6,22.9,495.0,894.09,667.72
2018,7,22,16,45,749.5,77.0,1.55,22.4,446.0,856.98,646.05
2018,7,22,17,0,725.0,74.0,1.5,21.9,397.0,817.86,622.66
2018,7,22,17,15,691.5,69.5,1.5,21.2,346.5,766.59,591.17
2018,7,22,17,30,658.0,65.0,1.5,20.5,296.0,714.34,557.83
2018,7,22,17,45,611.0,59.5,1.5,19.85,247.0,653.97,516.85
2018,7,22,18,0,564.0,54.0,1.5,19.2,198.0,589.38,470.48
2018,7,22,18,15,494.0,47.5,1.45,18.55,153.0,505.98,406.64
2018,7,22,18,30,424.0,41.0,1.4,17.9,108.0,426.17,341.96
2018,7,22,18,45,312.5,32.0,1.35,17.2,71.5,316.96,248.25
2018,7,22,19,0,201.0,23.0,1.3,16.5,35.0,200.73,88.85
2018,7,22,19,15,100.5,11.5,1.25,16.15,17.5,75.43,0.0
2018,7,22,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
