Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,22,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,0.9,12.05,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,7,23,5,15,143.5,13.0,0.95,12.65,21.5,11.1,0.0
2018,7,23,5,30,268.0,23.0,1.0,13.1,41.0,19.15,5.89
2018,7,23,5,45,374.0,31.0,1.0,13.55,79.0,25.35,16.15
2018,7,23,6,0,480.0,39.0,1.0,14.0,117.0,31.56,22.26
2018,7,23,6,15,547.0,45.5,0.95,14.65,164.0,36.32,26.77
2018,7,23,6,30,614.0,52.0,0.9,15.3,211.0,44.66,34.27
2018,7,23,6,45,659.0,56.5,0.85,15.9,261.0,47.88,37.05
2018,7,23,7,0,704.0,61.0,0.8,16.5,311.0,51.08,39.71
2018,7,23,7,15,736.0,63.5,0.8,17.2,361.5,52.57,40.77
2018,7,23,7,30,768.0,66.0,0.8,17.9,412.0,54.07,41.8
2018,7,23,7,45,791.0,69.0,0.8,18.6,462.0,55.8,43.0
2018,7,23,8,0,814.0,72.0,0.8,19.3,512.0,66.04,51.49
2018,7,23,8,15,831.5,74.0,0.85,20.1,559.5,67.57,52.42
2018,7,23,8,30,849.0,76.0,0.9,20.9,607.0,68.99,53.27
2018,7,23,8,45,862.0,78.5,0.9,21.65,651.5,70.53,54.23
2018,7,23,9,0,875.0,81.0,0.9,22.4,696.0,71.94,55.08
2018,7,23,9,15,885.5,82.5,0.95,22.95,735.5,123.37,65.22
2018,7,23,9,30,896.0,84.0,1.0,23.5,775.0,177.02,96.7
2018,7,23,9,45,904.5,84.5,1.05,24.1,809.5,230.9,136.99
2018,7,23,10,0,913.0,85.0,1.1,24.7,844.0,285.59,181.82
2018,7,23,10,15,917.0,88.0,1.1,25.1,872.5,341.23,228.77
2018,7,23,10,30,921.0,91.0,1.1,25.5,901.0,396.84,275.33
2018,7,23,10,45,923.0,93.0,1.15,25.9,922.0,450.68,319.76
2018,7,23,11,0,925.0,95.0,1.2,26.3,943.0,503.84,362.41
2018,7,23,11,15,927.0,96.0,1.25,26.35,957.5,555.41,403.12
2018,7,23,11,30,929.0,97.0,1.3,26.4,972.0,605.92,441.9
2018,7,23,11,45,929.0,98.5,1.35,26.5,979.0,654.34,478.07
2018,7,23,12,0,929.0,100.0,1.4,26.6,986.0,701.18,512.21
2018,7,23,12,15,927.0,101.0,1.45,26.55,985.0,744.46,543.5
2018,7,23,12,30,925.0,102.0,1.5,26.5,984.0,785.62,571.78
2018,7,23,12,45,920.5,103.5,1.55,26.5,975.5,822.95,596.49
2018,7,23,13,0,916.0,105.0,1.6,26.5,967.0,857.63,619.43
2018,7,23,13,15,913.5,104.5,1.6,26.5,952.0,889.39,639.89
2018,7,23,13,30,911.0,104.0,1.6,26.5,937.0,918.23,658.47
2018,7,23,13,45,906.5,103.0,1.65,26.45,915.0,941.7,674.42
2018,7,23,14,0,902.0,102.0,1.7,26.4,893.0,961.9,688.45
2018,7,23,14,15,895.0,101.5,1.7,26.2,864.5,976.88,699.1
2018,7,23,14,30,888.0,101.0,1.7,26.0,836.0,988.42,707.78
2018,7,23,14,45,853.0,113.5,1.7,25.75,795.0,982.74,705.92
2018,7,23,15,0,818.0,126.0,1.7,25.5,754.0,986.55,710.41
2018,7,23,15,15,816.5,117.5,1.7,25.5,716.0,984.63,710.63
2018,7,23,15,30,815.0,109.0,1.7,25.5,678.0,979.13,708.8
2018,7,23,15,45,803.5,104.0,1.7,24.75,634.0,964.2,703.17
2018,7,23,16,0,792.0,99.0,1.7,24.0,590.0,946.03,695.58
2018,7,23,16,15,774.0,95.0,1.65,23.45,542.5,919.53,681.36
2018,7,23,16,30,756.0,91.0,1.6,22.9,495.0,890.28,665.29
2018,7,23,16,45,716.5,88.0,1.6,22.3,440.5,838.79,634.65
2018,7,23,17,0,677.0,85.0,1.6,21.7,386.0,791.65,606.4
2018,7,23,17,15,633.0,81.0,1.55,21.0,334.5,732.77,568.62
2018,7,23,17,30,589.0,77.0,1.5,20.3,283.0,673.62,529.35
2018,7,23,17,45,550.0,69.0,1.45,19.65,236.5,613.64,487.64
2018,7,23,18,0,511.0,61.0,1.4,19.0,190.0,554.09,444.1
2018,7,23,18,15,434.0,53.0,1.35,18.35,145.0,464.43,374.86
2018,7,23,18,30,357.0,45.0,1.3,17.7,100.0,378.75,305.2
2018,7,23,18,45,271.0,33.5,1.25,17.05,66.5,287.75,224.78
2018,7,23,19,0,185.0,22.0,1.2,16.4,33.0,187.57,71.84
2018,7,23,19,15,92.5,11.0,1.2,16.05,16.5,69.73,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,0.8,12.45,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,0.8,12.6,2.0,0.0,0.0
2018,7,24,5,15,121.0,13.0,0.85,12.95,20.5,11.1,0.0
2018,7,24,5,30,229.0,24.0,0.9,13.3,39.0,20.06,5.51
2018,7,24,5,45,338.0,33.5,0.9,13.7,76.5,27.48,17.89
2018,7,24,6,0,447.0,43.0,0.9,14.1,114.0,34.82,25.1
2018,7,24,6,15,519.0,49.0,0.9,14.7,160.5,39.01,29.14
2018,7,24,6,30,591.0,55.0,0.9,15.3,207.0,43.23,33.0
2018,7,24,6,45,641.0,59.0,0.9,15.85,257.5,49.81,38.77
2018,7,24,7,0,691.0,63.0,0.9,16.4,308.0,52.56,41.03
2018,7,24,7,15,726.0,66.5,0.9,17.1,359.5,54.76,42.71
2018,7,24,7,30,761.0,70.0,0.9,17.8,411.0,56.94,44.31
2018,7,24,7,45,787.5,71.5,0.95,18.5,461.5,57.53,44.52
2018,7,24,8,0,814.0,73.0,1.0,19.2,512.0,66.71,52.09
2018,7,24,8,15,832.0,75.5,1.05,19.85,560.0,68.57,53.33
2018,7,24,8,30,850.0,78.0,1.1,20.5,608.0,70.3,54.47
2018,7,24,8,45,865.0,79.0,1.15,21.15,652.5,70.92,54.68
2018,7,24,9,0,880.0,80.0,1.2,21.8,697.0,71.45,54.82
2018,7,24,9,15,887.0,83.5,1.25,22.3,736.5,122.57,65.28
2018,7,24,9,30,894.0,87.0,1.3,22.8,776.0,177.19,97.44
2018,7,24,9,45,898.5,90.5,1.3,23.3,809.5,232.27,138.85
2018,7,24,10,0,903.0,94.0,1.3,23.8,843.0,287.77,184.57
2018,7,24,10,15,909.5,94.5,1.35,24.1,871.5,342.11,230.85
2018,7,24,10,30,916.0,95.0,1.4,24.4,900.0,396.62,277.16
2018,7,24,10,45,920.5,96.0,1.45,24.65,922.0,450.63,322.3
2018,7,24,11,0,925.0,97.0,1.5,24.9,944.0,504.22,365.91
2018,7,24,11,15,928.0,97.5,1.55,24.95,959.0,556.05,407.28
2018,7,24,11,30,931.0,98.0,1.6,25.0,974.0,606.89,446.78
2018,7,24,11,45,933.0,98.0,1.6,25.05,981.5,655.56,483.36
2018,7,24,12,0,935.0,98.0,1.6,25.1,989.0,702.78,517.93
2018,7,24,12,15,933.5,99.0,1.65,25.05,988.5,746.69,549.98
2018,7,24,12,30,932.0,100.0,1.7,25.0,988.0,788.51,578.96
2018,7,24,12,45,928.5,101.5,1.7,24.95,980.0,826.9,604.24
2018,7,24,13,0,925.0,103.0,1.7,24.9,972.0,862.7,627.7
2018,7,24,13,15,922.5,102.0,1.7,24.8,957.0,894.29,648.46
2018,7,24,13,30,920.0,101.0,1.7,24.7,942.0,922.9,667.32
2018,7,24,13,45,917.0,99.5,1.7,24.6,920.0,947.45,683.61
2018,7,24,14,0,914.0,98.0,1.7,24.5,898.0,968.74,697.92
2018,7,24,14,15,909.0,96.5,1.7,24.35,870.0,984.77,709.16
2018,7,24,14,30,904.0,95.0,1.7,24.2,842.0,997.33,718.39
2018,7,24,14,45,897.0,93.0,1.7,24.0,807.5,1003.88,724.15
2018,7,24,15,0,890.0,91.0,1.7,23.8,773.0,1006.9,727.9
2018,7,24,15,15,879.0,89.0,1.7,23.8,732.5,1002.37,726.51
2018,7,24,15,30,868.0,87.0,1.7,23.8,692.0,994.38,723.15
2018,7,24,15,45,855.5,85.0,1.7,23.25,648.0,981.54,718.39
2018,7,24,16,0,843.0,83.0,1.7,22.7,604.0,965.53,711.7
2018,7,24,16,15,827.0,79.0,1.65,22.25,556.0,940.44,698.18
2018,7,24,16,30,811.0,75.0,1.6,21.8,508.0,912.5,682.79
2018,7,24,16,45,788.5,72.0,1.6,21.4,458.0,887.86,669.97
2018,7,24,17,0,766.0,69.0,1.6,21.0,408.0,849.93,647.77
2018,7,24,17,15,734.0,65.5,1.55,20.3,357.0,800.53,617.26
2018,7,24,17,30,702.0,62.0,1.5,19.6,306.0,749.95,584.89
2018,7,24,17,45,656.5,57.0,1.45,18.95,255.5,684.65,540.22
2018,7,24,18,0,611.0,52.0,1.4,18.3,205.0,626.02,498.16
2018,7,24,18,15,541.0,45.5,1.3,17.7,158.0,541.09,433.03
2018,7,24,18,30,471.0,39.0,1.2,17.1,111.0,459.77,366.95
2018,7,24,18,45,353.0,30.0,1.1,16.5,73.0,344.33,267.29
2018,7,24,19,0,235.0,21.0,1.0,15.9,35.0,220.2,69.3
2018,7,24,19,15,117.5,10.5,1.0,15.6,17.5,85.55,0.0
2018,7,24,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,5,15,143.0,10.5,0.75,12.55,19.5,8.96,0.0
2018,7,25,5,30,286.0,21.0,0.7,13.1,39.0,17.48,3.13
2018,7,25,5,45,407.5,28.5,0.7,13.7,79.0,23.4,14.35
2018,7,25,6,0,529.0,36.0,0.7,14.3,119.0,31.96,22.56
2018,7,25,6,15,595.5,40.5,0.7,15.0,166.5,35.53,26.02
2018,7,25,6,30,662.0,45.0,0.7,15.7,214.0,39.19,29.36
2018,7,25,6,45,705.0,49.5,0.7,16.4,265.5,42.68,32.39
2018,7,25,7,0,748.0,54.0,0.7,17.1,317.0,46.12,35.27
2018,7,25,7,15,778.0,56.5,0.75,17.9,368.5,54.13,42.03
2018,7,25,7,30,808.0,59.0,0.8,18.7,420.0,56.66,43.91
2018,7,25,7,45,829.5,61.5,0.9,19.45,470.5,58.98,45.59
2018,7,25,8,0,851.0,64.0,1.0,20.2,521.0,61.19,47.16
2018,7,25,8,15,867.0,66.5,1.05,20.85,569.5,63.2,48.57
2018,7,25,8,30,883.0,69.0,1.1,21.5,618.0,65.09,49.87
2018,7,25,8,45,895.5,70.5,1.1,22.2,662.5,66.15,50.45
2018,7,25,9,0,908.0,72.0,1.1,22.9,707.0,67.12,50.96
2018,7,25,9,15,914.5,75.5,1.2,23.4,747.0,118.01,61.09
2018,7,25,9,30,921.0,79.0,1.3,23.9,787.0,174.09,93.63
2018,7,25,9,45,924.0,83.0,1.35,24.4,821.0,230.71,135.99
2018,7,25,10,0,927.0,87.0,1.4,24.9,855.0,287.62,182.79
2018,7,25,10,15,932.5,88.0,1.4,25.25,883.5,343.3,229.98
2018,7,25,10,30,938.0,89.0,1.4,25.6,912.0,399.05,277.01
2018,7,25,10,45,941.0,91.0,1.45,25.95,934.0,454.34,322.89
2018,7,25,11,0,944.0,93.0,1.5,26.3,956.0,509.05,367.03
2018,7,25,11,15,946.0,94.0,1.55,26.45,971.0,561.73,408.68
2018,7,25,11,30,948.0,95.0,1.6,26.6,986.0,613.3,448.3
2018,7,25,11,45,948.5,96.5,1.6,26.7,993.5,663.05,485.28
2018,7,25,12,0,949.0,98.0,1.6,26.8,1001.0,711.23,520.1
2018,7,25,12,15,949.5,97.0,1.65,26.8,1000.5,755.6,552.16
2018,7,25,12,30,950.0,96.0,1.7,26.8,1000.0,797.89,581.03
2018,7,25,12,45,916.0,117.0,1.7,26.75,983.0,829.77,601.81
2018,7,25,13,0,882.0,138.0,1.7,26.7,966.0,857.18,619.71
2018,7,25,13,15,911.5,116.5,1.75,26.55,960.0,897.61,646.82
2018,7,25,13,30,941.0,95.0,1.8,26.4,954.0,935.3,671.98
2018,7,25,13,45,917.5,106.5,1.8,26.2,927.0,954.34,684.85
2018,7,25,14,0,894.0,118.0,1.8,26.0,900.0,969.55,695.58
2018,7,25,14,15,888.5,115.0,1.8,25.6,870.5,983.78,706.42
2018,7,25,14,30,883.0,112.0,1.8,25.2,841.0,994.49,715.19
2018,7,25,14,45,885.5,105.0,1.8,24.85,809.0,1005.3,724.1
2018,7,25,15,0,888.0,98.0,1.8,24.5,777.0,1012.5,730.9
2018,7,25,15,15,885.0,92.5,1.8,24.5,738.5,1012.22,732.17
2018,7,25,15,30,882.0,87.0,1.8,24.5,700.0,1008.31,731.39
2018,7,25,15,45,868.5,84.5,1.75,23.5,654.5,993.84,726.21
2018,7,25,16,0,855.0,82.0,1.7,22.5,609.0,976.13,719.09
2018,7,25,16,15,836.0,79.5,1.65,21.75,560.0,949.84,705.68
2018,7,25,16,30,817.0,77.0,1.6,21.0,511.0,932.01,697.85
2018,7,25,16,45,792.5,74.0,1.55,20.3,460.0,894.24,676.32
2018,7,25,17,0,768.0,71.0,1.5,19.6,409.0,854.31,653.06
2018,7,25,17,15,722.5,69.0,1.45,19.0,355.0,794.22,614.82
2018,7,25,17,30,677.0,67.0,1.4,18.4,301.0,733.45,574.88
2018,7,25,17,45,628.0,61.0,1.35,17.8,250.0,670.69,531.66
2018,7,25,18,0,579.0,55.0,1.3,17.2,199.0,603.13,482.53
2018,7,25,18,15,481.0,49.5,1.25,16.75,150.5,497.79,401.47
2018,7,25,18,30,383.0,44.0,1.2,16.3,102.0,397.41,320.16
2018,7,25,18,45,272.0,32.0,1.1,15.8,65.5,286.73,222.79
2018,7,25,19,0,161.0,20.0,1.0,15.3,29.0,165.36,36.27
2018,7,25,19,15,80.5,10.0,0.95,15.0,14.5,60.96,0.0
2018,7,25,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,5,15,100.0,11.0,0.8,12.6,17.0,9.39,0.0
2018,7,26,5,30,200.0,22.0,0.8,13.1,34.0,18.31,2.32
2018,7,26,5,45,315.0,32.0,0.75,13.6,71.5,26.21,16.67
2018,7,26,6,0,430.0,42.0,0.7,14.1,109.0,34.0,24.35
2018,7,26,6,15,502.5,50.0,0.7,14.8,156.0,39.82,29.84
2018,7,26,6,30,575.0,58.0,0.7,15.5,203.0,45.56,35.03
2018,7,26,6,45,623.5,63.0,0.7,16.2,253.0,48.7,37.74
2018,7,26,7,0,672.0,68.0,0.7,16.9,303.0,51.82,40.31
2018,7,26,7,15,707.5,72.5,0.7,17.5,355.0,59.26,46.58
2018,7,26,7,30,743.0,77.0,0.7,18.1,407.0,61.98,48.64
2018,7,26,7,45,769.0,80.0,0.7,18.65,458.0,63.4,49.57
2018,7,26,8,0,795.0,83.0,0.7,19.2,509.0,64.79,50.44
2018,7,26,8,15,815.0,85.5,0.75,19.9,557.5,65.67,50.87
2018,7,26,8,30,835.0,88.0,0.8,20.6,606.0,76.36,59.58
2018,7,26,8,45,850.5,90.0,0.8,21.25,651.5,77.45,60.13
2018,7,26,9,0,866.0,92.0,0.8,21.9,697.0,78.42,60.61
2018,7,26,9,15,877.0,95.0,0.85,22.5,738.0,125.82,69.09
2018,7,26,9,30,888.0,98.0,0.9,23.1,779.0,180.36,100.1
2018,7,26,9,45,896.0,100.0,0.9,23.7,814.5,235.06,140.34
2018,7,26,10,0,904.0,102.0,0.9,24.3,850.0,290.55,185.3
2018,7,26,10,15,911.0,103.0,0.95,24.75,879.0,345.68,231.56
2018,7,26,10,30,918.0,104.0,1.0,25.2,908.0,401.06,277.85
2018,7,26,10,45,923.0,105.5,1.05,25.7,931.0,456.01,322.84
2018,7,26,11,0,928.0,107.0,1.1,26.2,954.0,510.61,366.23
2018,7,26,11,15,931.0,107.5,1.15,26.3,969.0,562.91,407.28
2018,7,26,11,30,934.0,108.0,1.2,26.4,984.0,614.23,446.43
2018,7,26,11,45,936.0,108.0,1.3,26.5,992.0,663.39,483.42
2018,7,26,12,0,938.0,108.0,1.4,26.6,1000.0,711.09,518.53
2018,7,26,12,15,936.5,109.0,1.4,26.5,999.5,755.5,550.17
2018,7,26,12,30,935.0,110.0,1.4,26.4,999.0,797.8,578.98
2018,7,26,12,45,931.0,111.5,1.45,26.25,990.5,836.28,604.66
2018,7,26,13,0,927.0,113.0,1.5,26.1,982.0,872.11,628.6
2018,7,26,13,15,923.5,112.5,1.55,25.85,966.0,903.76,650.11
2018,7,26,13,30,920.0,112.0,1.6,25.6,950.0,932.37,669.78
2018,7,26,13,45,914.0,111.5,1.6,25.3,927.0,955.56,685.6
2018,7,26,14,0,908.0,111.0,1.6,25.0,904.0,975.38,699.43
2018,7,26,14,15,901.0,110.0,1.65,24.55,874.5,990.32,711.46
2018,7,26,14,30,894.0,109.0,1.7,24.1,845.0,1001.76,721.52
2018,7,26,14,45,884.5,107.5,1.7,23.7,809.5,1006.69,726.83
2018,7,26,15,0,875.0,106.0,1.7,23.3,774.0,1008.07,730.15
2018,7,26,15,15,863.0,104.0,1.7,23.3,733.0,1002.88,728.37
2018,7,26,15,30,851.0,102.0,1.7,23.3,692.0,994.27,724.63
2018,7,26,15,45,836.5,98.5,1.65,22.25,646.5,990.16,726.2
2018,7,26,16,0,822.0,95.0,1.6,21.2,601.0,970.61,717.82
2018,7,26,16,15,803.0,91.5,1.55,20.55,552.0,943.45,703.49
2018,7,26,16,30,784.0,88.0,1.5,19.9,503.0,913.49,687.23
2018,7,26,16,45,759.5,83.5,1.45,19.2,452.5,874.31,664.64
2018,7,26,17,0,735.0,79.0,1.4,18.5,402.0,832.99,640.16
2018,7,26,17,15,700.5,74.0,1.4,17.8,350.0,779.85,607.23
2018,7,26,17,30,666.0,69.0,1.4,17.1,298.0,731.85,576.74
2018,7,26,17,45,618.5,62.5,1.35,16.4,247.5,664.3,529.78
2018,7,26,18,0,571.0,56.0,1.3,15.7,197.0,597.57,481.06
2018,7,26,18,15,499.5,48.5,1.2,15.2,151.0,511.28,413.67
2018,7,26,18,30,428.0,41.0,1.1,14.7,105.0,428.64,345.38
2018,7,26,18,45,314.0,30.5,1.05,14.25,68.0,315.97,245.27
2018,7,26,19,0,200.0,20.0,1.0,13.8,31.0,192.16,21.79
2018,7,26,19,15,100.0,10.0,0.95,13.55,15.5,73.6,0.0
2018,7,26,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,5,15,109.5,11.0,1.05,11.7,17.0,9.39,0.0
2018,7,27,5,30,219.0,22.0,1.1,12.1,34.0,18.41,0.9
2018,7,27,5,45,333.5,32.0,1.1,12.55,72.0,26.33,16.75
2018,7,27,6,0,448.0,42.0,1.1,13.0,110.0,34.14,24.54
2018,7,27,6,15,517.0,49.5,1.1,13.5,157.0,39.55,29.73
2018,7,27,6,30,586.0,57.0,1.1,14.0,204.0,44.9,34.64
2018,7,27,6,45,630.5,63.0,1.1,14.55,254.0,48.81,38.09
2018,7,27,7,0,675.0,69.0,1.1,15.1,304.0,52.62,41.32
2018,7,27,7,15,708.0,74.5,1.1,15.6,356.0,60.87,48.37
2018,7,27,7,30,741.0,80.0,1.1,16.1,408.0,64.27,51.05
2018,7,27,7,45,764.5,84.5,1.1,16.6,458.5,66.66,52.82
2018,7,27,8,0,788.0,89.0,1.1,17.1,509.0,68.92,54.47
2018,7,27,8,15,806.5,92.0,1.15,17.6,557.0,69.95,55.04
2018,7,27,8,30,825.0,95.0,1.2,18.1,605.0,70.91,55.56
2018,7,27,8,45,839.0,98.5,1.2,18.65,650.5,72.0,56.19
2018,7,27,9,0,853.0,102.0,1.2,19.2,696.0,84.04,66.07
2018,7,27,9,15,867.5,102.5,1.25,19.7,737.5,128.12,72.63
2018,7,27,9,30,882.0,103.0,1.3,20.2,779.0,181.2,102.5
2018,7,27,9,45,895.5,102.5,1.35,20.65,815.5,235.14,142.48
2018,7,27,10,0,909.0,102.0,1.4,21.1,852.0,290.41,187.98
2018,7,27,10,15,916.0,103.0,1.4,21.4,881.5,345.89,235.48
2018,7,27,10,30,923.0,104.0,1.4,21.7,911.0,401.62,283.05
2018,7,27,10,45,928.0,105.0,1.45,22.0,934.0,456.57,329.3
2018,7,27,11,0,933.0,106.0,1.5,22.3,957.0,511.15,374.02
2018,7,27,11,15,936.0,106.5,1.5,22.35,972.0,563.76,416.13
2018,7,27,11,30,939.0,107.0,1.5,22.4,987.0,615.39,456.22
2018,7,27,11,45,940.0,107.5,1.55,22.5,994.5,664.61,493.69
2018,7,27,12,0,941.0,108.0,1.6,22.6,1002.0,712.29,529.11
2018,7,27,12,15,943.0,107.5,1.6,22.55,1003.0,758.14,562.36
2018,7,27,12,30,945.0,107.0,1.6,22.5,1004.0,802.09,592.74
2018,7,27,12,45,946.0,105.5,1.65,22.4,997.0,842.27,619.91
2018,7,27,13,0,947.0,104.0,1.7,22.3,990.0,879.99,645.38
2018,7,27,13,15,945.5,102.5,1.7,22.2,975.0,912.87,667.09
2018,7,27,13,30,944.0,101.0,1.7,22.1,960.0,942.74,686.85
2018,7,27,13,45,940.5,100.0,1.7,21.95,938.0,968.1,703.88
2018,7,27,14,0,937.0,99.0,1.7,21.8,916.0,990.12,718.87
2018,7,27,14,15,932.5,96.5,1.7,21.6,886.5,1006.19,730.34
2018,7,27,14,30,928.0,94.0,1.7,21.4,857.0,1018.65,739.74
2018,7,27,14,45,922.0,91.5,1.7,21.2,822.0,1026.02,746.08
2018,7,27,15,0,916.0,89.0,1.7,21.0,787.0,1029.73,750.35
2018,7,27,15,15,905.0,87.0,1.7,21.0,745.5,1025.37,749.1
2018,7,27,15,30,894.0,85.0,1.7,21.0,704.0,1017.44,745.83
2018,7,27,15,45,882.5,82.5,1.65,20.45,659.0,1004.96,740.63
2018,7,27,16,0,871.0,80.0,1.6,19.9,614.0,989.15,733.42
2018,7,27,16,15,854.0,77.5,1.6,19.35,565.5,964.69,721.33
2018,7,27,16,30,837.0,75.0,1.6,18.8,517.0,937.39,707.33
2018,7,27,16,45,812.5,72.0,1.55,18.3,465.0,910.4,692.55
2018,7,27,17,0,788.0,69.0,1.5,17.8,413.0,870.09,668.36
2018,7,27,17,15,752.5,65.5,1.5,17.1,360.0,816.92,635.73
2018,7,27,17,30,717.0,62.0,1.5,16.4,307.0,762.66,601.05
2018,7,27,17,45,665.5,57.5,1.45,15.7,255.0,692.26,552.27
2018,7,27,18,0,614.0,53.0,1.4,15.0,203.0,629.41,506.55
2018,7,27,18,15,536.0,46.5,1.4,14.45,155.0,537.92,435.89
2018,7,27,18,30,458.0,40.0,1.4,13.9,107.0,450.41,363.95
2018,7,27,18,45,331.0,30.5,1.4,13.35,69.0,328.26,254.73
2018,7,27,19,0,204.0,21.0,1.4,12.8,31.0,193.63,0.0
2018,7,27,19,15,102.0,10.5,1.35,12.55,15.5,75.26,0.0
2018,7,27,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,28,5,15,68.0,11.0,0.95,11.2,14.5,9.39,0.0
2018,7,28,5,30,136.0,22.0,1.0,11.7,29.0,17.12,0.0
2018,7,28,5,45,232.5,36.0,1.0,12.15,64.5,27.82,17.95
2018,7,28,6,0,329.0,50.0,1.0,12.6,100.0,38.37,28.28
2018,7,28,6,15,400.0,62.0,0.95,13.05,145.5,47.16,36.54
2018,7,28,6,30,471.0,74.0,0.9,13.5,191.0,57.97,46.36
2018,7,28,6,45,521.5,83.5,0.85,13.95,241.0,63.98,51.67
2018,7,28,7,0,572.0,93.0,0.8,14.4,291.0,69.78,56.61
2018,7,28,7,15,611.0,100.0,0.8,14.95,342.5,73.33,59.44
2018,7,28,7,30,650.0,107.0,0.8,15.5,394.0,76.75,62.06
2018,7,28,7,45,680.0,112.5,0.8,16.1,445.0,78.84,63.48
2018,7,28,8,0,710.0,118.0,0.8,16.7,496.0,80.81,64.78
2018,7,28,8,15,732.0,123.5,0.8,17.35,545.0,82.51,65.84
2018,7,28,8,30,754.0,129.0,0.8,18.0,594.0,84.06,66.76
2018,7,28,8,45,770.0,133.5,0.8,18.7,639.0,93.55,74.37
2018,7,28,9,0,786.0,138.0,0.8,19.4,684.0,94.28,74.55
2018,7,28,9,15,783.0,149.5,0.85,20.0,720.5,139.96,84.77
2018,7,28,9,30,780.0,161.0,0.9,20.6,757.0,194.4,116.7
2018,7,28,9,45,769.0,175.5,0.9,21.15,786.0,241.29,151.58
2018,7,28,10,0,758.0,190.0,0.9,21.7,815.0,296.01,196.17
2018,7,28,10,15,766.0,193.5,0.95,22.15,844.0,348.29,239.47
2018,7,28,10,30,774.0,197.0,1.0,22.6,873.0,401.34,283.26
2018,7,28,10,45,780.0,199.5,1.0,23.0,895.5,457.31,328.14
2018,7,28,11,0,786.0,202.0,1.0,23.4,918.0,508.34,368.27
2018,7,28,11,15,789.0,204.0,1.05,23.6,932.5,557.46,406.49
2018,7,28,11,30,792.0,206.0,1.1,23.8,947.0,606.06,443.27
2018,7,28,11,45,793.5,207.0,1.15,23.95,954.5,652.31,477.54
2018,7,28,12,0,795.0,208.0,1.2,24.1,962.0,697.51,510.25
2018,7,28,12,15,814.5,196.0,1.2,24.15,968.5,743.87,543.04
2018,7,28,12,30,834.0,184.0,1.2,24.2,975.0,789.57,574.73
2018,7,28,12,45,857.5,168.5,1.25,24.25,975.5,834.28,605.89
2018,7,28,13,0,881.0,153.0,1.3,24.3,976.0,867.33,627.56
2018,7,28,13,15,877.5,152.0,1.35,24.15,960.5,898.18,648.42
2018,7,28,13,30,874.0,151.0,1.4,24.0,945.0,926.12,667.47
2018,7,28,13,45,868.5,149.5,1.4,23.9,922.0,948.71,682.39
2018,7,28,14,0,863.0,148.0,1.4,23.8,899.0,981.05,703.57
2018,7,28,14,15,855.5,145.5,1.45,23.5,869.0,994.52,714.14
2018,7,28,14,30,848.0,143.0,1.5,23.2,839.0,1004.4,722.86
2018,7,28,14,45,838.5,140.5,1.5,22.9,803.5,1008.73,727.52
2018,7,28,15,0,829.0,138.0,1.5,22.6,768.0,1009.46,730.15
2018,7,28,15,15,815.0,135.0,1.5,22.6,726.5,1001.55,726.67
2018,7,28,15,30,801.0,132.0,1.5,22.6,685.0,990.13,721.2
2018,7,28,15,45,786.0,127.0,1.5,21.85,639.5,972.07,713.67
2018,7,28,16,0,771.0,122.0,1.5,21.1,594.0,950.75,704.09
2018,7,28,16,15,754.0,115.5,1.45,20.55,545.5,929.9,693.56
2018,7,28,16,30,737.0,109.0,1.4,20.0,497.0,899.13,676.36
2018,7,28,16,45,710.0,103.0,1.4,19.5,445.5,856.73,651.66
2018,7,28,17,0,683.0,97.0,1.4,19.0,394.0,812.4,625.12
2018,7,28,17,15,647.0,90.0,1.35,18.3,342.0,756.79,589.66
2018,7,28,17,30,611.0,83.0,1.3,17.6,290.0,700.36,552.35
2018,7,28,17,45,565.0,74.0,1.25,16.9,240.0,632.22,504.64
2018,7,28,18,0,519.0,65.0,1.2,16.2,190.0,564.75,454.95
2018,7,28,18,15,434.0,55.0,1.15,15.6,142.5,465.63,377.7
2018,7,28,18,30,349.0,45.0,1.1,15.0,95.0,371.08,299.99
2018,7,28,18,45,247.0,32.5,1.05,14.4,61.0,268.07,205.36
2018,7,28,19,0,145.0,20.0,1.0,13.8,27.0,152.06,0.0
2018,7,28,19,15,72.5,10.0,1.0,13.5,13.5,55.61,0.0
2018,7,28,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,5,15,77.5,10.5,0.8,11.9,14.5,8.96,0.0
2018,7,29,5,30,155.0,21.0,0.8,12.2,29.0,16.39,0.0
2018,7,29,5,45,276.5,31.0,0.8,12.55,64.5,25.41,15.77
2018,7,29,6,0,398.0,41.0,0.8,12.9,100.0,33.19,23.67
2018,7,29,6,15,396.0,56.5,0.8,13.4,134.5,44.83,34.41
2018,7,29,6,30,394.0,72.0,0.8,13.9,169.0,53.82,42.59
2018,7,29,6,45,443.5,83.0,0.8,14.4,216.5,61.29,49.19
2018,7,29,7,0,493.0,94.0,0.8,14.9,264.0,69.86,56.58
2018,7,29,7,15,454.5,117.0,0.8,15.5,293.5,82.48,67.31
2018,7,29,7,30,416.0,140.0,0.8,16.1,323.0,95.58,78.23
2018,7,29,7,45,341.0,177.5,0.8,16.7,339.5,122.19,100.49
2018,7,29,8,0,266.0,215.0,0.8,17.3,356.0,141.87,116.42
2018,7,29,8,15,325.0,225.5,0.8,17.9,414.0,147.62,120.48
2018,7,29,8,30,384.0,236.0,0.8,18.5,472.0,153.17,124.39
2018,7,29,8,45,475.5,222.5,0.85,19.1,537.0,134.63,108.41
2018,7,29,9,0,567.0,209.0,0.9,19.7,602.0,126.02,100.81
2018,7,29,9,15,664.0,181.5,0.9,20.25,668.5,140.87,89.12
2018,7,29,9,30,761.0,154.0,0.9,20.8,735.0,186.16,111.13
2018,7,29,9,45,710.5,187.5,0.95,21.35,749.5,237.01,150.69
2018,7,29,10,0,660.0,221.0,1.0,21.9,764.0,291.56,196.35
2018,7,29,10,15,620.5,251.5,1.0,22.3,776.5,342.58,239.28
2018,7,29,10,30,581.0,282.0,1.0,22.7,789.0,389.81,278.51
2018,7,29,10,45,726.0,210.5,1.05,23.15,860.0,438.29,315.35
2018,7,29,11,0,871.0,139.0,1.1,23.6,931.0,503.32,364.89
2018,7,29,11,15,885.0,133.0,1.15,23.65,949.0,554.56,405.44
2018,7,29,11,30,899.0,127.0,1.2,23.7,967.0,605.76,445.01
2018,7,29,11,45,746.5,222.5,1.25,23.75,924.0,636.25,467.38
2018,7,29,12,0,594.0,318.0,1.3,23.8,881.0,652.1,478.21
2018,7,29,12,15,552.5,334.0,1.3,23.45,857.5,676.14,495.92
2018,7,29,12,30,511.0,350.0,1.3,23.1,834.0,691.96,507.58
2018,7,29,12,45,442.5,381.5,1.35,22.8,798.0,695.35,510.31
2018,7,29,13,0,374.0,413.0,1.4,22.5,762.0,686.75,504.79
2018,7,29,13,15,381.5,403.0,1.4,22.15,754.0,706.72,520.11
2018,7,29,13,30,389.0,393.0,1.4,21.8,746.0,725.27,534.21
2018,7,29,13,45,450.0,363.5,1.4,21.45,762.0,785.66,577.46
2018,7,29,14,0,511.0,334.0,1.4,21.1,778.0,835.34,613.09
2018,7,29,14,15,542.5,305.5,1.4,20.95,762.5,856.75,629.15
2018,7,29,14,30,574.0,277.0,1.4,20.8,747.0,875.61,643.98
2018,7,29,14,45,615.5,241.5,1.4,20.65,726.0,900.48,663.09
2018,7,29,15,0,657.0,206.0,1.4,20.5,705.0,918.27,677.07
2018,7,29,15,15,683.5,180.0,1.4,20.5,674.0,926.57,683.73
2018,7,29,15,30,710.0,154.0,1.4,20.5,643.0,930.57,687.87
2018,7,29,15,45,716.5,140.0,1.45,20.1,605.0,924.18,687.18
2018,7,29,16,0,723.0,126.0,1.5,19.7,567.0,914.21,684.37
2018,7,29,16,15,702.5,119.0,1.45,19.15,518.0,882.56,666.14
2018,7,29,16,30,682.0,112.0,1.4,18.6,469.0,848.33,646.21
2018,7,29,16,45,604.0,115.0,1.4,18.1,407.5,768.41,594.6
2018,7,29,17,0,526.0,118.0,1.4,17.6,346.0,687.82,541.1
2018,7,29,17,15,533.0,100.5,1.4,17.0,305.5,663.25,526.96
2018,7,29,17,30,540.0,83.0,1.4,16.4,265.0,635.7,509.34
2018,7,29,17,45,488.0,74.5,1.4,15.8,217.5,564.96,458.05
2018,7,29,18,0,436.0,66.0,1.4,15.2,170.0,495.42,405.38
2018,7,29,18,15,385.0,55.0,1.35,14.8,130.5,425.57,348.91
2018,7,29,18,30,334.0,44.0,1.3,14.4,91.0,358.17,290.99
2018,7,29,18,45,207.0,30.0,1.25,13.95,55.5,234.35,178.43
2018,7,29,19,0,80.0,16.0,1.2,13.5,20.0,98.54,0.0
2018,7,29,19,15,40.0,8.0,1.15,13.35,10.0,32.77,0.0
2018,7,29,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,5,15,102.5,10.0,0.85,11.3,15.0,8.54,0.0
2018,7,30,5,30,205.0,20.0,0.9,11.9,30.0,16.75,0.0
2018,7,30,5,45,327.0,29.0,0.9,12.5,67.0,23.84,14.33
2018,7,30,6,0,449.0,38.0,0.9,13.1,104.0,30.91,21.61
2018,7,30,6,15,522.0,45.5,0.85,13.65,151.0,36.46,26.93
2018,7,30,6,30,595.0,53.0,0.8,14.2,198.0,41.95,31.99
2018,7,30,6,45,643.0,58.0,0.8,14.75,248.5,49.26,38.47
2018,7,30,7,0,691.0,63.0,0.8,15.3,299.0,52.8,41.46
2018,7,30,7,15,724.5,67.5,0.75,15.65,351.0,55.74,43.87
2018,7,30,7,30,758.0,72.0,0.7,16.0,403.0,58.6,46.15
2018,7,30,7,45,763.5,80.5,0.7,16.4,449.0,63.88,50.48
2018,7,30,8,0,769.0,89.0,0.7,16.8,495.0,68.79,54.44
2018,7,30,8,15,807.5,86.0,0.7,17.3,548.5,66.07,51.78
2018,7,30,8,30,846.0,83.0,0.7,17.8,602.0,73.48,57.84
2018,7,30,8,45,861.0,85.0,0.75,18.3,647.5,74.66,58.53
2018,7,30,9,0,876.0,87.0,0.8,18.8,693.0,75.73,59.15
2018,7,30,9,15,888.0,88.5,0.8,19.55,734.0,116.43,64.51
2018,7,30,9,30,900.0,90.0,0.8,20.3,775.0,170.93,93.98
2018,7,30,9,45,910.5,90.5,0.85,21.05,811.0,225.96,134.02
2018,7,30,10,0,921.0,91.0,0.9,21.8,847.0,282.01,179.6
2018,7,30,10,15,928.0,91.5,0.95,22.5,876.5,337.88,226.8
2018,7,30,10,30,935.0,92.0,1.0,23.2,906.0,393.96,274.02
2018,7,30,10,45,915.5,107.5,1.05,23.9,921.0,449.89,320.39
2018,7,30,11,0,896.0,123.0,1.1,24.6,936.0,502.96,362.95
2018,7,30,11,15,924.0,108.5,1.15,24.95,959.0,556.17,404.55
2018,7,30,11,30,952.0,94.0,1.2,25.3,982.0,610.12,445.58
2018,7,30,11,45,953.5,94.0,1.2,25.65,989.5,659.84,481.97
2018,7,30,12,0,955.0,94.0,1.2,26.0,997.0,707.98,516.15
2018,7,30,12,15,951.0,96.5,1.25,26.05,995.5,752.56,548.04
2018,7,30,12,30,947.0,99.0,1.3,26.1,994.0,794.8,576.79
2018,7,30,12,45,940.0,102.5,1.35,26.2,984.5,833.09,601.75
2018,7,30,13,0,933.0,106.0,1.4,26.3,975.0,868.54,624.81
2018,7,30,13,15,922.0,110.0,1.45,26.15,957.0,898.09,644.69
2018,7,30,13,30,911.0,114.0,1.5,26.0,939.0,924.33,662.59
2018,7,30,13,45,914.0,108.0,1.5,25.9,918.5,950.33,679.63
2018,7,30,14,0,917.0,102.0,1.5,25.8,898.0,973.05,694.66
2018,7,30,14,15,910.0,101.5,1.55,25.5,868.5,988.55,706.56
2018,7,30,14,30,903.0,101.0,1.6,25.2,839.0,1000.54,716.52
2018,7,30,14,45,893.5,99.5,1.6,24.9,803.0,1005.44,721.51
2018,7,30,15,0,884.0,98.0,1.6,24.6,767.0,1006.75,724.51
2018,7,30,15,15,872.5,96.0,1.6,24.6,726.0,1001.96,723.01
2018,7,30,15,30,861.0,94.0,1.6,24.6,685.0,993.7,719.54
2018,7,30,15,45,844.5,92.0,1.6,23.75,639.0,977.06,713.24
2018,7,30,16,0,828.0,90.0,1.6,22.9,593.0,969.01,712.64
2018,7,30,16,15,805.5,87.5,1.55,22.35,543.5,939.53,696.5
2018,7,30,16,30,783.0,85.0,1.5,21.8,494.0,907.32,678.63
2018,7,30,16,45,754.5,81.5,1.5,21.2,442.5,865.51,654.79
2018,7,30,17,0,726.0,78.0,1.5,20.6,391.0,821.71,629.02
2018,7,30,17,15,686.5,74.0,1.45,19.75,339.0,771.17,597.69
2018,7,30,17,30,647.0,70.0,1.4,18.9,287.0,714.9,561.02
2018,7,30,17,45,591.0,64.0,1.35,18.05,236.0,641.17,509.74
2018,7,30,18,0,535.0,58.0,1.3,17.2,185.0,568.76,456.7
2018,7,30,18,15,451.0,50.0,1.25,16.45,139.0,472.86,382.11
2018,7,30,18,30,367.0,42.0,1.2,15.7,93.0,381.33,306.64
2018,7,30,18,45,240.0,29.0,1.15,14.95,57.0,259.51,194.58
2018,7,30,19,0,113.0,16.0,1.1,14.2,21.0,91.41,0.0
2018,7,30,19,15,56.5,8.0,1.05,13.9,10.5,6.83,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,5,15,80.5,9.5,0.7,11.15,13.5,8.11,0.0
2018,7,31,5,30,161.0,19.0,0.7,11.8,27.0,15.83,0.0
2018,7,31,5,45,270.5,31.0,0.65,12.4,62.5,25.54,15.63
2018,7,31,6,0,380.0,43.0,0.6,13.0,98.0,34.99,25.19
2018,7,31,6,15,454.5,52.0,0.6,13.6,143.5,41.51,31.42
2018,7,31,6,30,529.0,61.0,0.6,14.2,189.0,47.92,37.3
2018,7,31,6,45,580.0,68.0,0.6,14.8,239.0,52.43,41.28
2018,7,31,7,0,631.0,75.0,0.6,15.4,289.0,56.83,45.01
2018,7,31,7,15,667.5,80.5,0.65,15.95,340.5,59.86,47.44
2018,7,31,7,30,704.0,86.0,0.7,16.5,392.0,62.8,49.71
2018,7,31,7,45,730.5,90.0,0.7,17.1,442.5,70.47,56.04
2018,7,31,8,0,757.0,94.0,0.7,17.7,493.0,72.24,57.2
2018,7,31,8,15,776.5,98.5,0.7,18.35,541.5,74.15,58.47
2018,7,31,8,30,796.0,103.0,0.7,19.0,590.0,75.92,59.62
2018,7,31,8,45,811.0,106.5,0.7,19.65,635.0,76.82,60.03
2018,7,31,9,0,826.0,110.0,0.7,20.3,680.0,77.6,60.35
2018,7,31,9,15,819.0,121.0,0.75,20.95,714.5,119.78,69.2
2018,7,31,9,30,812.0,132.0,0.8,21.6,749.0,175.4,100.67
2018,7,31,9,45,641.0,220.0,0.8,22.25,721.0,243.01,157.39
2018,7,31,10,0,470.0,308.0,0.8,22.9,693.0,302.71,210.11
2018,7,31,10,15,451.0,332.0,0.85,23.3,712.0,345.83,244.81
2018,7,31,10,30,432.0,356.0,0.9,23.7,731.0,387.54,278.17
2018,7,31,10,45,601.5,274.5,0.95,24.15,811.5,430.23,309.21
2018,7,31,11,0,771.0,193.0,1.0,24.6,892.0,492.59,355.73
2018,7,31,11,15,823.0,167.5,1.05,24.85,924.5,545.89,396.75
2018,7,31,11,30,875.0,142.0,1.1,25.1,957.0,601.26,438.58
2018,7,31,11,45,877.0,142.0,1.15,25.35,964.5,648.57,473.65
2018,7,31,12,0,879.0,142.0,1.2,25.6,972.0,694.57,506.95
2018,7,31,12,15,881.0,140.5,1.2,25.6,972.0,737.92,537.71
2018,7,31,12,30,883.0,139.0,1.2,25.6,972.0,779.51,566.62
2018,7,31,12,45,884.0,137.0,1.25,25.65,965.0,817.92,592.21
2018,7,31,13,0,885.0,135.0,1.3,25.7,958.0,853.99,615.88
2018,7,31,13,15,881.0,134.0,1.3,25.55,942.0,884.15,635.55
2018,7,31,13,30,877.0,133.0,1.3,25.4,926.0,911.33,653.37
2018,7,31,13,45,872.0,131.5,1.35,25.25,903.5,934.04,669.15
2018,7,31,14,0,867.0,130.0,1.4,25.1,881.0,953.49,683.03
2018,7,31,14,15,859.5,128.5,1.4,24.85,851.5,967.22,693.02
2018,7,31,14,30,852.0,127.0,1.4,24.6,822.0,977.53,701.06
2018,7,31,14,45,842.5,124.5,1.4,24.3,786.5,994.08,713.37
2018,7,31,15,0,833.0,122.0,1.4,24.0,751.0,994.61,715.7
2018,7,31,15,15,819.5,119.5,1.4,24.0,710.0,987.59,712.79
2018,7,31,15,30,806.0,117.0,1.4,24.0,669.0,977.11,707.93
2018,7,31,15,45,791.5,112.0,1.4,23.1,623.5,959.34,701.0
2018,7,31,16,0,777.0,107.0,1.4,22.2,578.0,938.34,692.04
2018,7,31,16,15,758.0,102.5,1.4,21.55,530.0,910.4,677.81
2018,7,31,16,30,739.0,98.0,1.4,20.9,482.0,879.7,661.61
2018,7,31,16,45,713.0,92.5,1.4,20.2,431.5,844.76,642.35
2018,7,31,17,0,687.0,87.0,1.4,19.5,381.0,801.95,617.13
2018,7,31,17,15,650.5,81.5,1.35,18.7,330.5,747.8,582.78
2018,7,31,17,30,614.0,76.0,1.3,17.9,280.0,692.94,546.62
2018,7,31,17,45,563.5,68.0,1.3,17.1,230.0,622.18,497.31
2018,7,31,18,0,513.0,60.0,1.3,16.3,180.0,552.45,445.99
2018,7,31,18,15,429.0,51.0,1.25,15.65,134.5,455.94,370.09
2018,7,31,18,30,345.0,42.0,1.2,15.0,89.0,363.94,293.53
2018,7,31,18,45,228.0,29.0,1.15,14.35,54.5,249.15,184.69
2018,7,31,19,0,111.0,16.0,1.1,13.7,20.0,89.92,0.0
2018,7,31,19,15,55.5,8.0,1.05,13.45,10.0,6.83,0.0
2018,7,31,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,1,5,15,88.0,9.0,0.7,11.25,13.0,7.68,0.0
2018,8,1,5,30,176.0,18.0,0.7,11.8,26.0,14.99,0.0
2018,8,1,5,45,303.5,28.0,0.7,12.35,62.5,23.01,13.37
2018,8,1,6,0,431.0,38.0,0.7,12.9,99.0,30.94,21.61
2018,8,1,6,15,506.5,44.5,0.7,13.55,145.0,35.65,26.2
2018,8,1,6,30,582.0,51.0,0.7,14.2,191.0,40.38,30.57
2018,8,1,6,45,632.0,56.5,0.7,14.85,241.5,48.0,37.35
2018,8,1,7,0,682.0,62.0,0.7,15.5,292.0,51.99,40.72
2018,8,1,7,15,717.5,66.0,0.7,16.1,344.0,54.58,42.78
2018,8,1,7,30,753.0,70.0,0.7,16.7,396.0,57.13,44.74
2018,8,1,7,45,779.0,73.0,0.7,17.35,447.0,58.76,45.86
2018,8,1,8,0,805.0,76.0,0.7,18.0,498.0,60.34,46.92
2018,8,1,8,15,824.5,78.5,0.7,18.75,547.0,70.45,55.25
2018,8,1,8,30,844.0,81.0,0.7,19.5,596.0,72.19,56.35
2018,8,1,8,45,858.5,83.5,0.7,20.25,641.5,73.72,57.28
2018,8,1,9,0,873.0,86.0,0.7,21.0,687.0,75.11,58.1
2018,8,1,9,15,885.0,87.5,0.8,21.65,728.0,112.52,62.24
2018,8,1,9,30,897.0,89.0,0.9,22.3,769.0,166.96,90.69
2018,8,1,9,45,906.5,90.0,0.95,22.95,805.0,222.08,130.26
2018,8,1,10,0,916.0,91.0,1.0,23.6,841.0,278.13,175.53
2018,8,1,10,15,922.5,92.5,1.05,23.95,870.5,334.39,223.06
2018,8,1,10,30,929.0,94.0,1.1,24.3,900.0,390.85,270.76
2018,8,1,10,45,933.0,95.0,1.15,24.6,922.0,445.95,316.71
2018,8,1,11,0,937.0,96.0,1.2,24.9,944.0,500.54,361.04
2018,8,1,11,15,940.0,97.0,1.3,24.9,959.5,553.92,403.89
2018,8,1,11,30,943.0,98.0,1.4,24.9,975.0,606.3,444.87
2018,8,1,11,45,944.0,99.0,1.45,24.9,983.0,656.27,482.77
2018,8,1,12,0,945.0,100.0,1.5,24.9,991.0,704.67,518.63
2018,8,1,12,15,945.0,100.0,1.55,24.8,991.0,749.78,551.67
2018,8,1,12,30,945.0,100.0,1.6,24.7,991.0,792.81,581.83
2018,8,1,12,45,943.5,100.0,1.65,24.55,983.0,832.37,608.56
2018,8,1,13,0,942.0,100.0,1.7,24.4,975.0,869.33,633.53
2018,8,1,13,15,939.0,99.5,1.7,24.2,959.5,901.77,655.11
2018,8,1,13,30,936.0,99.0,1.7,24.0,944.0,931.13,674.74
2018,8,1,13,45,932.5,97.5,1.7,23.8,921.5,955.87,691.44
2018,8,1,14,0,929.0,96.0,1.7,23.6,899.0,977.23,706.12
2018,8,1,14,15,923.0,94.5,1.7,23.3,869.5,992.75,717.5
2018,8,1,14,30,917.0,93.0,1.7,23.0,840.0,1004.7,726.83
2018,8,1,14,45,909.5,91.5,1.7,22.7,805.0,1011.58,733.15
2018,8,1,15,0,902.0,90.0,1.7,22.4,770.0,1014.85,737.42
2018,8,1,15,15,891.0,88.0,1.7,22.4,728.5,1010.47,736.17
2018,8,1,15,30,880.0,86.0,1.7,22.4,687.0,1002.55,732.91
2018,8,1,15,45,866.5,83.5,1.7,21.55,641.5,988.09,727.98
2018,8,1,16,0,853.0,81.0,1.7,20.7,596.0,970.36,721.04
2018,8,1,16,15,835.5,78.0,1.65,20.15,547.0,944.92,707.53
2018,8,1,16,30,818.0,75.0,1.6,19.6,498.0,927.77,699.56
2018,8,1,16,45,793.5,71.5,1.6,19.05,446.5,889.25,677.58
2018,8,1,17,0,769.0,68.0,1.6,18.5,395.0,848.56,653.77
2018,8,1,17,15,733.5,64.5,1.55,17.7,343.0,795.78,620.68
2018,8,1,17,30,698.0,61.0,1.5,16.9,291.0,741.96,585.57
2018,8,1,17,45,646.5,55.5,1.45,16.15,239.5,670.83,535.79
