Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,18,0,595.0,50.0,1.4,15.4,188.0,607.33,488.95
2018,8,1,18,15,515.0,43.0,1.4,14.8,141.0,514.51,416.36
2018,8,1,18,30,435.0,36.0,1.4,14.2,94.0,426.2,342.47
2018,8,1,18,45,301.0,26.5,1.35,13.55,58.5,299.39,219.17
2018,8,1,19,0,167.0,17.0,1.3,12.9,23.0,129.08,0.0
2018,8,1,19,15,83.5,8.5,1.25,12.65,11.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,2,5,15,95.5,9.0,0.95,10.7,13.0,7.68,0.0
2018,8,2,5,30,191.0,18.0,1.0,11.1,26.0,15.36,0.0
2018,8,2,5,45,328.0,27.0,1.0,11.55,63.5,22.25,12.61
2018,8,2,6,0,465.0,36.0,1.0,12.0,101.0,29.43,20.31
2018,8,2,6,15,542.5,42.5,1.0,12.5,148.5,34.27,25.05
2018,8,2,6,30,620.0,49.0,1.0,13.0,196.0,42.54,32.65
2018,8,2,6,45,670.5,53.0,1.0,13.5,247.5,45.46,35.27
2018,8,2,7,0,721.0,57.0,1.0,14.0,299.0,48.41,37.79
2018,8,2,7,15,755.5,60.5,1.0,14.6,352.0,50.81,39.71
2018,8,2,7,30,790.0,64.0,1.0,15.2,405.0,53.18,41.55
2018,8,2,7,45,815.0,67.0,1.05,15.8,457.0,62.54,49.47
2018,8,2,8,0,840.0,70.0,1.1,16.4,509.0,65.09,51.35
2018,8,2,8,15,858.0,72.0,1.15,16.95,558.0,66.73,52.46
2018,8,2,8,30,876.0,74.0,1.2,17.5,607.0,68.27,53.48
2018,8,2,8,45,890.0,76.0,1.25,18.05,653.0,69.62,54.34
2018,8,2,9,0,904.0,78.0,1.3,18.6,699.0,70.86,55.11
2018,8,2,9,15,910.5,82.0,1.3,19.0,739.5,109.08,60.27
2018,8,2,9,30,917.0,86.0,1.3,19.4,780.0,165.9,90.46
2018,8,2,9,45,919.0,91.0,1.35,19.8,814.0,223.47,132.72
2018,8,2,10,0,921.0,96.0,1.4,20.2,848.0,281.22,180.43
2018,8,2,10,15,928.0,96.5,1.4,20.45,877.5,337.39,228.71
2018,8,2,10,30,935.0,97.0,1.4,20.7,907.0,393.78,277.25
2018,8,2,10,45,940.5,97.5,1.45,20.95,930.0,449.57,324.67
2018,8,2,11,0,946.0,98.0,1.5,21.2,953.0,505.0,370.56
2018,8,2,11,15,949.5,98.5,1.5,21.3,968.5,558.85,413.93
2018,8,2,11,30,953.0,99.0,1.5,21.4,984.0,611.7,455.2
2018,8,2,11,45,955.5,99.0,1.5,21.55,992.5,662.38,493.57
2018,8,2,12,0,958.0,99.0,1.5,21.7,1001.0,711.56,529.77
2018,8,2,12,15,956.0,100.0,1.55,21.7,1000.0,756.73,562.99
2018,8,2,12,30,954.0,101.0,1.6,21.7,999.0,799.64,593.18
2018,8,2,12,45,950.0,102.5,1.6,21.7,990.0,839.0,619.16
2018,8,2,13,0,946.0,104.0,1.6,21.7,981.0,875.62,643.18
2018,8,2,13,15,944.0,103.0,1.65,21.55,966.0,908.73,665.8
2018,8,2,13,30,942.0,102.0,1.7,21.4,951.0,938.79,686.49
2018,8,2,13,45,939.5,100.0,1.7,21.25,928.5,964.22,703.65
2018,8,2,14,0,937.0,98.0,1.7,21.1,906.0,986.28,718.74
2018,8,2,14,15,933.0,95.5,1.7,20.9,877.0,1002.91,730.64
2018,8,2,14,30,929.0,93.0,1.7,20.7,848.0,1015.94,740.44
2018,8,2,14,45,923.0,90.5,1.7,20.45,812.5,1023.36,747.01
2018,8,2,15,0,917.0,88.0,1.7,20.2,777.0,1027.11,751.48
2018,8,2,15,15,905.5,86.5,1.7,20.2,735.5,1022.85,750.33
2018,8,2,15,30,894.0,85.0,1.7,20.2,694.0,1015.04,747.15
2018,8,2,15,45,882.5,82.0,1.7,19.55,648.5,1001.93,742.56
2018,8,2,16,0,871.0,79.0,1.7,18.9,603.0,985.46,735.9
2018,8,2,16,15,857.5,74.5,1.65,18.45,554.0,961.83,723.31
2018,8,2,16,30,844.0,70.0,1.6,18.0,505.0,935.14,708.68
2018,8,2,16,45,822.0,66.5,1.6,17.6,453.5,898.74,687.81
2018,8,2,17,0,800.0,63.0,1.6,17.2,402.0,870.57,672.24
2018,8,2,17,15,767.0,59.5,1.55,16.55,349.0,819.45,639.92
2018,8,2,17,30,734.0,56.0,1.5,15.9,296.0,767.15,605.67
2018,8,2,17,45,685.0,51.0,1.5,15.3,244.0,697.99,557.61
2018,8,2,18,0,636.0,46.0,1.5,14.7,192.0,629.4,507.08
2018,8,2,18,15,555.0,40.0,1.4,14.1,144.0,534.69,432.32
2018,8,2,18,30,474.0,34.0,1.3,13.5,96.0,453.2,362.82
2018,8,2,18,45,325.5,25.0,1.25,12.9,59.0,313.5,224.8
2018,8,2,19,0,177.0,16.0,1.2,12.3,22.0,134.9,0.0
2018,8,2,19,15,88.5,8.0,1.1,12.05,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,3,5,15,62.0,8.5,0.9,9.85,11.0,7.26,0.0
2018,8,3,5,30,124.0,17.0,0.9,10.6,22.0,14.51,0.0
2018,8,3,5,45,231.0,31.5,0.9,11.3,57.0,24.47,14.22
2018,8,3,6,0,338.0,46.0,0.9,12.0,92.0,37.75,27.58
2018,8,3,6,15,407.5,58.0,0.85,12.6,137.0,46.63,36.02
2018,8,3,6,30,477.0,70.0,0.8,13.2,182.0,55.24,43.93
2018,8,3,6,45,520.0,81.5,0.8,13.75,231.5,62.93,50.78
2018,8,3,7,0,563.0,93.0,0.8,14.3,281.0,70.28,57.11
2018,8,3,7,15,596.5,102.5,0.8,14.9,331.5,75.65,61.53
2018,8,3,7,30,630.0,112.0,0.8,15.5,382.0,80.74,65.6
2018,8,3,7,45,651.0,121.5,0.75,16.1,431.5,85.38,69.19
2018,8,3,8,0,672.0,131.0,0.7,16.7,481.0,89.69,72.45
2018,8,3,8,15,688.5,139.5,0.7,17.4,528.5,92.93,74.74
2018,8,3,8,30,705.0,148.0,0.7,18.1,576.0,95.88,76.77
2018,8,3,8,45,714.5,157.5,0.75,18.8,619.5,99.03,78.97
2018,8,3,9,0,724.0,167.0,0.8,19.5,663.0,101.84,80.88
2018,8,3,9,15,757.5,162.5,0.8,20.2,709.0,128.74,79.84
2018,8,3,9,30,791.0,158.0,0.8,20.9,755.0,185.9,110.49
2018,8,3,9,45,827.0,147.0,0.85,21.6,797.5,233.26,142.58
2018,8,3,10,0,863.0,136.0,0.9,22.3,840.0,284.73,182.82
2018,8,3,10,15,868.5,138.5,0.95,22.8,868.5,346.06,233.55
2018,8,3,10,30,874.0,141.0,1.0,23.3,897.0,400.61,279.19
2018,8,3,10,45,876.5,144.0,1.05,23.85,918.5,454.26,323.35
2018,8,3,11,0,879.0,147.0,1.1,24.4,940.0,507.39,365.85
2018,8,3,11,15,881.5,148.0,1.1,24.75,954.5,558.49,405.55
2018,8,3,11,30,884.0,149.0,1.1,25.1,969.0,608.67,443.25
2018,8,3,11,45,883.5,150.5,1.15,25.45,975.5,656.31,478.39
2018,8,3,12,0,883.0,152.0,1.2,25.8,982.0,702.44,511.51
2018,8,3,12,15,882.0,152.0,1.25,25.95,981.0,745.43,542.12
2018,8,3,12,30,881.0,152.0,1.3,26.1,980.0,786.45,570.8
2018,8,3,12,45,879.5,151.0,1.35,26.3,971.5,824.11,595.96
2018,8,3,13,0,878.0,150.0,1.4,26.5,963.0,859.32,618.68
2018,8,3,13,15,871.5,151.0,1.45,26.6,946.5,889.34,638.27
2018,8,3,13,30,865.0,152.0,1.5,26.7,930.0,928.09,663.47
2018,8,3,13,45,855.5,152.5,1.5,26.8,905.5,949.61,676.97
2018,8,3,14,0,846.0,153.0,1.5,26.9,881.0,967.63,688.52
2018,8,3,14,15,834.5,152.0,1.55,26.8,849.5,978.68,697.11
2018,8,3,14,30,823.0,151.0,1.6,26.7,818.0,986.07,703.65
2018,8,3,14,45,808.5,150.0,1.6,26.6,781.0,986.87,705.56
2018,8,3,15,0,794.0,149.0,1.6,26.5,744.0,984.03,705.4
2018,8,3,15,15,779.5,145.5,1.6,26.5,702.5,974.97,701.24
2018,8,3,15,30,765.0,142.0,1.6,26.5,661.0,970.48,700.19
2018,8,3,15,45,744.0,138.5,1.6,25.95,614.5,948.55,689.58
2018,8,3,16,0,723.0,135.0,1.6,25.4,568.0,923.57,677.13
2018,8,3,16,15,696.5,129.5,1.55,24.8,518.0,887.85,657.04
2018,8,3,16,30,670.0,124.0,1.5,24.2,468.0,849.65,635.11
2018,8,3,16,45,638.0,117.0,1.5,23.65,416.5,802.14,606.85
2018,8,3,17,0,606.0,110.0,1.5,23.1,365.0,752.94,576.69
2018,8,3,17,15,567.5,101.0,1.45,22.15,314.5,694.04,538.97
2018,8,3,17,30,529.0,92.0,1.4,21.2,264.0,634.51,499.25
2018,8,3,17,45,477.0,81.0,1.35,20.25,215.0,560.79,446.94
2018,8,3,18,0,425.0,70.0,1.3,19.3,166.0,484.61,389.93
2018,8,3,18,15,352.5,56.5,1.25,18.45,122.5,396.71,320.3
2018,8,3,18,30,280.0,43.0,1.2,17.6,79.0,313.76,249.88
2018,8,3,18,45,180.5,27.5,1.15,16.7,47.0,207.97,142.53
2018,8,3,19,0,81.0,12.0,1.1,15.8,15.0,65.63,0.0
2018,8,3,19,15,40.5,6.0,1.05,15.35,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,4,5,15,37.0,7.0,0.55,11.3,8.5,0.0,0.0
2018,8,4,5,30,74.0,14.0,0.5,11.8,17.0,11.95,0.0
2018,8,4,5,45,156.0,30.5,0.45,12.3,48.0,23.53,13.16
2018,8,4,6,0,238.0,47.0,0.4,12.8,79.0,35.89,25.85
2018,8,4,6,15,308.0,62.5,0.4,13.4,122.5,47.16,36.38
2018,8,4,6,30,378.0,78.0,0.4,14.0,166.0,58.15,46.38
2018,8,4,6,45,432.0,90.0,0.4,14.6,214.5,66.26,53.55
2018,8,4,7,0,486.0,102.0,0.4,15.2,263.0,74.14,60.28
2018,8,4,7,15,528.5,111.0,0.45,16.2,313.5,79.63,64.65
2018,8,4,7,30,571.0,120.0,0.5,17.2,364.0,86.1,69.75
2018,8,4,7,45,605.5,126.5,0.55,18.15,414.5,88.46,71.24
2018,8,4,8,0,640.0,133.0,0.6,19.1,465.0,90.71,72.61
2018,8,4,8,15,668.0,138.0,0.7,20.05,514.5,91.71,72.93
2018,8,4,8,30,696.0,143.0,0.8,21.0,564.0,92.62,73.18
2018,8,4,8,45,719.5,145.5,0.85,21.9,610.0,91.8,72.01
2018,8,4,9,0,743.0,148.0,0.9,22.8,656.0,91.0,70.88
2018,8,4,9,15,779.0,141.0,1.0,23.4,702.0,124.56,75.75
2018,8,4,9,30,815.0,134.0,1.1,24.0,748.0,171.6,97.53
2018,8,4,9,45,854.0,120.5,1.15,24.55,791.0,227.92,136.11
2018,8,4,10,0,893.0,107.0,1.2,25.1,834.0,279.26,176.04
2018,8,4,10,15,901.5,107.5,1.25,25.5,863.5,334.59,222.37
2018,8,4,10,30,910.0,108.0,1.3,25.9,893.0,390.33,269.16
2018,8,4,10,45,917.5,107.0,1.35,26.35,916.0,444.83,314.26
2018,8,4,11,0,925.0,106.0,1.4,26.8,939.0,499.16,358.01
2018,8,4,11,15,929.0,106.0,1.5,27.0,954.5,552.07,400.06
2018,8,4,11,30,933.0,106.0,1.6,27.2,970.0,604.06,440.27
2018,8,4,11,45,936.0,106.0,1.65,27.45,978.5,654.33,477.79
2018,8,4,12,0,939.0,106.0,1.7,27.7,987.0,703.19,513.3
2018,8,4,12,15,942.5,104.0,1.75,27.65,988.0,749.14,546.66
2018,8,4,12,30,946.0,102.0,1.8,27.6,989.0,793.19,577.43
2018,8,4,12,45,948.5,99.5,1.8,27.55,982.5,833.9,604.02
2018,8,4,13,0,951.0,97.0,1.8,27.5,976.0,872.12,628.84
2018,8,4,13,15,949.5,96.5,1.85,27.25,961.5,906.15,651.91
2018,8,4,13,30,948.0,96.0,1.9,27.0,947.0,937.16,673.13
2018,8,4,13,45,945.5,94.5,1.95,26.8,925.0,963.11,691.08
2018,8,4,14,0,943.0,93.0,2.0,26.6,903.0,985.69,707.06
2018,8,4,14,15,937.0,92.5,2.0,26.2,874.0,1002.53,719.55
2018,8,4,14,30,931.0,92.0,2.0,25.8,845.0,1015.8,729.99
2018,8,4,14,45,922.5,91.0,2.0,25.4,809.0,1022.44,736.47
2018,8,4,15,0,914.0,90.0,2.0,25.0,773.0,1025.42,740.88
2018,8,4,15,15,902.5,88.0,2.0,25.0,731.0,1020.62,739.41
2018,8,4,15,30,891.0,86.0,2.0,25.0,689.0,1012.23,735.89
2018,8,4,15,45,877.0,84.5,1.95,24.05,643.5,998.48,731.2
2018,8,4,16,0,863.0,83.0,1.9,23.1,598.0,981.47,724.5
2018,8,4,16,15,844.0,80.5,1.9,22.55,548.5,955.15,711.21
2018,8,4,16,30,825.0,78.0,1.9,22.0,499.0,937.17,703.44
2018,8,4,16,45,799.5,74.0,1.85,21.45,446.5,896.89,679.81
2018,8,4,17,0,774.0,70.0,1.8,20.9,394.0,854.42,654.35
2018,8,4,17,15,737.0,66.5,1.7,20.15,341.0,800.07,619.74
2018,8,4,17,30,700.0,63.0,1.6,19.4,288.0,744.63,583.05
2018,8,4,17,45,644.0,57.5,1.55,18.65,235.5,676.13,535.37
2018,8,4,18,0,588.0,52.0,1.5,17.9,183.0,603.1,481.45
2018,8,4,18,15,499.0,44.5,1.35,17.15,135.5,502.61,402.48
2018,8,4,18,30,410.0,37.0,1.2,16.4,88.0,407.0,322.18
2018,8,4,18,45,265.5,26.0,1.05,15.6,53.0,266.11,176.82
2018,8,4,19,0,121.0,15.0,0.9,14.8,18.0,95.4,0.0
2018,8,4,19,15,60.5,7.5,0.9,14.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,5,15,83.5,8.5,0.7,10.6,11.5,0.0,0.0
2018,8,5,5,30,167.0,17.0,0.7,11.3,23.0,14.51,0.0
2018,8,5,5,45,307.5,27.0,0.7,12.0,59.5,22.39,11.97
2018,8,5,6,0,448.0,37.0,0.7,12.7,96.0,30.38,20.98
2018,8,5,6,15,531.5,43.5,0.75,13.3,144.0,35.16,25.71
2018,8,5,6,30,615.0,50.0,0.8,13.9,192.0,43.51,33.37
2018,8,5,6,45,668.0,55.0,0.8,14.45,244.5,47.22,36.7
2018,8,5,7,0,721.0,60.0,0.8,15.0,297.0,50.92,39.87
2018,8,5,7,15,756.5,63.5,0.8,15.6,350.5,53.23,41.7
2018,8,5,7,30,792.0,67.0,0.8,16.2,404.0,55.52,43.46
2018,8,5,7,45,818.5,70.0,0.85,16.75,457.0,57.3,44.73
2018,8,5,8,0,845.0,73.0,0.9,17.3,510.0,67.18,53.01
2018,8,5,8,15,864.0,75.5,0.9,17.95,560.5,69.15,54.35
2018,8,5,8,30,883.0,78.0,0.9,18.6,611.0,71.0,55.58
2018,8,5,8,45,897.0,80.5,0.95,19.25,657.5,72.63,56.64
2018,8,5,9,0,911.0,83.0,1.0,19.9,704.0,74.12,57.58
2018,8,5,9,15,917.5,87.0,1.0,20.45,745.0,107.75,60.89
2018,8,5,9,30,924.0,91.0,1.0,21.0,786.0,165.27,89.69
2018,8,5,9,45,927.0,95.5,1.05,21.5,820.5,223.4,131.14
2018,8,5,10,0,930.0,100.0,1.1,22.0,855.0,281.8,178.49
2018,8,5,10,15,935.5,102.0,1.15,22.4,885.0,339.34,227.21
2018,8,5,10,30,941.0,104.0,1.2,22.8,915.0,396.97,276.13
2018,8,5,10,45,945.0,106.0,1.25,23.2,938.0,453.89,323.68
2018,8,5,11,0,949.0,108.0,1.3,23.6,961.0,510.32,369.53
2018,8,5,11,15,950.5,110.0,1.35,23.9,976.5,564.8,412.71
2018,8,5,11,30,952.0,112.0,1.4,24.2,992.0,618.14,453.69
2018,8,5,11,45,951.5,113.5,1.45,24.5,999.0,668.58,491.41
2018,8,5,12,0,951.0,115.0,1.5,24.8,1006.0,717.3,526.86
2018,8,5,12,15,956.0,112.0,1.55,24.95,1007.0,764.32,560.68
2018,8,5,12,30,961.0,109.0,1.6,25.1,1008.0,809.49,592.01
2018,8,5,12,45,966.5,103.5,1.65,25.25,1001.5,850.76,618.97
2018,8,5,13,0,972.0,98.0,1.7,25.4,995.0,889.53,644.18
2018,8,5,13,15,969.0,98.0,1.7,25.5,979.0,923.53,665.79
2018,8,5,13,30,966.0,98.0,1.7,25.6,963.0,954.39,685.36
2018,8,5,13,45,961.0,97.5,1.7,25.65,939.5,979.65,701.53
2018,8,5,14,0,956.0,97.0,1.7,25.7,916.0,1001.42,715.61
2018,8,5,14,15,949.5,95.5,1.7,25.6,885.5,1017.13,726.44
2018,8,5,14,30,943.0,94.0,1.7,25.5,855.0,1029.13,735.16
2018,8,5,14,45,935.0,92.5,1.7,25.45,818.5,1035.94,740.69
2018,8,5,15,0,927.0,91.0,1.7,25.4,782.0,1039.02,744.14
2018,8,5,15,15,915.5,89.5,1.7,25.4,739.5,1034.92,743.16
2018,8,5,15,30,904.0,88.0,1.7,25.4,697.0,1027.21,740.17
2018,8,5,15,45,889.5,85.0,1.7,24.85,649.5,1011.15,733.64
2018,8,5,16,0,875.0,82.0,1.7,24.3,602.0,991.7,725.09
2018,8,5,16,15,855.0,79.5,1.7,23.85,551.5,964.24,711.08
2018,8,5,16,30,835.0,77.0,1.7,23.4,501.0,945.08,702.46
2018,8,5,16,45,808.5,73.5,1.65,22.95,448.0,904.33,678.59
2018,8,5,17,0,782.0,70.0,1.6,22.5,395.0,861.39,652.92
2018,8,5,17,15,743.0,65.5,1.55,21.65,340.5,803.67,617.17
2018,8,5,17,30,704.0,61.0,1.5,20.8,286.0,745.02,579.29
2018,8,5,17,45,647.5,56.0,1.4,20.0,233.5,669.92,526.84
2018,8,5,18,0,591.0,51.0,1.3,19.2,181.0,603.7,477.97
2018,8,5,18,15,500.5,43.5,1.2,18.2,133.5,502.03,399.22
2018,8,5,18,30,410.0,36.0,1.1,17.2,86.0,405.44,318.73
2018,8,5,18,45,264.5,24.5,1.0,16.25,51.0,261.81,165.1
2018,8,5,19,0,119.0,13.0,0.9,15.3,16.0,92.18,0.0
2018,8,5,19,15,59.5,6.5,0.85,14.8,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,8,6,5,15,16.5,4.0,0.55,9.9,4.5,0.0,0.0
2018,8,6,5,30,33.0,8.0,0.5,10.5,9.0,6.83,0.0
2018,8,6,5,45,77.5,24.0,0.45,11.05,32.5,18.99,9.08
2018,8,6,6,0,122.0,40.0,0.4,11.6,56.0,31.11,21.72
2018,8,6,6,15,163.0,62.5,0.4,12.1,94.0,47.42,36.77
2018,8,6,6,30,204.0,85.0,0.4,12.6,132.0,63.23,51.13
2018,8,6,6,45,235.0,108.0,0.35,13.1,175.0,78.78,64.94
2018,8,6,7,0,266.0,131.0,0.3,13.6,218.0,93.82,77.92
2018,8,6,7,15,294.5,152.5,0.35,14.35,264.5,107.38,89.25
2018,8,6,7,30,323.0,174.0,0.4,15.1,311.0,120.45,99.9
2018,8,6,7,45,344.5,194.0,0.4,15.9,357.0,132.04,109.03
2018,8,6,8,0,366.0,214.0,0.4,16.7,403.0,143.13,117.57
2018,8,6,8,15,387.5,230.5,0.45,17.65,448.0,151.79,123.93
2018,8,6,8,30,409.0,247.0,0.5,18.6,493.0,160.02,129.87
2018,8,6,8,45,426.5,261.5,0.6,19.6,535.5,157.08,126.63
2018,8,6,9,0,444.0,276.0,0.7,20.6,578.0,161.8,129.73
2018,8,6,9,15,479.0,278.5,0.75,21.45,622.5,180.48,127.48
2018,8,6,9,30,514.0,281.0,0.8,22.3,667.0,219.58,146.85
2018,8,6,9,45,553.0,276.0,0.85,23.15,709.0,259.23,172.5
2018,8,6,10,0,592.0,271.0,0.9,24.0,751.0,303.27,204.89
2018,8,6,10,15,599.5,278.0,1.0,24.6,779.0,350.17,242.36
2018,8,6,10,30,607.0,285.0,1.1,25.2,807.0,394.89,278.43
2018,8,6,10,45,611.5,290.5,1.15,25.8,828.0,440.98,314.88
2018,8,6,11,0,616.0,296.0,1.2,26.4,849.0,487.51,350.74
2018,8,6,11,15,621.5,298.5,1.25,26.8,864.0,532.71,385.0
2018,8,6,11,30,627.0,301.0,1.3,27.2,879.0,578.07,418.46
2018,8,6,11,45,630.0,301.5,1.4,27.6,886.5,620.42,449.37
2018,8,6,12,0,633.0,302.0,1.5,28.0,894.0,662.2,479.21
2018,8,6,12,15,673.5,277.5,1.55,28.2,907.0,709.77,513.01
2018,8,6,12,30,714.0,253.0,1.6,28.4,920.0,758.0,546.76
2018,8,6,12,45,765.5,219.5,1.6,28.6,929.0,806.9,580.34
2018,8,6,13,0,817.0,186.0,1.6,28.8,938.0,849.85,609.59
2018,8,6,13,15,817.5,181.5,1.65,28.75,923.0,880.76,630.01
2018,8,6,13,30,818.0,177.0,1.7,28.7,908.0,908.84,648.76
2018,8,6,13,45,817.5,172.0,1.75,28.7,887.0,932.54,664.7
2018,8,6,14,0,817.0,167.0,1.8,28.7,866.0,953.04,678.75
2018,8,6,14,15,814.0,162.5,1.8,28.5,838.0,968.37,689.64
2018,8,6,14,30,811.0,158.0,1.8,28.3,810.0,980.27,698.58
2018,8,6,14,45,807.5,151.0,1.8,28.15,775.5,985.61,703.45
2018,8,6,15,0,804.0,144.0,1.8,28.0,741.0,987.37,706.3
2018,8,6,15,15,789.5,140.5,1.8,28.0,699.5,978.31,702.11
2018,8,6,15,30,775.0,137.0,1.8,28.0,658.0,965.75,695.94
2018,8,6,15,45,765.5,129.0,1.8,27.35,613.5,957.38,694.39
2018,8,6,16,0,756.0,121.0,1.8,26.7,569.0,938.14,685.87
2018,8,6,16,15,745.0,112.5,1.75,26.15,522.0,913.61,673.12
2018,8,6,16,30,734.0,104.0,1.7,25.6,475.0,886.11,658.33
2018,8,6,16,45,710.5,97.5,1.65,25.1,424.5,846.38,635.0
2018,8,6,17,0,687.0,91.0,1.6,24.6,374.0,804.61,609.82
2018,8,6,17,15,646.5,84.5,1.5,23.65,321.5,745.38,572.18
2018,8,6,17,30,606.0,78.0,1.4,22.7,269.0,685.55,532.68
2018,8,6,17,45,548.5,69.0,1.3,21.7,218.0,607.62,478.0
2018,8,6,18,0,491.0,60.0,1.2,20.7,167.0,531.13,421.36
2018,8,6,18,15,398.0,50.0,1.1,19.65,121.5,427.03,340.19
2018,8,6,18,30,305.0,40.0,1.0,18.6,76.0,328.01,257.35
2018,8,6,18,45,187.5,25.5,0.9,17.5,44.5,205.3,119.75
2018,8,6,19,0,70.0,11.0,0.8,16.4,13.0,57.0,0.0
2018,8,6,19,15,35.0,5.5,0.8,15.95,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,5,15,22.5,5.0,0.6,10.55,5.5,0.0,0.0
2018,8,7,5,30,45.0,10.0,0.6,11.1,11.0,8.54,0.0
2018,8,7,5,45,113.0,26.5,0.6,11.6,38.5,20.42,9.77
2018,8,7,6,0,181.0,43.0,0.6,12.1,66.0,32.74,23.02
2018,8,7,6,15,242.0,62.5,0.6,12.6,108.0,46.9,36.18
2018,8,7,6,30,303.0,82.0,0.6,13.1,150.0,60.62,48.69
2018,8,7,6,45,352.0,98.5,0.6,13.6,197.5,71.69,58.56
2018,8,7,7,0,401.0,115.0,0.6,14.1,245.0,82.36,67.8
2018,8,7,7,15,441.0,128.0,0.6,14.8,294.5,90.18,74.26
2018,8,7,7,30,481.0,141.0,0.6,15.5,344.0,97.69,80.29
2018,8,7,7,45,513.0,152.5,0.65,16.15,394.0,103.8,85.04
2018,8,7,8,0,545.0,164.0,0.7,16.8,444.0,109.61,89.46
2018,8,7,8,15,571.5,173.0,0.75,17.45,492.0,113.51,92.22
2018,8,7,8,30,598.0,182.0,0.8,18.1,540.0,117.18,94.76
2018,8,7,8,45,619.5,188.5,0.8,18.75,585.0,117.95,94.86
2018,8,7,9,0,641.0,195.0,0.8,19.4,630.0,118.37,94.69
2018,8,7,9,15,649.0,205.0,0.85,19.95,668.5,144.02,96.8
2018,8,7,9,30,657.0,215.0,0.9,20.5,707.0,192.85,122.11
2018,8,7,9,45,659.5,225.5,0.9,21.05,739.0,242.57,157.0
2018,8,7,10,0,662.0,236.0,0.9,21.6,771.0,293.01,196.56
2018,8,7,10,15,668.5,242.0,0.95,21.9,799.0,342.18,236.84
2018,8,7,10,30,675.0,248.0,1.0,22.2,827.0,392.19,277.94
2018,8,7,10,45,678.5,253.5,1.05,22.5,848.5,441.35,317.91
2018,8,7,11,0,682.0,259.0,1.1,22.8,870.0,490.7,357.07
2018,8,7,11,15,684.5,262.5,1.15,22.8,884.5,538.15,394.32
2018,8,7,11,30,687.0,266.0,1.2,22.8,899.0,585.3,430.42
2018,8,7,11,45,686.5,269.0,1.25,22.8,905.5,629.81,463.81
2018,8,7,12,0,686.0,272.0,1.3,22.8,912.0,673.34,495.78
2018,8,7,12,15,702.5,262.0,1.35,22.8,917.0,717.18,527.66
2018,8,7,12,30,719.0,252.0,1.4,22.8,922.0,760.4,558.63
2018,8,7,12,45,738.5,237.5,1.4,22.75,920.5,801.06,587.2
2018,8,7,13,0,758.0,223.0,1.4,22.7,919.0,840.23,614.45
2018,8,7,13,15,753.5,221.5,1.4,22.65,903.5,869.23,634.23
2018,8,7,13,30,749.0,220.0,1.4,22.6,888.0,895.3,652.03
2018,8,7,13,45,742.5,217.0,1.45,22.5,865.0,915.06,666.15
2018,8,7,14,0,736.0,214.0,1.5,22.4,842.0,931.54,678.25
2018,8,7,14,15,727.5,210.5,1.5,22.25,813.0,942.29,686.28
2018,8,7,14,30,719.0,207.0,1.5,22.1,784.0,949.61,692.32
2018,8,7,14,45,707.5,202.0,1.5,21.9,748.5,949.01,693.59
2018,8,7,15,0,696.0,197.0,1.5,21.7,713.0,944.94,692.87
2018,8,7,15,15,679.5,191.5,1.5,21.7,671.5,931.94,685.99
2018,8,7,15,30,663.0,186.0,1.5,21.7,630.0,915.6,677.14
2018,8,7,15,45,644.0,178.0,1.45,21.1,584.5,890.92,663.73
2018,8,7,16,0,625.0,170.0,1.4,20.5,539.0,863.23,648.34
2018,8,7,16,15,603.0,160.5,1.4,20.05,491.0,828.2,628.1
2018,8,7,16,30,581.0,151.0,1.4,19.6,443.0,782.82,600.43
2018,8,7,16,45,551.5,140.5,1.35,19.15,393.5,735.9,570.58
2018,8,7,17,0,522.0,130.0,1.3,18.7,344.0,687.77,539.11
2018,8,7,17,15,483.5,117.0,1.25,18.0,293.5,627.27,498.07
2018,8,7,17,30,445.0,104.0,1.2,17.3,243.0,566.79,455.49
2018,8,7,17,45,394.0,89.5,1.15,16.6,195.5,493.98,401.4
2018,8,7,18,0,343.0,75.0,1.1,15.9,148.0,423.06,345.6
2018,8,7,18,15,273.5,57.5,1.0,15.2,105.5,335.47,273.28
2018,8,7,18,30,204.0,40.0,0.9,14.5,63.0,252.27,200.42
2018,8,7,18,45,126.0,24.5,0.85,13.8,36.5,157.7,83.8
2018,8,7,19,0,48.0,9.0,0.8,13.1,10.0,40.27,0.0
2018,8,7,19,15,24.0,4.5,0.75,12.8,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,8,5,15,40.0,6.5,0.65,10.3,7.5,0.0,0.0
2018,8,8,5,30,80.0,13.0,0.6,11.0,15.0,11.1,0.0
2018,8,8,5,45,188.0,27.5,0.55,11.7,47.0,21.37,10.0
2018,8,8,6,0,296.0,42.0,0.5,12.4,79.0,32.44,22.67
2018,8,8,6,15,377.5,54.0,0.45,13.0,124.0,43.48,33.08
2018,8,8,6,30,459.0,66.0,0.4,13.6,169.0,52.23,41.15
2018,8,8,6,45,518.0,75.0,0.4,14.25,219.5,58.1,46.4
2018,8,8,7,0,577.0,84.0,0.4,14.9,270.0,63.81,51.3
2018,8,8,7,15,620.0,91.0,0.4,15.55,323.0,67.66,54.4
2018,8,8,7,30,663.0,98.0,0.4,16.2,376.0,71.38,57.31
2018,8,8,7,45,696.0,102.5,0.4,16.85,428.0,73.07,58.4
2018,8,8,8,0,729.0,107.0,0.4,17.5,480.0,74.71,59.43
2018,8,8,8,15,753.5,111.0,0.4,18.3,530.0,75.82,59.96
2018,8,8,8,30,778.0,115.0,0.4,19.1,580.0,84.44,66.85
2018,8,8,8,45,797.0,118.0,0.4,19.9,626.5,84.77,66.67
2018,8,8,9,0,816.0,121.0,0.4,20.7,673.0,85.05,66.5
2018,8,8,9,15,814.0,131.5,0.45,21.35,710.5,114.67,70.44
2018,8,8,9,30,812.0,142.0,0.5,22.0,748.0,171.1,98.63
2018,8,8,9,45,802.5,155.5,0.6,22.7,778.5,228.47,139.04
2018,8,8,10,0,793.0,169.0,0.7,23.4,809.0,285.02,183.94
2018,8,8,10,15,804.0,170.0,0.75,23.85,839.0,337.79,227.2
2018,8,8,10,30,815.0,171.0,0.8,24.3,869.0,391.53,271.46
2018,8,8,10,45,824.0,171.0,0.85,24.75,892.5,444.57,314.58
2018,8,8,11,0,833.0,171.0,0.9,25.2,916.0,497.9,356.83
2018,8,8,11,15,838.5,171.5,0.95,25.5,932.0,549.94,397.16
2018,8,8,11,30,844.0,172.0,1.0,25.8,948.0,601.51,435.95
2018,8,8,11,45,848.5,170.5,1.05,26.05,956.0,650.23,471.8
2018,8,8,12,0,853.0,169.0,1.1,26.3,964.0,697.85,505.97
2018,8,8,12,15,855.5,167.0,1.1,26.45,964.0,742.33,536.91
2018,8,8,12,30,858.0,165.0,1.1,26.6,964.0,785.01,565.94
2018,8,8,12,45,859.0,163.5,1.15,26.7,957.0,824.93,593.31
2018,8,8,13,0,860.0,162.0,1.2,26.8,950.0,862.47,617.69
2018,8,8,13,15,858.0,159.5,1.2,26.85,934.5,893.95,637.51
2018,8,8,13,30,856.0,157.0,1.2,26.9,919.0,922.43,655.44
2018,8,8,13,45,852.5,154.0,1.2,26.9,896.0,945.9,670.4
2018,8,8,14,0,849.0,151.0,1.2,26.9,873.0,966.02,683.39
2018,8,8,14,15,842.0,148.0,1.2,26.75,843.0,979.38,692.75
2018,8,8,14,30,835.0,145.0,1.2,26.6,813.0,989.15,700.1
2018,8,8,14,45,826.0,141.0,1.2,26.4,776.5,992.28,703.7
2018,8,8,15,0,817.0,137.0,1.2,26.2,740.0,991.76,705.29
2018,8,8,15,15,802.5,133.5,1.2,26.2,698.0,982.69,701.22
2018,8,8,15,30,788.0,130.0,1.2,26.2,656.0,970.09,695.17
2018,8,8,15,45,770.5,125.5,1.2,25.5,609.5,949.95,686.39
2018,8,8,16,0,753.0,121.0,1.2,24.8,563.0,934.11,680.42
2018,8,8,16,15,730.0,116.0,1.2,24.2,513.5,902.11,663.65
2018,8,8,16,30,707.0,111.0,1.2,23.6,464.0,867.52,645.06
2018,8,8,16,45,675.0,104.5,1.2,23.0,412.0,820.03,617.37
2018,8,8,17,0,643.0,98.0,1.2,22.4,360.0,770.83,587.76
2018,8,8,17,15,599.0,90.5,1.15,21.45,307.5,707.97,547.6
2018,8,8,17,30,555.0,83.0,1.1,20.5,255.0,644.73,505.43
2018,8,8,17,45,494.5,73.5,1.05,19.55,205.0,564.87,448.66
2018,8,8,18,0,434.0,64.0,1.0,18.6,155.0,486.54,389.81
2018,8,8,18,15,349.0,51.0,0.9,17.7,111.0,385.46,309.38
2018,8,8,18,30,264.0,38.0,0.8,16.8,67.0,294.83,230.89
2018,8,8,18,45,158.5,23.0,0.75,15.95,38.0,176.89,80.9
2018,8,8,19,0,53.0,8.0,0.7,15.1,9.0,42.73,0.0
2018,8,8,19,15,26.5,4.0,0.65,14.65,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,9,5,15,34.5,5.5,0.6,10.5,6.5,0.0,0.0
2018,8,9,5,30,69.0,11.0,0.5,11.0,13.0,9.39,0.0
2018,8,9,5,45,167.0,26.5,0.4,11.5,43.5,20.57,8.9
2018,8,9,6,0,265.0,42.0,0.3,12.0,74.0,32.34,22.59
2018,8,9,6,15,344.5,55.5,0.3,12.65,118.5,42.35,32.11
2018,8,9,6,30,424.0,69.0,0.3,13.3,163.0,52.16,41.14
2018,8,9,6,45,483.5,79.0,0.3,13.95,213.0,61.2,49.21
2018,8,9,7,0,543.0,89.0,0.3,14.6,263.0,67.54,54.65
2018,8,9,7,15,587.0,97.0,0.35,15.6,315.5,71.96,58.15
2018,8,9,7,30,631.0,105.0,0.4,16.6,368.0,76.21,61.41
2018,8,9,7,45,665.0,110.0,0.4,17.55,419.5,78.01,62.49
2018,8,9,8,0,699.0,115.0,0.4,18.5,471.0,79.75,63.49
2018,8,9,8,15,724.0,120.0,0.45,19.35,521.0,81.27,64.33
2018,8,9,8,30,749.0,125.0,0.5,20.2,571.0,82.67,65.07
2018,8,9,8,45,769.5,127.5,0.55,21.05,617.0,90.78,71.43
2018,8,9,9,0,790.0,130.0,0.6,21.9,663.0,90.5,70.72
2018,8,9,9,15,799.0,136.0,0.65,22.65,703.5,115.46,71.76
2018,8,9,9,30,808.0,142.0,0.7,23.4,744.0,169.36,97.25
2018,8,9,9,45,812.5,148.5,0.75,24.15,778.5,224.22,134.81
2018,8,9,10,0,817.0,155.0,0.8,24.9,813.0,279.75,178.18
2018,8,9,10,15,827.5,156.5,0.85,25.4,843.5,334.03,222.58
2018,8,9,10,30,838.0,158.0,0.9,25.9,874.0,389.21,267.88
2018,8,9,10,45,846.5,158.0,0.9,26.4,897.5,443.21,311.47
2018,8,9,11,0,855.0,158.0,0.9,26.9,921.0,497.41,353.93
2018,8,9,11,15,860.5,157.5,0.95,27.25,936.5,549.72,394.27
2018,8,9,11,30,866.0,157.0,1.0,27.6,952.0,601.44,432.96
2018,8,9,11,45,870.0,156.5,1.05,27.9,960.5,647.99,467.18
2018,8,9,12,0,874.0,156.0,1.1,28.2,969.0,695.4,501.02
2018,8,9,12,15,865.0,162.0,1.1,28.35,966.0,744.13,534.25
2018,8,9,12,30,856.0,168.0,1.1,28.5,963.0,785.48,561.93
2018,8,9,12,45,841.5,175.5,1.15,28.65,951.5,821.23,586.01
2018,8,9,13,0,827.0,183.0,1.2,28.8,940.0,853.81,607.43
2018,8,9,13,15,823.5,181.0,1.2,28.75,923.5,883.89,626.57
2018,8,9,13,30,820.0,179.0,1.2,28.7,907.0,910.97,643.83
2018,8,9,13,45,815.0,176.0,1.2,28.7,884.0,932.61,657.61
2018,8,9,14,0,810.0,173.0,1.2,28.7,861.0,950.9,669.45
2018,8,9,14,15,802.0,170.0,1.2,28.5,831.0,962.93,678.1
2018,8,9,14,30,794.0,167.0,1.2,28.3,801.0,971.39,684.78
2018,8,9,14,45,783.5,163.0,1.2,28.1,764.5,972.83,687.32
2018,8,9,15,0,773.0,159.0,1.2,27.9,728.0,979.17,693.15
2018,8,9,15,15,757.5,155.0,1.2,27.9,686.0,968.9,688.24
2018,8,9,15,30,742.0,151.0,1.2,27.9,644.0,955.21,681.52
2018,8,9,15,45,723.5,145.5,1.2,27.25,598.0,933.48,671.59
2018,8,9,16,0,705.0,140.0,1.2,26.6,552.0,908.66,659.71
2018,8,9,16,15,681.5,133.0,1.15,26.05,502.5,874.23,640.5
2018,8,9,16,30,658.0,126.0,1.1,25.5,453.0,837.25,619.43
2018,8,9,16,45,626.5,118.5,1.1,24.95,402.0,789.69,591.52
2018,8,9,17,0,595.0,111.0,1.1,24.4,351.0,740.39,561.65
2018,8,9,17,15,551.5,101.0,1.0,23.45,299.0,675.84,519.66
2018,8,9,17,30,508.0,91.0,0.9,22.5,247.0,610.92,475.75
2018,8,9,17,45,450.0,79.5,0.85,21.6,198.0,527.91,416.6
2018,8,9,18,0,392.0,68.0,0.8,20.7,149.0,453.47,360.68
2018,8,9,18,15,311.5,53.0,0.75,19.6,106.0,358.99,285.7
2018,8,9,18,30,231.0,38.0,0.7,18.5,63.0,270.38,209.1
2018,8,9,18,45,137.5,22.5,0.65,17.4,35.5,159.58,56.71
2018,8,9,19,0,44.0,7.0,0.6,16.3,8.0,35.72,0.0
2018,8,9,19,15,22.0,3.5,0.55,15.95,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,5,15,46.0,6.0,0.45,11.85,7.0,0.0,0.0
2018,8,10,5,30,92.0,12.0,0.4,12.4,14.0,10.24,0.0
2018,8,10,5,45,209.5,25.5,0.4,13.0,46.0,21.19,8.59
2018,8,10,6,0,327.0,39.0,0.4,13.6,78.0,32.08,22.13
2018,8,10,6,15,408.0,49.5,0.4,14.3,122.5,39.91,29.7
2018,8,10,6,30,489.0,60.0,0.4,15.0,167.0,47.56,36.77
2018,8,10,6,45,542.0,68.5,0.4,15.75,216.5,53.21,41.8
2018,8,10,7,0,595.0,77.0,0.4,16.5,266.0,58.69,46.49
2018,8,10,7,15,635.5,83.5,0.45,17.5,318.0,62.37,49.39
2018,8,10,7,30,676.0,90.0,0.5,18.5,370.0,65.93,52.09
2018,8,10,7,45,706.0,94.5,0.5,19.55,421.0,67.83,53.3
2018,8,10,8,0,736.0,99.0,0.5,20.6,472.0,69.66,54.41
2018,8,10,8,15,759.5,102.5,0.55,21.35,521.5,77.42,60.6
2018,8,10,8,30,783.0,106.0,0.6,22.1,571.0,78.48,61.08
2018,8,10,8,45,801.0,108.5,0.65,22.9,616.5,78.72,60.88
2018,8,10,9,0,819.0,111.0,0.7,23.7,662.0,78.91,60.66
2018,8,10,9,15,828.0,115.5,0.75,24.3,702.0,102.33,61.24
2018,8,10,9,30,837.0,120.0,0.8,24.9,742.0,156.82,86.24
2018,8,10,9,45,841.5,125.5,0.9,25.5,776.5,212.54,124.26
2018,8,10,10,0,846.0,131.0,1.0,26.1,811.0,268.89,168.49
2018,8,10,10,15,854.0,132.5,1.05,26.45,840.0,330.1,218.43
2018,8,10,10,30,862.0,134.0,1.1,26.8,869.0,384.46,263.61
2018,8,10,10,45,867.0,135.5,1.15,27.15,891.5,437.88,307.56
2018,8,10,11,0,872.0,137.0,1.2,27.5,914.0,490.99,350.16
2018,8,10,11,15,875.0,138.0,1.25,27.7,928.5,542.28,390.45
2018,8,10,11,30,878.0,139.0,1.3,27.9,943.0,592.68,428.92
2018,8,10,11,45,879.0,140.0,1.35,28.15,950.5,640.82,464.63
2018,8,10,12,0,880.0,141.0,1.4,28.4,958.0,687.52,498.37
2018,8,10,12,15,878.5,141.5,1.4,28.45,956.5,730.49,528.77
2018,8,10,12,30,877.0,142.0,1.4,28.5,955.0,771.41,557.12
2018,8,10,12,45,873.0,143.0,1.45,28.6,946.0,808.57,582.14
2018,8,10,13,0,869.0,144.0,1.5,28.7,937.0,843.16,604.67
2018,8,10,13,15,863.5,144.5,1.5,28.6,921.0,873.31,624.24
2018,8,10,13,30,858.0,145.0,1.5,28.5,905.0,900.47,641.95
2018,8,10,13,45,850.0,144.5,1.55,28.35,881.0,933.13,663.94
2018,8,10,14,0,842.0,144.0,1.6,28.2,857.0,951.33,676.85
2018,8,10,14,15,831.0,143.5,1.6,28.0,826.0,963.18,685.55
2018,8,10,14,30,820.0,143.0,1.6,27.8,795.0,971.42,692.21
2018,8,10,14,45,805.5,141.5,1.6,27.55,757.5,971.56,694.12
2018,8,10,15,0,791.0,140.0,1.6,27.3,720.0,968.05,693.98
2018,8,10,15,15,776.0,136.5,1.6,27.3,678.5,958.31,689.41
2018,8,10,15,30,761.0,133.0,1.6,27.3,637.0,945.11,682.83
2018,8,10,15,45,738.5,130.5,1.55,26.5,590.5,930.02,676.65
2018,8,10,16,0,716.0,128.0,1.5,25.7,544.0,904.69,663.85
2018,8,10,16,15,688.0,124.0,1.45,25.1,495.0,869.29,643.9
2018,8,10,16,30,660.0,120.0,1.4,24.5,446.0,831.45,622.1
2018,8,10,16,45,626.5,113.0,1.4,23.9,395.0,782.57,592.87
2018,8,10,17,0,593.0,106.0,1.4,23.3,344.0,732.09,561.7
2018,8,10,17,15,549.5,97.0,1.3,22.45,293.0,668.83,519.81
2018,8,10,17,30,506.0,88.0,1.2,21.6,242.0,605.21,476.01
2018,8,10,17,45,447.5,77.5,1.15,20.75,194.0,522.59,416.14
2018,8,10,18,0,389.0,67.0,1.1,19.9,146.0,449.38,360.22
2018,8,10,18,15,307.0,53.0,1.0,19.1,104.0,355.58,284.16
2018,8,10,18,30,225.0,39.0,0.9,18.3,62.0,268.31,206.73
2018,8,10,18,45,133.0,23.5,0.85,17.5,35.0,156.94,35.46
2018,8,10,19,0,41.0,8.0,0.8,16.7,8.0,34.49,0.0
2018,8,10,19,15,20.5,4.0,0.75,16.3,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,11,5,15,27.0,5.5,0.5,12.3,6.0,0.0,0.0
2018,8,11,5,30,54.0,11.0,0.5,12.8,12.0,9.39,0.0
2018,8,11,5,45,144.0,27.0,0.55,13.3,41.0,20.92,7.58
2018,8,11,6,0,234.0,43.0,0.6,13.8,70.0,33.01,22.82
2018,8,11,6,15,310.0,57.0,0.6,14.45,112.5,43.32,32.63
2018,8,11,6,30,386.0,71.0,0.6,15.1,155.0,53.4,41.87
2018,8,11,6,45,441.0,83.0,0.6,15.75,203.5,61.68,49.25
2018,8,11,7,0,496.0,95.0,0.6,16.4,252.0,69.72,56.17
2018,8,11,7,15,535.5,105.0,0.65,17.15,302.0,77.84,62.93
2018,8,11,7,30,575.0,115.0,0.7,17.9,352.0,83.25,67.2
2018,8,11,7,45,604.0,123.0,0.7,18.6,401.5,86.78,69.78
2018,8,11,8,0,633.0,131.0,0.7,19.3,451.0,90.1,72.13
2018,8,11,8,15,656.0,138.5,0.75,20.0,499.5,92.76,73.92
2018,8,11,8,30,679.0,146.0,0.8,20.7,548.0,95.2,75.51
2018,8,11,8,45,696.0,153.0,0.85,21.35,593.0,97.0,76.58
2018,8,11,9,0,713.0,160.0,0.9,22.0,638.0,98.6,77.49
2018,8,11,9,15,698.0,176.0,0.95,22.45,668.0,123.58,81.47
2018,8,11,9,30,683.0,192.0,1.0,22.9,698.0,176.67,108.43
2018,8,11,9,45,688.5,200.5,1.05,23.4,731.5,227.17,142.94
2018,8,11,10,0,694.0,209.0,1.1,23.9,765.0,278.67,183.03
2018,8,11,10,15,732.5,199.0,1.2,24.25,805.0,327.92,222.55
2018,8,11,10,30,771.0,189.0,1.3,24.6,845.0,381.1,265.88
2018,8,11,10,45,776.5,190.5,1.35,24.9,866.0,437.09,311.53
2018,8,11,11,0,782.0,192.0,1.4,25.2,887.0,487.79,352.35
2018,8,11,11,15,785.5,194.0,1.45,25.3,902.0,537.71,391.84
2018,8,11,11,30,789.0,196.0,1.5,25.4,917.0,587.11,429.86
2018,8,11,11,45,779.0,204.0,1.5,25.5,920.5,632.27,463.51
2018,8,11,12,0,769.0,212.0,1.5,25.6,924.0,677.72,496.31
2018,8,11,12,15,784.5,202.5,1.55,25.45,928.5,720.19,527.69
2018,8,11,12,30,800.0,193.0,1.6,25.3,933.0,764.14,559.57
2018,8,11,12,45,780.5,202.0,1.65,25.2,918.5,795.45,581.83
2018,8,11,13,0,761.0,211.0,1.7,25.1,904.0,829.9,605.76
2018,8,11,13,15,743.5,214.5,1.7,24.85,882.0,852.44,621.72
2018,8,11,13,30,726.0,218.0,1.7,24.6,860.0,871.44,635.34
2018,8,11,13,45,642.0,254.0,1.7,24.3,810.5,857.31,625.78
2018,8,11,14,0,558.0,290.0,1.7,24.0,761.0,833.52,610.04
2018,8,11,14,15,516.0,291.5,1.65,23.7,715.0,814.48,598.23
2018,8,11,14,30,474.0,293.0,1.6,23.4,669.0,791.63,583.71
2018,8,11,14,45,607.5,229.0,1.6,23.1,688.0,876.16,645.64
2018,8,11,15,0,741.0,165.0,1.6,22.8,707.0,953.11,697.89
2018,8,11,15,15,729.0,159.0,1.6,22.8,666.5,943.91,692.59
2018,8,11,15,30,717.0,153.0,1.6,22.8,626.0,931.36,686.25
2018,8,11,15,45,698.5,148.0,1.5,22.1,581.0,910.23,674.93
2018,8,11,16,0,680.0,143.0,1.4,21.4,536.0,886.07,661.66
2018,8,11,16,15,657.0,135.5,1.35,20.9,487.5,851.73,641.66
2018,8,11,16,30,634.0,128.0,1.3,20.4,439.0,814.89,619.76
2018,8,11,16,45,602.5,119.5,1.3,19.95,388.5,766.48,589.89
2018,8,11,17,0,571.0,111.0,1.3,19.5,338.0,716.43,558.06
2018,8,11,17,15,527.5,101.0,1.25,18.85,287.0,652.38,514.82
2018,8,11,17,30,484.0,91.0,1.2,18.2,236.0,582.64,465.62
2018,8,11,17,45,425.0,79.0,1.15,17.55,188.0,505.14,408.06
2018,8,11,18,0,366.0,67.0,1.1,16.9,140.0,430.21,349.4
