Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,18,15,285.5,52.0,1.05,16.35,99.0,337.09,272.27
2018,8,11,18,30,205.0,37.0,1.0,15.8,58.0,250.26,193.41
2018,8,11,18,45,119.5,22.0,1.0,15.25,32.5,143.19,7.15
2018,8,11,19,0,34.0,7.0,1.0,14.7,7.0,28.87,0.0
2018,8,11,19,15,17.0,3.5,0.95,14.4,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,8,12,5,15,28.0,5.0,0.45,11.55,5.5,0.0,0.0
2018,8,12,5,30,56.0,10.0,0.5,12.1,11.0,8.54,0.0
2018,8,12,5,45,151.5,25.5,0.5,12.65,40.0,19.8,5.99
2018,8,12,6,0,247.0,41.0,0.5,13.2,69.0,31.57,21.57
2018,8,12,6,15,331.5,54.0,0.5,13.85,112.5,41.24,30.86
2018,8,12,6,30,416.0,67.0,0.5,14.5,156.0,50.74,39.61
2018,8,12,6,45,479.0,76.0,0.55,15.15,205.5,59.0,47.0
2018,8,12,7,0,542.0,85.0,0.6,15.8,255.0,64.65,51.86
2018,8,12,7,15,588.0,91.5,0.6,16.55,306.5,68.06,54.56
2018,8,12,7,30,634.0,98.0,0.6,17.3,358.0,71.39,57.1
2018,8,12,7,45,669.5,102.0,0.6,18.0,409.5,72.71,57.87
2018,8,12,8,0,705.0,106.0,0.6,18.7,461.0,74.03,58.61
2018,8,12,8,15,730.5,109.5,0.65,19.45,510.0,74.83,58.9
2018,8,12,8,30,756.0,113.0,0.7,20.2,559.0,83.04,65.45
2018,8,12,8,45,776.5,115.5,0.75,20.95,605.0,83.11,65.08
2018,8,12,9,0,797.0,118.0,0.8,21.7,651.0,83.15,64.73
2018,8,12,9,15,807.0,122.5,0.85,22.3,691.0,103.01,64.25
2018,8,12,9,30,817.0,127.0,0.9,22.9,731.0,156.59,88.11
2018,8,12,9,45,822.5,132.5,0.9,23.5,765.5,211.55,125.34
2018,8,12,10,0,828.0,138.0,0.9,24.1,800.0,267.26,168.97
2018,8,12,10,15,836.0,139.5,0.95,24.5,829.0,321.49,213.88
2018,8,12,10,30,844.0,141.0,1.0,24.9,858.0,376.28,259.59
2018,8,12,10,45,849.5,142.5,1.05,25.35,880.0,433.68,306.45
2018,8,12,11,0,855.0,144.0,1.1,25.8,902.0,486.3,348.72
2018,8,12,11,15,858.0,145.5,1.15,25.95,917.0,537.28,389.04
2018,8,12,11,30,861.0,147.0,1.2,26.1,932.0,587.42,427.59
2018,8,12,11,45,862.0,148.0,1.2,26.3,939.0,634.98,462.81
2018,8,12,12,0,863.0,149.0,1.2,26.5,946.0,681.13,496.01
2018,8,12,12,15,862.0,148.5,1.25,26.55,944.5,723.18,526.37
2018,8,12,12,30,861.0,148.0,1.3,26.6,943.0,763.21,554.8
2018,8,12,12,45,857.5,149.0,1.35,26.65,934.5,800.32,580.38
2018,8,12,13,0,854.0,150.0,1.4,26.7,926.0,834.92,603.21
2018,8,12,13,15,849.0,149.5,1.4,26.55,909.5,874.7,629.23
2018,8,12,13,30,844.0,149.0,1.4,26.4,893.0,901.97,647.1
2018,8,12,13,45,837.0,148.0,1.45,26.25,869.5,923.74,662.33
2018,8,12,14,0,830.0,147.0,1.5,26.1,846.0,942.12,675.59
2018,8,12,14,15,821.0,145.0,1.5,25.8,815.5,954.11,684.71
2018,8,12,14,30,812.0,143.0,1.5,25.5,785.0,962.54,691.8
2018,8,12,14,45,799.5,141.0,1.5,25.2,748.5,963.98,694.67
2018,8,12,15,0,787.0,139.0,1.5,24.9,712.0,961.83,695.5
2018,8,12,15,15,772.0,135.5,1.5,24.9,670.5,952.02,690.84
2018,8,12,15,30,757.0,132.0,1.5,24.9,629.0,945.97,688.82
2018,8,12,15,45,739.0,127.0,1.5,24.0,583.0,925.05,679.64
2018,8,12,16,0,721.0,122.0,1.5,23.1,537.0,901.06,668.55
2018,8,12,16,15,698.0,116.5,1.5,22.45,488.5,868.66,651.08
2018,8,12,16,30,675.0,111.0,1.5,21.8,440.0,833.75,631.66
2018,8,12,16,45,644.5,104.0,1.45,21.2,389.5,787.54,603.29
2018,8,12,17,0,614.0,97.0,1.4,20.6,339.0,739.66,573.06
2018,8,12,17,15,572.0,88.5,1.35,19.75,288.0,678.07,532.39
2018,8,12,17,30,530.0,80.0,1.3,18.9,237.0,616.12,489.69
2018,8,12,17,45,471.0,70.0,1.25,18.1,189.0,537.87,432.23
2018,8,12,18,0,412.0,60.0,1.2,17.3,141.0,461.22,372.75
2018,8,12,18,15,326.0,47.5,1.15,16.65,99.5,361.89,291.65
2018,8,12,18,30,240.0,35.0,1.1,16.0,58.0,273.66,209.63
2018,8,12,18,45,139.0,20.5,1.0,15.35,32.0,153.01,0.0
2018,8,12,19,0,38.0,6.0,0.9,14.7,6.0,30.65,0.0
2018,8,12,19,15,19.0,3.0,0.85,14.4,3.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,5,15,25.5,4.5,0.7,10.7,5.0,0.0,0.0
2018,8,13,5,30,51.0,9.0,0.7,11.3,10.0,7.68,0.0
2018,8,13,5,45,152.5,24.5,0.7,11.9,39.0,19.04,4.49
2018,8,13,6,0,254.0,40.0,0.7,12.5,68.0,30.86,20.93
2018,8,13,6,15,337.0,52.5,0.7,13.0,111.0,40.18,29.99
2018,8,13,6,30,420.0,65.0,0.7,13.5,154.0,49.34,38.51
2018,8,13,6,45,480.0,74.5,0.7,13.95,203.0,57.87,46.23
2018,8,13,7,0,540.0,84.0,0.7,14.4,252.0,63.94,51.53
2018,8,13,7,15,583.0,90.5,0.7,15.0,302.5,67.34,54.28
2018,8,13,7,30,626.0,97.0,0.7,15.6,353.0,70.65,56.87
2018,8,13,7,45,658.5,103.0,0.7,16.2,404.0,73.36,58.87
2018,8,13,8,0,691.0,109.0,0.7,16.8,455.0,75.94,60.73
2018,8,13,8,15,715.5,113.5,0.7,17.45,504.0,77.28,61.49
2018,8,13,8,30,740.0,118.0,0.7,18.1,553.0,78.52,62.17
2018,8,13,8,45,758.5,122.0,0.75,18.75,598.5,87.28,69.22
2018,8,13,9,0,777.0,126.0,0.8,19.4,644.0,88.08,69.5
2018,8,13,9,15,783.0,133.0,0.8,20.0,683.0,107.4,69.54
2018,8,13,9,30,789.0,140.0,0.8,20.6,722.0,160.98,93.65
2018,8,13,9,45,790.0,148.5,0.85,21.15,755.0,215.8,131.12
2018,8,13,10,0,791.0,157.0,0.9,21.7,788.0,270.92,174.65
2018,8,13,10,15,798.5,160.0,0.95,22.1,817.0,324.18,218.91
2018,8,13,10,30,806.0,163.0,1.0,22.5,846.0,378.05,264.01
2018,8,13,10,45,811.0,165.0,1.05,22.9,867.5,430.65,307.62
2018,8,13,11,0,816.0,167.0,1.1,23.3,889.0,483.15,350.07
2018,8,13,11,15,818.5,169.0,1.15,23.35,903.5,534.14,390.73
2018,8,13,11,30,821.0,171.0,1.2,23.4,918.0,584.4,429.72
2018,8,13,11,45,821.5,172.0,1.25,23.5,924.5,631.75,465.57
2018,8,13,12,0,822.0,173.0,1.3,23.6,931.0,677.75,499.57
2018,8,13,12,15,823.0,172.5,1.35,23.45,931.0,721.29,531.66
2018,8,13,12,30,824.0,172.0,1.4,23.3,931.0,763.03,561.96
2018,8,13,12,45,824.5,169.0,1.4,23.2,922.5,800.16,588.16
2018,8,13,13,0,825.0,166.0,1.4,23.1,914.0,834.87,611.77
2018,8,13,13,15,818.5,166.0,1.45,22.8,897.0,863.83,632.08
2018,8,13,13,30,812.0,166.0,1.5,22.5,880.0,889.69,650.51
2018,8,13,13,45,802.5,165.5,1.5,22.25,855.5,909.16,664.16
2018,8,13,14,0,793.0,165.0,1.5,22.0,831.0,925.2,675.76
2018,8,13,14,15,782.0,163.5,1.5,21.6,800.5,935.34,684.12
2018,8,13,14,30,771.0,162.0,1.5,21.2,770.0,941.93,690.41
2018,8,13,14,45,756.5,160.5,1.5,20.8,733.5,949.5,697.56
2018,8,13,15,0,742.0,159.0,1.5,20.4,697.0,946.24,697.83
2018,8,13,15,15,726.0,154.5,1.5,20.4,655.5,934.65,691.89
2018,8,13,15,30,710.0,150.0,1.5,20.4,614.0,919.72,683.95
2018,8,13,15,45,688.5,145.5,1.45,19.6,568.5,896.12,671.75
2018,8,13,16,0,667.0,141.0,1.4,18.8,523.0,869.56,657.58
2018,8,13,16,15,641.0,134.5,1.4,18.3,474.5,833.5,636.68
2018,8,13,16,30,615.0,128.0,1.4,17.8,426.0,795.03,613.81
2018,8,13,16,45,581.0,119.5,1.35,17.3,375.5,744.48,581.31
2018,8,13,17,0,547.0,111.0,1.3,16.8,325.0,692.43,546.91
2018,8,13,17,15,503.0,101.0,1.3,16.2,275.5,621.59,498.04
2018,8,13,17,30,459.0,91.0,1.3,15.6,226.0,559.7,453.86
2018,8,13,17,45,400.5,78.0,1.3,15.0,178.5,482.16,395.05
2018,8,13,18,0,342.0,65.0,1.3,14.4,131.0,407.21,334.95
2018,8,13,18,15,262.0,49.5,1.25,13.9,91.0,314.9,256.67
2018,8,13,18,30,182.0,34.0,1.2,13.4,51.0,228.97,174.9
2018,8,13,18,45,102.0,19.0,1.2,12.9,27.5,122.61,0.0
2018,8,13,19,0,22.0,4.0,1.2,12.4,4.0,18.16,0.0
2018,8,13,19,15,11.0,2.0,1.15,12.15,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,14,5,15,13.0,3.5,0.95,11.25,3.5,0.0,0.0
2018,8,14,5,30,26.0,7.0,1.0,11.6,7.0,5.97,0.0
2018,8,14,5,45,94.0,24.0,1.05,11.9,33.0,18.79,3.05
2018,8,14,6,0,162.0,41.0,1.1,12.2,59.0,31.69,21.56
2018,8,14,6,15,231.5,59.0,1.1,12.6,99.5,44.5,33.79
2018,8,14,6,30,301.0,77.0,1.1,13.0,140.0,57.3,45.62
2018,8,14,6,45,360.0,92.0,1.1,13.35,188.0,67.52,54.89
2018,8,14,7,0,419.0,107.0,1.1,13.7,236.0,77.42,63.61
2018,8,14,7,15,467.5,117.5,1.1,14.15,286.5,83.85,69.02
2018,8,14,7,30,516.0,128.0,1.1,14.6,337.0,90.07,74.11
2018,8,14,7,45,553.0,135.0,1.1,15.05,386.5,93.67,76.83
2018,8,14,8,0,590.0,142.0,1.1,15.5,436.0,97.77,79.94
2018,8,14,8,15,607.5,151.5,1.1,15.95,481.5,101.41,82.63
2018,8,14,8,30,625.0,161.0,1.1,16.4,527.0,104.76,85.05
2018,8,14,8,45,601.0,181.5,1.1,16.85,556.5,114.34,92.74
2018,8,14,9,0,577.0,202.0,1.1,17.3,586.0,124.34,100.69
2018,8,14,9,15,541.5,229.0,1.1,17.75,607.0,148.1,106.95
2018,8,14,9,30,506.0,256.0,1.1,18.2,628.0,197.34,134.0
2018,8,14,9,45,550.0,250.5,1.1,18.65,673.0,236.61,158.88
2018,8,14,10,0,594.0,245.0,1.1,19.1,718.0,278.07,189.7
2018,8,14,10,15,706.5,200.0,1.15,19.4,782.5,318.69,220.28
2018,8,14,10,30,819.0,155.0,1.2,19.7,847.0,375.77,265.4
2018,8,14,10,45,828.0,154.5,1.2,20.05,870.0,428.81,309.94
2018,8,14,11,0,837.0,154.0,1.2,20.4,893.0,482.08,353.53
2018,8,14,11,15,842.5,154.0,1.25,20.55,908.5,534.0,395.41
2018,8,14,11,30,848.0,154.0,1.3,20.7,924.0,585.36,435.69
2018,8,14,11,45,852.0,153.5,1.3,20.85,932.0,634.65,473.03
2018,8,14,12,0,856.0,153.0,1.3,21.0,940.0,678.23,505.47
2018,8,14,12,15,860.0,149.5,1.35,20.95,940.0,721.28,537.59
2018,8,14,12,30,864.0,146.0,1.4,20.9,940.0,762.57,567.91
2018,8,14,12,45,866.5,143.0,1.45,20.9,933.0,801.14,595.23
2018,8,14,13,0,869.0,140.0,1.5,20.9,926.0,837.4,619.85
2018,8,14,13,15,866.5,138.0,1.5,20.65,910.0,867.82,640.6
2018,8,14,13,30,864.0,136.0,1.5,20.4,894.0,895.29,659.48
2018,8,14,13,45,859.5,133.5,1.55,20.2,870.5,917.4,675.46
2018,8,14,14,0,855.0,131.0,1.6,20.0,847.0,936.2,689.47
2018,8,14,14,15,847.5,129.0,1.6,19.6,817.0,949.3,699.81
2018,8,14,14,30,840.0,127.0,1.6,19.2,787.0,971.15,716.09
2018,8,14,14,45,830.5,124.0,1.65,18.85,750.5,974.52,720.97
2018,8,14,15,0,821.0,121.0,1.7,18.5,714.0,974.26,723.9
2018,8,14,15,15,806.5,118.0,1.7,18.5,672.0,965.47,719.78
2018,8,14,15,30,792.0,115.0,1.7,18.5,630.0,953.19,713.59
2018,8,14,15,45,774.0,111.5,1.7,17.75,584.0,933.46,704.58
2018,8,14,16,0,756.0,108.0,1.7,17.0,538.0,910.55,693.46
2018,8,14,16,15,733.0,102.5,1.65,16.6,488.5,883.79,678.13
2018,8,14,16,30,710.0,97.0,1.6,16.2,439.0,848.33,656.64
2018,8,14,16,45,678.0,92.0,1.6,15.8,388.0,802.69,628.19
2018,8,14,17,0,646.0,87.0,1.6,15.4,337.0,755.43,597.81
2018,8,14,17,15,601.0,80.0,1.6,14.95,285.5,692.41,554.79
2018,8,14,17,30,556.0,73.0,1.6,14.5,234.0,629.18,509.73
2018,8,14,17,45,492.0,64.5,1.6,14.0,185.5,548.03,448.42
2018,8,14,18,0,428.0,56.0,1.6,13.5,137.0,468.71,385.05
2018,8,14,18,15,334.0,43.5,1.55,13.15,95.0,364.26,297.36
2018,8,14,18,30,240.0,31.0,1.5,12.8,53.0,267.42,202.38
2018,8,14,18,45,135.0,18.0,1.5,12.4,29.0,110.91,0.0
2018,8,14,19,0,30.0,5.0,1.5,12.0,5.0,4.27,0.0
2018,8,14,19,15,15.0,2.5,1.45,11.85,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,15,5,15,28.0,4.0,0.9,11.0,4.5,0.0,0.0
2018,8,15,5,30,56.0,8.0,0.9,11.5,9.0,6.83,0.0
2018,8,15,5,45,169.0,22.0,0.95,12.05,37.5,17.17,0.84
2018,8,15,6,0,282.0,36.0,1.0,12.6,66.0,29.69,19.71
2018,8,15,6,15,371.5,47.0,0.95,13.0,109.5,38.0,27.99
2018,8,15,6,30,461.0,58.0,0.9,13.4,153.0,46.13,35.63
2018,8,15,6,45,523.0,65.0,0.9,13.85,202.0,50.64,39.8
2018,8,15,7,0,585.0,72.0,0.9,14.3,251.0,55.11,43.73
2018,8,15,7,15,629.0,77.0,0.9,14.75,302.5,57.84,45.98
2018,8,15,7,30,673.0,82.0,0.9,15.2,354.0,60.54,48.12
2018,8,15,7,45,706.0,86.0,0.9,15.7,405.5,62.35,49.43
2018,8,15,8,0,739.0,90.0,0.9,16.2,457.0,70.08,55.85
2018,8,15,8,15,762.5,93.0,0.9,16.7,506.0,71.11,56.4
2018,8,15,8,30,786.0,96.0,0.9,17.2,555.0,72.1,56.94
2018,8,15,8,45,703.0,136.0,0.9,17.7,571.0,87.03,69.36
2018,8,15,9,0,620.0,176.0,0.9,18.2,587.0,107.45,86.21
2018,8,15,9,15,612.5,192.5,0.9,18.65,620.0,125.93,88.64
2018,8,15,9,30,605.0,209.0,0.9,19.1,653.0,175.71,113.11
2018,8,15,9,45,738.5,158.0,0.9,19.6,726.0,204.08,125.07
2018,8,15,10,0,872.0,107.0,0.9,20.1,799.0,260.67,164.7
2018,8,15,10,15,880.0,107.5,0.95,20.5,828.0,315.42,210.99
2018,8,15,10,30,888.0,108.0,1.0,20.9,857.0,370.51,258.1
2018,8,15,10,45,894.0,108.5,1.05,21.25,879.5,424.98,304.22
2018,8,15,11,0,900.0,109.0,1.1,21.6,902.0,479.16,348.96
2018,8,15,11,15,904.0,109.0,1.15,21.75,917.0,531.5,391.36
2018,8,15,11,30,908.0,109.0,1.2,21.9,932.0,582.91,431.83
2018,8,15,11,45,910.5,109.0,1.25,22.05,939.5,632.3,469.7
2018,8,15,12,0,913.0,109.0,1.3,22.2,947.0,680.22,505.52
2018,8,15,12,15,912.5,109.0,1.35,22.2,946.0,724.41,538.21
2018,8,15,12,30,912.0,109.0,1.4,22.2,945.0,766.44,568.79
2018,8,15,12,45,910.0,109.0,1.45,22.15,936.5,804.99,594.98
2018,8,15,13,0,908.0,109.0,1.5,22.1,928.0,840.91,619.37
2018,8,15,13,15,905.0,108.0,1.5,21.9,912.0,872.26,640.5
2018,8,15,13,30,902.0,107.0,1.5,21.7,896.0,900.55,659.68
2018,8,15,13,45,897.0,106.0,1.55,21.55,872.5,923.87,676.22
2018,8,15,14,0,892.0,105.0,1.6,21.4,849.0,943.82,690.76
2018,8,15,14,15,885.5,103.0,1.6,21.05,819.0,957.88,701.53
2018,8,15,14,30,879.0,101.0,1.6,20.7,789.0,968.38,710.23
2018,8,15,14,45,870.0,98.5,1.65,20.35,752.5,972.33,715.61
2018,8,15,15,0,861.0,96.0,1.7,20.0,716.0,972.66,718.9
2018,8,15,15,15,847.5,94.0,1.7,20.0,674.0,965.57,715.92
2018,8,15,15,30,834.0,92.0,1.7,20.0,632.0,955.05,710.92
2018,8,15,15,45,817.5,89.5,1.7,19.2,586.5,949.16,711.32
2018,8,15,16,0,801.0,87.0,1.7,18.4,541.0,928.6,701.96
2018,8,15,16,15,779.0,83.5,1.7,17.95,491.5,898.31,685.17
2018,8,15,16,30,757.0,80.0,1.7,17.5,442.0,865.34,666.37
2018,8,15,16,45,727.0,75.5,1.65,17.05,390.5,820.99,638.64
2018,8,15,17,0,697.0,71.0,1.6,16.6,339.0,774.8,608.94
2018,8,15,17,15,654.0,66.0,1.6,16.05,287.5,720.59,573.0
2018,8,15,17,30,611.0,61.0,1.6,15.5,236.0,660.88,531.2
2018,8,15,17,45,546.5,55.0,1.6,15.0,187.0,581.58,471.92
2018,8,15,18,0,482.0,49.0,1.6,14.5,138.0,504.28,410.58
2018,8,15,18,15,382.5,39.0,1.55,14.1,95.5,397.12,321.17
2018,8,15,18,30,283.0,29.0,1.5,13.7,53.0,295.87,218.62
2018,8,15,18,45,160.0,17.5,1.45,13.35,29.0,127.88,0.0
2018,8,15,19,0,37.0,6.0,1.4,13.0,5.0,0.0,0.0
2018,8,15,19,15,18.5,3.0,1.35,12.8,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,16,5,15,36.0,4.0,0.8,10.75,4.5,0.0,0.0
2018,8,16,5,30,72.0,8.0,0.8,11.3,9.0,6.83,0.0
2018,8,16,5,45,204.0,20.5,0.8,11.85,38.5,17.06,0.0
2018,8,16,6,0,336.0,33.0,0.8,12.4,68.0,27.23,17.54
2018,8,16,6,15,427.5,41.5,0.8,12.9,112.0,33.59,24.09
2018,8,16,6,30,519.0,50.0,0.8,13.4,156.0,39.91,30.09
2018,8,16,6,45,579.0,56.5,0.75,13.95,206.5,44.37,34.2
2018,8,16,7,0,639.0,63.0,0.7,14.5,257.0,48.78,38.08
2018,8,16,7,15,679.5,67.5,0.7,15.1,309.0,56.05,44.35
2018,8,16,7,30,720.0,72.0,0.7,15.7,361.0,58.92,46.61
2018,8,16,7,45,749.0,75.5,0.7,16.25,412.5,60.84,48.01
2018,8,16,8,0,778.0,79.0,0.7,16.8,464.0,62.72,49.34
2018,8,16,8,15,799.5,82.0,0.75,17.4,513.0,64.08,50.2
2018,8,16,8,30,821.0,85.0,0.8,18.0,562.0,65.37,51.0
2018,8,16,8,45,836.5,87.5,0.8,18.6,607.5,76.06,59.81
2018,8,16,9,0,852.0,90.0,0.8,19.2,653.0,77.47,60.66
2018,8,16,9,15,861.0,93.5,0.85,19.8,693.0,92.32,59.31
2018,8,16,9,30,870.0,97.0,0.9,20.4,733.0,147.43,81.1
2018,8,16,9,45,875.5,100.5,0.9,21.0,767.5,203.15,118.03
2018,8,16,10,0,881.0,104.0,0.9,21.6,802.0,259.4,162.34
2018,8,16,10,15,889.0,104.5,0.9,22.2,831.0,314.69,208.53
2018,8,16,10,30,897.0,105.0,0.9,22.8,860.0,370.3,255.4
2018,8,16,10,45,903.0,105.5,0.9,23.35,882.5,425.28,301.1
2018,8,16,11,0,909.0,106.0,0.9,23.9,905.0,479.95,345.23
2018,8,16,11,15,913.0,106.0,0.9,24.35,920.0,532.77,386.67
2018,8,16,11,30,917.0,106.0,0.9,24.8,935.0,584.63,425.95
2018,8,16,11,45,919.0,106.0,0.95,25.25,942.0,634.16,462.7
2018,8,16,12,0,921.0,106.0,1.0,25.7,949.0,682.13,497.29
2018,8,16,12,15,920.0,106.5,1.05,25.8,948.0,726.71,529.35
2018,8,16,12,30,919.0,107.0,1.1,25.9,947.0,769.1,559.26
2018,8,16,12,45,903.0,115.5,1.2,26.05,934.5,804.59,583.01
2018,8,16,13,0,887.0,124.0,1.3,26.2,922.0,836.72,604.62
2018,8,16,13,15,896.5,115.0,1.35,26.05,909.0,870.94,627.71
2018,8,16,13,30,906.0,106.0,1.4,25.9,896.0,902.38,649.01
2018,8,16,13,45,901.0,105.0,1.45,25.75,872.5,925.78,665.28
2018,8,16,14,0,896.0,104.0,1.5,25.6,849.0,945.79,679.61
2018,8,16,14,15,890.0,102.0,1.5,25.35,819.0,960.37,690.25
2018,8,16,14,30,884.0,100.0,1.5,25.1,789.0,971.38,698.85
2018,8,16,14,45,875.5,97.5,1.5,24.85,753.0,975.84,703.52
2018,8,16,15,0,867.0,95.0,1.5,24.6,717.0,976.67,706.14
2018,8,16,15,15,854.0,92.5,1.5,24.6,674.5,969.48,703.19
2018,8,16,15,30,841.0,90.0,1.5,24.6,632.0,958.81,698.25
2018,8,16,15,45,825.0,87.5,1.5,23.75,586.0,953.23,699.07
2018,8,16,16,0,809.0,85.0,1.5,22.9,540.0,933.07,690.44
2018,8,16,16,15,788.0,81.0,1.45,22.25,490.5,903.0,674.12
2018,8,16,16,30,767.0,77.0,1.4,21.6,441.0,870.19,655.83
2018,8,16,16,45,737.0,73.0,1.4,21.0,389.5,826.32,630.11
2018,8,16,17,0,707.0,69.0,1.4,20.4,338.0,780.6,602.32
2018,8,16,17,15,664.5,64.0,1.35,19.55,286.5,720.66,563.23
2018,8,16,17,30,622.0,59.0,1.3,18.7,235.0,666.88,526.74
2018,8,16,17,45,558.5,52.5,1.25,17.9,185.5,587.52,468.66
2018,8,16,18,0,495.0,46.0,1.2,17.1,136.0,510.29,408.6
2018,8,16,18,15,394.5,36.5,1.2,16.45,93.5,402.94,320.78
2018,8,16,18,30,294.0,27.0,1.2,15.8,51.0,299.16,212.8
2018,8,16,18,45,166.5,16.0,1.15,15.15,27.5,130.88,0.0
2018,8,16,19,0,39.0,5.0,1.1,14.5,4.0,0.0,0.0
2018,8,16,19,15,19.5,2.5,1.05,14.25,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.0,0.6,11.8,4.5,0.0,0.0
2018,8,17,5,30,79.0,8.0,0.5,12.3,9.0,6.83,0.0
2018,8,17,5,45,218.5,19.5,0.4,12.8,38.0,16.24,0.0
2018,8,17,6,0,358.0,31.0,0.3,13.3,67.0,25.59,16.01
2018,8,17,6,15,449.5,39.0,0.3,13.9,111.5,31.63,22.28
2018,8,17,6,30,541.0,47.0,0.3,14.5,156.0,37.65,27.98
2018,8,17,6,45,599.5,52.5,0.3,15.15,206.5,41.45,31.47
2018,8,17,7,0,658.0,58.0,0.3,15.8,257.0,49.21,38.3
2018,8,17,7,15,697.5,62.0,0.35,16.5,308.5,51.89,40.45
2018,8,17,7,30,737.0,66.0,0.4,17.2,360.0,54.55,42.53
2018,8,17,7,45,765.5,69.0,0.4,17.9,411.5,56.3,43.75
2018,8,17,8,0,794.0,72.0,0.4,18.6,463.0,58.01,44.93
2018,8,17,8,15,814.5,75.0,0.45,19.4,512.5,68.05,53.2
2018,8,17,8,30,835.0,78.0,0.5,20.2,562.0,70.26,54.68
2018,8,17,8,45,850.5,80.0,0.55,21.0,607.5,71.61,55.45
2018,8,17,9,0,866.0,82.0,0.6,21.8,653.0,72.85,56.14
2018,8,17,9,15,878.0,84.0,0.65,22.5,694.0,85.67,54.17
2018,8,17,9,30,890.0,86.0,0.7,23.2,735.0,141.03,74.74
2018,8,17,9,45,899.0,87.5,0.75,23.9,770.5,197.06,110.96
2018,8,17,10,0,908.0,89.0,0.8,24.6,806.0,253.97,155.09
2018,8,17,10,15,915.0,90.0,0.85,25.05,835.5,310.68,202.23
2018,8,17,10,30,922.0,91.0,0.9,25.5,865.0,367.6,250.08
2018,8,17,10,45,926.5,92.0,0.95,26.0,887.0,423.58,296.57
2018,8,17,11,0,931.0,93.0,1.0,26.5,909.0,479.06,341.42
2018,8,17,11,15,934.0,93.5,1.05,26.7,924.0,532.74,384.02
2018,8,17,11,30,937.0,94.0,1.1,26.9,939.0,585.32,424.51
2018,8,17,11,45,939.0,94.0,1.15,27.15,946.5,635.62,462.13
2018,8,17,12,0,941.0,94.0,1.2,27.4,954.0,684.3,497.56
2018,8,17,12,15,940.5,94.5,1.2,27.5,953.0,729.87,529.8
2018,8,17,12,30,940.0,95.0,1.2,27.6,952.0,773.22,559.39
2018,8,17,12,45,937.5,95.0,1.25,27.65,943.0,812.17,584.88
2018,8,17,13,0,935.0,95.0,1.3,27.7,934.0,848.36,608.53
2018,8,17,13,15,932.0,94.0,1.3,27.65,917.5,880.23,629.0
2018,8,17,13,30,929.0,93.0,1.3,27.6,901.0,908.95,647.47
2018,8,17,13,45,924.5,92.0,1.3,27.5,877.5,933.05,663.22
2018,8,17,14,0,920.0,91.0,1.3,27.4,854.0,953.71,676.94
2018,8,17,14,15,913.0,89.5,1.3,27.2,823.0,967.97,687.08
2018,8,17,14,30,906.0,88.0,1.3,27.0,792.0,978.58,695.18
2018,8,17,14,45,896.5,87.0,1.3,26.75,755.5,983.68,700.21
2018,8,17,15,0,887.0,86.0,1.3,26.5,719.0,985.15,703.22
2018,8,17,15,15,874.5,83.5,1.3,26.5,676.5,978.28,700.54
2018,8,17,15,30,862.0,81.0,1.3,26.5,634.0,967.86,695.88
2018,8,17,15,45,846.0,79.0,1.25,25.8,587.5,951.19,688.51
2018,8,17,16,0,830.0,77.0,1.2,25.1,541.0,931.35,679.22
2018,8,17,16,15,809.0,74.0,1.15,24.55,491.5,913.31,670.71
2018,8,17,16,30,788.0,71.0,1.1,24.0,442.0,881.49,653.06
2018,8,17,16,45,759.0,67.0,1.1,23.45,390.0,838.2,628.29
2018,8,17,17,0,730.0,63.0,1.1,22.9,338.0,793.01,601.48
2018,8,17,17,15,687.5,58.5,1.05,22.05,286.0,733.33,563.42
2018,8,17,17,30,645.0,54.0,1.0,21.2,234.0,673.13,523.1
2018,8,17,17,45,582.0,48.5,0.95,20.4,184.5,600.81,471.2
2018,8,17,18,0,519.0,43.0,0.9,19.6,135.0,525.04,413.12
2018,8,17,18,15,416.0,34.5,0.85,18.9,92.5,416.63,325.49
2018,8,17,18,30,313.0,26.0,0.8,18.2,50.0,309.07,208.46
2018,8,17,18,45,169.0,14.5,0.75,17.5,26.0,131.03,0.0
2018,8,17,19,0,25.0,3.0,0.7,16.8,2.0,0.0,0.0
2018,8,17,19,15,12.5,1.5,0.65,16.5,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,18,5,15,40.5,4.5,0.65,12.35,4.5,0.0,0.0
2018,8,18,5,30,81.0,9.0,0.6,12.9,9.0,7.68,0.0
2018,8,18,5,45,227.0,20.0,0.5,13.4,38.5,16.78,0.0
2018,8,18,6,0,373.0,31.0,0.4,13.9,68.0,25.71,15.92
2018,8,18,6,15,469.0,39.0,0.4,14.6,114.0,31.77,22.29
2018,8,18,6,30,565.0,47.0,0.4,15.3,160.0,37.84,28.02
2018,8,18,6,45,625.0,53.0,0.35,16.05,212.0,42.07,31.88
2018,8,18,7,0,685.0,59.0,0.3,16.8,264.0,50.33,39.11
2018,8,18,7,15,725.0,62.5,0.35,17.8,317.0,52.61,40.87
2018,8,18,7,30,765.0,66.0,0.4,18.8,370.0,54.92,42.56
2018,8,18,7,45,793.5,69.5,0.4,19.8,423.0,57.07,44.07
2018,8,18,8,0,822.0,73.0,0.4,20.8,476.0,59.16,45.5
2018,8,18,8,15,843.0,76.0,0.45,21.65,527.0,69.17,53.65
2018,8,18,8,30,864.0,79.0,0.5,22.5,578.0,71.41,55.13
2018,8,18,8,45,880.0,81.0,0.55,23.3,625.0,72.79,55.91
2018,8,18,9,0,896.0,83.0,0.6,24.1,672.0,74.06,56.61
2018,8,18,9,15,894.0,91.5,0.7,24.7,710.5,89.26,57.36
2018,8,18,9,30,892.0,100.0,0.8,25.3,749.0,148.49,80.19
2018,8,18,9,45,884.0,111.0,0.85,25.9,780.5,208.35,119.36
2018,8,18,10,0,876.0,122.0,0.9,26.5,812.0,267.28,165.04
2018,8,18,10,15,883.0,124.0,0.95,26.85,841.5,323.43,211.06
2018,8,18,10,30,890.0,126.0,1.0,27.2,871.0,379.84,257.92
2018,8,18,10,45,895.0,127.0,1.1,27.5,893.0,434.89,303.52
2018,8,18,11,0,900.0,128.0,1.2,27.8,915.0,489.56,347.81
2018,8,18,11,15,903.0,129.0,1.2,27.95,930.0,542.67,389.46
2018,8,18,11,30,906.0,130.0,1.2,28.1,945.0,594.79,429.05
2018,8,18,11,45,907.0,131.0,1.25,28.3,952.0,644.55,466.06
2018,8,18,12,0,908.0,132.0,1.3,28.5,959.0,692.75,500.98
2018,8,18,12,15,904.0,133.5,1.35,28.5,956.5,736.17,532.24
2018,8,18,12,30,900.0,135.0,1.4,28.5,954.0,777.23,561.31
2018,8,18,12,45,893.0,137.5,1.4,28.55,943.5,814.3,585.9
2018,8,18,13,0,886.0,140.0,1.4,28.6,933.0,848.52,607.72
2018,8,18,13,15,883.0,138.5,1.4,28.45,916.5,879.56,627.94
2018,8,18,13,30,880.0,137.0,1.4,28.3,900.0,907.57,646.26
2018,8,18,13,45,875.5,134.5,1.4,28.15,876.0,930.14,661.22
2018,8,18,14,0,871.0,132.0,1.4,28.0,852.0,949.32,674.2
2018,8,18,14,15,864.0,130.0,1.4,27.8,821.5,963.22,684.17
2018,8,18,14,30,857.0,128.0,1.4,27.6,791.0,985.78,699.75
2018,8,18,14,45,848.0,125.0,1.4,27.35,754.5,989.81,703.99
2018,8,18,15,0,839.0,122.0,1.4,27.1,718.0,990.15,706.33
2018,8,18,15,15,824.0,119.0,1.4,27.1,675.0,980.91,702.19
2018,8,18,15,30,809.0,116.0,1.4,27.1,632.0,968.06,696.03
2018,8,18,15,45,792.5,111.0,1.35,26.4,585.0,947.95,686.55
2018,8,18,16,0,776.0,106.0,1.3,25.7,538.0,924.54,675.0
2018,8,18,16,15,755.0,100.5,1.25,25.15,488.0,893.02,657.72
2018,8,18,16,30,734.0,95.0,1.2,24.6,438.0,865.59,642.98
2018,8,18,16,45,703.0,88.5,1.2,24.0,385.5,818.47,615.43
2018,8,18,17,0,672.0,82.0,1.2,23.4,333.0,769.63,585.93
2018,8,18,17,15,625.5,75.5,1.1,22.5,280.5,705.41,543.82
2018,8,18,17,30,579.0,69.0,1.0,21.6,228.0,641.01,499.63
2018,8,18,17,45,511.5,60.0,0.95,20.7,178.0,555.88,437.96
2018,8,18,18,0,444.0,51.0,0.9,19.8,128.0,472.94,374.08
2018,8,18,18,15,340.0,39.5,0.8,18.85,86.5,361.92,283.59
2018,8,18,18,30,236.0,28.0,0.7,17.9,45.0,249.22,159.4
2018,8,18,18,45,125.5,15.0,0.65,17.0,23.5,100.68,0.0
2018,8,18,19,0,15.0,2.0,0.6,16.1,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,0.6,15.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,5,15,20.0,3.0,0.75,11.05,3.0,0.0,0.0
2018,8,19,5,30,40.0,6.0,0.7,11.6,6.0,5.12,0.0
2018,8,19,5,45,159.5,20.0,0.6,12.1,33.5,15.63,0.0
2018,8,19,6,0,279.0,34.0,0.5,12.6,61.0,28.24,17.97
2018,8,19,6,15,374.0,45.5,0.5,13.2,105.0,37.05,27.03
2018,8,19,6,30,469.0,57.0,0.5,13.8,149.0,45.68,35.12
2018,8,19,6,45,533.5,65.0,0.5,14.45,200.0,51.03,40.04
2018,8,19,7,0,598.0,73.0,0.5,15.1,251.0,56.3,44.65
2018,8,19,7,15,645.0,79.5,0.5,15.75,305.0,60.15,47.85
2018,8,19,7,30,692.0,86.0,0.5,16.4,359.0,63.91,50.86
2018,8,19,7,45,725.5,90.5,0.55,17.1,412.0,65.98,52.33
2018,8,19,8,0,759.0,95.0,0.6,17.8,465.0,74.38,59.21
2018,8,19,8,15,783.5,98.0,0.65,18.5,515.5,75.31,59.6
2018,8,19,8,30,808.0,101.0,0.7,19.2,566.0,76.21,59.99
2018,8,19,8,45,828.0,103.5,0.7,19.9,613.5,76.67,60.0
2018,8,19,9,0,848.0,106.0,0.7,20.6,661.0,77.09,60.0
2018,8,19,9,15,861.5,108.5,0.75,21.2,703.5,86.33,57.12
2018,8,19,9,30,875.0,111.0,0.8,21.8,746.0,152.23,85.25
2018,8,19,9,45,884.5,113.5,0.85,22.4,782.5,208.65,121.31
2018,8,19,10,0,894.0,116.0,0.9,23.0,819.0,266.03,165.63
2018,8,19,10,15,902.5,117.0,0.95,23.4,849.0,322.94,212.85
2018,8,19,10,30,911.0,118.0,1.0,23.8,879.0,380.23,261.06
2018,8,19,10,45,917.5,119.0,1.0,24.2,902.5,436.95,308.08
2018,8,19,11,0,924.0,120.0,1.0,24.6,926.0,493.41,353.6
2018,8,19,11,15,929.0,120.0,1.05,24.8,942.0,547.96,396.91
2018,8,19,11,30,934.0,120.0,1.1,25.0,958.0,601.64,438.27
2018,8,19,11,45,937.0,120.0,1.15,25.2,966.0,653.05,476.83
2018,8,19,12,0,940.0,120.0,1.2,25.4,974.0,702.96,513.28
2018,8,19,12,15,941.0,119.0,1.2,25.5,973.5,748.98,545.92
2018,8,19,12,30,942.0,118.0,1.2,25.6,973.0,792.85,576.33
2018,8,19,12,45,942.5,116.5,1.2,25.65,964.5,833.53,602.69
2018,8,19,13,0,943.0,115.0,1.2,25.7,956.0,871.57,626.88
2018,8,19,13,15,940.0,113.5,1.2,25.65,939.0,903.85,647.53
2018,8,19,13,30,937.0,112.0,1.2,25.6,922.0,932.91,666.18
2018,8,19,13,45,932.5,111.0,1.25,25.55,898.0,957.78,683.04
2018,8,19,14,0,928.0,110.0,1.3,25.5,874.0,979.17,697.89
2018,8,19,14,15,921.0,108.0,1.3,25.3,842.5,993.62,708.19
2018,8,19,14,30,914.0,106.0,1.3,25.1,811.0,1004.34,716.41
2018,8,19,14,45,905.0,103.5,1.25,24.9,773.0,1008.84,720.13
2018,8,19,15,0,896.0,101.0,1.2,24.7,735.0,1009.58,721.75
2018,8,19,15,15,873.0,100.5,1.2,24.7,687.0,995.11,714.39
2018,8,19,15,30,850.0,100.0,1.2,24.7,639.0,988.87,712.53
2018,8,19,15,45,803.5,100.0,1.2,24.0,578.5,944.79,688.51
2018,8,19,16,0,757.0,100.0,1.2,23.3,518.0,897.66,662.48
2018,8,19,16,15,774.0,90.5,1.2,22.75,483.0,898.51,667.26
2018,8,19,16,30,791.0,81.0,1.2,22.2,448.0,895.56,669.01
2018,8,19,16,45,748.5,77.5,1.15,21.6,391.5,839.98,634.84
2018,8,19,17,0,706.0,74.0,1.1,21.0,335.0,789.2,603.48
2018,8,19,17,15,641.0,68.5,1.05,20.1,277.0,708.92,550.57
2018,8,19,17,30,576.0,63.0,1.0,19.2,219.0,629.51,495.77
2018,8,19,17,45,527.0,54.0,0.95,18.35,172.5,560.44,445.13
2018,8,19,18,0,478.0,45.0,0.9,17.5,126.0,492.75,391.69
2018,8,19,18,15,375.0,35.5,0.9,16.7,85.5,384.52,302.23
2018,8,19,18,30,272.0,26.0,0.9,15.9,45.0,271.39,162.08
2018,8,19,18,45,145.0,14.5,0.85,15.15,23.5,113.62,0.0
2018,8,19,19,0,18.0,3.0,0.8,14.4,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,0.8,14.05,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,5,15,21.0,3.0,0.9,10.35,3.0,0.0,0.0
2018,8,20,5,30,42.0,6.0,0.9,10.9,6.0,5.12,0.0
2018,8,20,5,45,147.0,18.0,0.9,11.4,30.0,14.07,0.0
2018,8,20,6,0,252.0,30.0,0.9,11.9,54.0,24.62,14.82
2018,8,20,6,15,287.0,42.0,0.9,12.35,85.5,32.3,22.88
2018,8,20,6,30,322.0,54.0,0.9,12.8,117.0,40.95,31.02
2018,8,20,6,45,185.5,66.5,0.9,13.3,105.0,50.73,39.94
2018,8,20,7,0,49.0,79.0,0.9,13.8,93.0,63.07,50.9
2018,8,20,7,15,90.5,86.0,0.85,14.4,119.0,66.68,53.88
2018,8,20,7,30,132.0,93.0,0.8,15.0,145.0,67.67,54.46
2018,8,20,7,45,166.0,109.0,0.75,15.55,183.5,78.06,63.21
2018,8,20,8,0,200.0,125.0,0.7,16.1,222.0,88.1,71.49
2018,8,20,8,15,208.5,145.5,0.75,16.7,256.0,100.17,81.37
2018,8,20,8,30,217.0,166.0,0.8,17.3,290.0,111.67,90.64
2018,8,20,8,45,230.5,191.5,0.8,17.85,333.0,125.58,101.81
2018,8,20,9,0,244.0,217.0,0.8,18.4,376.0,138.76,112.23
2018,8,20,9,15,277.5,247.5,0.85,18.85,439.5,157.54,127.22
2018,8,20,9,30,311.0,278.0,0.9,19.3,503.0,199.33,142.84
2018,8,20,9,45,346.5,298.0,0.9,19.8,560.0,240.49,169.75
2018,8,20,10,0,382.0,318.0,0.9,20.3,617.0,286.51,202.98
2018,8,20,10,15,543.5,252.5,0.95,20.65,695.5,308.2,215.68
2018,8,20,10,30,705.0,187.0,1.0,21.0,774.0,350.38,246.97
2018,8,20,10,45,758.5,176.0,1.05,21.3,823.0,412.5,296.74
2018,8,20,11,0,812.0,165.0,1.1,21.6,872.0,474.11,345.55
2018,8,20,11,15,851.5,149.5,1.1,21.85,902.0,530.04,389.48
2018,8,20,11,30,891.0,134.0,1.1,22.1,932.0,587.93,433.77
2018,8,20,11,45,893.0,134.5,1.15,22.3,939.0,637.32,471.31
2018,8,20,12,0,895.0,135.0,1.2,22.5,946.0,685.24,506.85
2018,8,20,12,15,897.5,133.5,1.2,22.55,946.0,730.25,539.37
2018,8,20,12,30,900.0,132.0,1.2,22.6,946.0,773.31,569.82
2018,8,20,12,45,881.0,141.0,1.25,22.65,931.5,806.64,592.97
2018,8,20,13,0,862.0,150.0,1.3,22.7,917.0,845.61,619.03
2018,8,20,13,15,879.5,137.0,1.3,22.55,907.0,873.89,637.81
2018,8,20,13,30,897.0,124.0,1.3,22.4,897.0,908.81,661.01
2018,8,20,13,45,891.5,122.5,1.3,22.3,872.5,931.5,676.12
2018,8,20,14,0,886.0,121.0,1.3,22.2,848.0,950.77,689.26
2018,8,20,14,15,873.5,121.5,1.3,22.0,815.5,962.01,697.72
2018,8,20,14,30,861.0,122.0,1.3,21.8,783.0,969.61,704.12
2018,8,20,14,45,851.5,119.0,1.3,21.55,746.0,984.81,715.73
2018,8,20,15,0,842.0,116.0,1.3,21.3,709.0,984.52,717.56
2018,8,20,15,15,831.5,111.0,1.3,21.3,666.5,977.25,714.62
2018,8,20,15,30,821.0,106.0,1.3,21.3,624.0,966.36,709.59
2018,8,20,15,45,806.5,101.5,1.25,20.7,578.0,948.61,701.07
2018,8,20,16,0,792.0,97.0,1.2,20.1,532.0,927.54,690.49
2018,8,20,16,15,771.0,91.5,1.2,19.6,481.5,895.76,673.29
2018,8,20,16,30,750.0,86.0,1.2,19.1,431.0,861.19,654.01
2018,8,20,16,45,717.0,80.0,1.15,18.6,377.5,818.11,627.69
2018,8,20,17,0,684.0,74.0,1.1,18.1,324.0,767.78,595.56
2018,8,20,17,15,646.5,68.0,1.1,17.4,274.0,712.23,559.43
2018,8,20,17,30,609.0,62.0,1.1,16.7,224.0,656.14,520.81
2018,8,20,17,45,539.5,53.5,1.05,16.0,173.5,569.47,456.1
2018,8,20,18,0,470.0,45.0,1.0,15.3,123.0,485.38,389.39
2018,8,20,18,15,366.0,35.0,1.0,14.7,82.5,376.22,297.3
2018,8,20,18,30,262.0,25.0,1.0,14.1,42.0,259.82,138.59
2018,8,20,18,45,140.0,14.0,0.95,13.45,22.0,109.43,0.0
2018,8,20,19,0,18.0,3.0,0.9,12.8,2.0,0.0,0.0
2018,8,20,19,15,9.0,1.5,0.95,12.5,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,21,5,15,21.0,2.5,0.9,10.95,2.5,0.0,0.0
2018,8,21,5,30,42.0,5.0,0.9,11.2,5.0,4.27,0.0
2018,8,21,5,45,120.0,13.5,0.9,11.45,22.5,11.52,0.0
2018,8,21,6,0,198.0,22.0,0.9,11.7,40.0,17.55,8.82
2018,8,21,6,15,136.0,25.5,0.9,12.05,41.5,19.44,11.55
2018,8,21,6,30,74.0,29.0,0.9,12.4,43.0,23.02,15.04
2018,8,21,6,45,37.0,42.0,0.85,12.8,49.0,34.24,25.26
2018,8,21,7,0,0.0,55.0,0.8,13.2,55.0,45.53,35.4
2018,8,21,7,15,0.0,57.5,0.8,13.7,57.5,47.6,37.11
2018,8,21,7,30,0.0,60.0,0.8,14.2,60.0,49.69,38.78
2018,8,21,7,45,0.0,72.5,0.75,14.65,72.5,60.13,47.76
2018,8,21,8,0,0.0,85.0,0.7,15.1,85.0,70.55,56.57
2018,8,21,8,15,71.0,103.0,0.65,15.65,143.5,78.12,62.77
2018,8,21,8,30,142.0,121.0,0.6,16.2,202.0,83.03,66.6
2018,8,21,8,45,89.0,142.0,0.6,16.7,194.0,103.54,83.69
2018,8,21,9,0,36.0,163.0,0.6,17.2,186.0,123.64,100.11
2018,8,21,9,15,28.0,199.5,0.6,17.7,218.0,147.32,119.25
2018,8,21,9,30,20.0,236.0,0.6,18.2,250.0,184.89,142.22
2018,8,21,9,45,75.0,291.0,0.6,18.65,349.0,220.31,166.27
2018,8,21,10,0,130.0,346.0,0.6,19.1,448.0,262.98,195.76
2018,8,21,10,15,365.0,300.0,0.65,19.5,600.5,290.82,208.9
2018,8,21,10,30,600.0,254.0,0.7,19.9,753.0,361.65,257.86
2018,8,21,10,45,732.0,202.0,0.75,20.25,826.5,415.71,299.18
2018,8,21,11,0,864.0,150.0,0.8,20.6,900.0,484.64,352.18
2018,8,21,11,15,867.0,151.0,0.8,20.9,914.5,537.82,394.09
2018,8,21,11,30,870.0,152.0,0.8,21.2,929.0,590.12,434.04
2018,8,21,11,45,870.5,153.0,0.85,21.45,935.5,639.87,471.47
2018,8,21,12,0,871.0,154.0,0.9,21.7,942.0,688.06,506.78
2018,8,21,12,15,866.5,156.5,0.95,21.75,939.5,732.37,538.93
2018,8,21,12,30,862.0,159.0,1.0,21.8,937.0,774.33,568.85
2018,8,21,12,45,854.5,162.0,1.05,21.9,926.5,811.93,595.22
2018,8,21,13,0,847.0,165.0,1.1,22.0,916.0,846.64,618.73
2018,8,21,13,15,842.5,163.5,1.1,21.9,899.0,876.63,638.45
2018,8,21,13,30,838.0,162.0,1.1,21.8,882.0,903.48,656.17
2018,8,21,13,45,831.5,160.0,1.15,21.75,857.5,924.79,671.1
2018,8,21,14,0,825.0,158.0,1.2,21.7,833.0,942.63,684.01
2018,8,21,14,15,814.5,156.0,1.2,21.45,801.0,953.19,692.18
2018,8,21,14,30,804.0,154.0,1.2,21.2,769.0,960.06,698.25
2018,8,21,14,45,790.0,151.0,1.2,20.95,730.5,958.83,699.37
2018,8,21,15,0,776.0,148.0,1.2,20.7,692.0,961.65,703.36
