Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,15,15,759.5,144.0,1.2,20.7,649.0,950.04,697.53
2018,8,21,15,30,743.0,140.0,1.2,20.7,606.0,934.99,689.77
2018,8,21,15,45,719.5,135.0,1.25,19.95,558.0,908.55,677.35
2018,8,21,16,0,696.0,130.0,1.3,19.2,510.0,879.07,662.8
2018,8,21,16,15,662.5,125.5,1.3,18.6,459.0,837.64,638.75
2018,8,21,16,30,629.0,121.0,1.3,18.0,408.0,793.86,612.61
2018,8,21,16,45,587.0,114.0,1.3,17.45,356.0,737.12,576.4
2018,8,21,17,0,545.0,107.0,1.3,16.9,304.0,678.98,537.95
2018,8,21,17,15,489.5,97.0,1.3,16.25,252.5,599.83,482.33
2018,8,21,17,30,434.0,87.0,1.3,15.6,201.0,528.86,430.27
2018,8,21,17,45,360.5,73.0,1.3,14.95,153.0,439.0,360.24
2018,8,21,18,0,287.0,59.0,1.3,14.3,105.0,353.12,288.95
2018,8,21,18,15,199.5,40.5,1.25,13.9,67.0,254.35,202.1
2018,8,21,18,30,112.0,22.0,1.2,13.5,29.0,143.74,61.2
2018,8,21,18,45,56.0,11.0,1.15,13.1,14.5,48.27,0.0
2018,8,21,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.0,10.6,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,0.9,11.1,1.0,0.0,0.0
2018,8,22,5,45,0.0,7.0,0.8,11.6,7.0,5.97,0.0
2018,8,22,6,0,0.0,13.0,0.7,12.1,13.0,10.69,3.07
2018,8,22,6,15,4.5,24.0,0.65,12.65,25.0,19.81,11.83
2018,8,22,6,30,9.0,35.0,0.6,13.2,37.0,29.39,20.67
2018,8,22,6,45,4.5,45.0,0.55,13.75,46.0,37.24,27.85
2018,8,22,7,0,0.0,55.0,0.5,14.3,55.0,45.53,35.25
2018,8,22,7,15,0.0,63.5,0.45,14.8,63.5,52.61,41.41
2018,8,22,7,30,0.0,72.0,0.4,15.3,72.0,59.71,47.45
2018,8,22,7,45,0.0,82.0,0.4,15.85,82.0,67.89,54.3
2018,8,22,8,0,0.0,92.0,0.4,16.4,92.0,75.9,60.89
2018,8,22,8,15,0.5,117.5,0.45,16.95,118.0,95.47,77.28
2018,8,22,8,30,1.0,143.0,0.5,17.5,144.0,114.6,92.99
2018,8,22,8,45,4.0,164.5,0.5,18.05,167.5,130.57,105.79
2018,8,22,9,0,7.0,186.0,0.5,18.6,191.0,146.29,118.2
2018,8,22,9,15,10.0,204.0,0.55,19.1,211.0,159.53,128.5
2018,8,22,9,30,13.0,222.0,0.6,19.6,231.0,174.6,133.66
2018,8,22,9,45,14.5,236.5,0.65,20.15,247.0,187.54,142.91
2018,8,22,10,0,16.0,251.0,0.7,20.7,263.0,200.81,152.49
2018,8,22,10,15,33.5,288.5,0.8,21.1,315.5,224.9,169.9
2018,8,22,10,30,51.0,326.0,0.9,21.5,368.0,261.44,196.81
2018,8,22,10,45,223.0,321.0,0.95,21.85,513.0,315.16,233.78
2018,8,22,11,0,395.0,316.0,1.0,22.2,658.0,400.16,295.35
2018,8,22,11,15,610.0,241.0,1.1,22.45,779.5,477.63,352.55
2018,8,22,11,30,825.0,166.0,1.2,22.7,901.0,576.06,425.31
2018,8,22,11,45,865.0,149.0,1.25,22.9,924.5,630.01,465.82
2018,8,22,12,0,905.0,132.0,1.3,23.1,948.0,687.69,508.38
2018,8,22,12,15,903.5,133.0,1.35,23.15,946.5,732.39,541.08
2018,8,22,12,30,902.0,134.0,1.4,23.2,945.0,774.89,571.71
2018,8,22,12,45,898.0,134.0,1.5,23.2,935.0,812.26,598.38
2018,8,22,13,0,894.0,134.0,1.6,23.2,925.0,846.84,622.25
2018,8,22,13,15,890.5,133.0,1.6,23.1,908.0,878.0,643.03
2018,8,22,13,30,887.0,132.0,1.6,23.0,891.0,906.08,661.82
2018,8,22,13,45,882.0,130.0,1.65,22.85,867.0,928.66,677.87
2018,8,22,14,0,877.0,128.0,1.7,22.7,843.0,947.83,691.91
2018,8,22,14,15,868.5,126.0,1.7,22.5,811.0,960.24,701.26
2018,8,22,14,30,860.0,124.0,1.7,22.3,779.0,980.9,716.18
2018,8,22,14,45,849.0,121.0,1.65,22.05,741.0,982.83,718.55
2018,8,22,15,0,838.0,118.0,1.6,21.8,703.0,981.02,718.89
2018,8,22,15,15,822.5,115.0,1.6,21.8,659.5,971.1,714.22
2018,8,22,15,30,807.0,112.0,1.6,21.8,616.0,957.58,707.45
2018,8,22,15,45,786.5,109.0,1.55,21.1,568.5,935.68,696.49
2018,8,22,16,0,766.0,106.0,1.5,20.4,521.0,910.54,683.42
2018,8,22,16,15,739.5,101.0,1.45,19.85,470.0,881.09,666.97
2018,8,22,16,30,713.0,96.0,1.4,19.3,419.0,842.7,644.18
2018,8,22,16,45,676.5,90.5,1.35,18.7,366.5,792.04,612.49
2018,8,22,17,0,640.0,85.0,1.3,18.1,314.0,739.9,578.79
2018,8,22,17,15,588.5,77.5,1.25,17.35,261.5,670.61,531.45
2018,8,22,17,30,537.0,70.0,1.2,16.6,209.0,601.41,481.83
2018,8,22,17,45,462.5,60.0,1.15,15.85,160.0,510.49,412.55
2018,8,22,18,0,388.0,50.0,1.1,15.1,111.0,422.2,341.2
2018,8,22,18,15,277.5,36.0,1.1,14.55,71.5,306.7,241.3
2018,8,22,18,30,167.0,22.0,1.1,14.0,32.0,182.52,53.76
2018,8,22,18,45,83.5,11.0,1.05,13.4,16.0,67.19,0.0
2018,8,22,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,8,23,5,15,7.0,1.5,1.1,9.7,1.5,0.0,0.0
2018,8,23,5,30,14.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,8,23,5,45,27.0,13.5,1.1,11.15,15.0,11.52,0.0
2018,8,23,6,0,40.0,24.0,1.1,11.9,27.0,19.53,10.04
2018,8,23,6,15,93.5,44.0,1.1,12.45,59.0,33.9,24.15
2018,8,23,6,30,147.0,64.0,1.1,13.0,91.0,48.45,37.57
2018,8,23,6,45,122.5,84.0,1.1,13.6,111.5,63.87,51.52
2018,8,23,7,0,98.0,104.0,1.1,14.2,132.0,77.58,63.64
2018,8,23,7,15,73.0,125.0,1.05,14.65,148.5,94.21,78.04
2018,8,23,7,30,48.0,146.0,1.0,15.1,165.0,108.42,90.01
2018,8,23,7,45,54.0,168.5,0.95,15.55,192.5,123.51,102.5
2018,8,23,8,0,60.0,191.0,0.9,16.0,220.0,138.25,114.45
2018,8,23,8,15,108.0,219.5,0.9,16.45,278.0,149.48,123.27
2018,8,23,8,30,156.0,248.0,0.9,16.9,336.0,165.87,136.32
2018,8,23,8,45,182.0,270.0,0.85,17.35,381.0,178.05,145.64
2018,8,23,9,0,208.0,292.0,0.8,17.8,426.0,189.78,154.49
2018,8,23,9,15,361.5,268.0,0.85,18.2,519.5,168.68,136.57
2018,8,23,9,30,515.0,244.0,0.9,18.6,613.0,183.81,124.66
2018,8,23,9,45,621.5,220.0,0.9,19.0,687.5,218.54,141.92
2018,8,23,10,0,728.0,196.0,0.9,19.4,762.0,265.88,174.17
2018,8,23,10,15,737.0,199.5,0.95,19.7,791.0,318.37,217.5
2018,8,23,10,30,746.0,203.0,1.0,20.0,820.0,371.76,262.23
2018,8,23,10,45,752.0,205.5,1.0,20.3,841.5,424.05,305.62
2018,8,23,11,0,758.0,208.0,1.0,20.6,863.0,476.48,348.06
2018,8,23,11,15,761.0,210.0,1.05,20.85,876.5,527.05,388.31
2018,8,23,11,30,764.0,212.0,1.1,21.1,890.0,577.02,426.97
2018,8,23,11,45,764.5,213.0,1.1,21.3,896.0,623.94,462.12
2018,8,23,12,0,765.0,214.0,1.1,21.5,902.0,669.56,495.34
2018,8,23,12,15,761.0,216.0,1.15,21.55,899.5,711.42,525.9
2018,8,23,12,30,757.0,218.0,1.2,21.6,897.0,751.19,554.45
2018,8,23,12,45,749.5,220.0,1.25,21.6,886.5,786.01,579.31
2018,8,23,13,0,742.0,222.0,1.3,21.6,876.0,818.09,602.05
2018,8,23,13,15,736.5,220.5,1.3,21.5,859.0,845.72,621.38
2018,8,23,13,30,731.0,219.0,1.3,21.4,842.0,870.34,638.6
2018,8,23,13,45,723.0,217.0,1.35,21.25,818.5,889.13,652.76
2018,8,23,14,0,715.0,215.0,1.4,21.1,795.0,904.6,664.62
2018,8,23,14,15,704.0,211.0,1.4,20.85,764.0,911.88,670.81
2018,8,23,14,30,693.0,207.0,1.4,20.6,733.0,915.62,674.95
2018,8,23,14,45,678.5,202.5,1.4,20.35,696.0,911.97,674.45
2018,8,23,15,0,664.0,198.0,1.4,20.1,659.0,904.79,671.87
2018,8,23,15,15,646.0,191.0,1.4,20.1,616.5,888.16,662.57
2018,8,23,15,30,628.0,184.0,1.4,20.1,574.0,868.19,651.21
2018,8,23,15,45,604.0,176.0,1.4,19.3,527.0,838.1,634.98
2018,8,23,16,0,580.0,168.0,1.4,18.5,480.0,798.26,611.87
2018,8,23,16,15,548.0,159.0,1.4,17.9,430.5,755.1,585.55
2018,8,23,16,30,516.0,150.0,1.4,17.3,381.0,710.3,557.41
2018,8,23,16,45,476.0,138.0,1.4,16.7,330.5,652.99,519.26
2018,8,23,17,0,436.0,126.0,1.4,16.1,280.0,595.17,479.12
2018,8,23,17,15,385.5,111.0,1.4,15.55,230.5,524.1,426.91
2018,8,23,17,30,335.0,96.0,1.4,15.0,181.0,454.12,373.14
2018,8,23,17,45,271.5,77.0,1.4,14.4,135.5,369.56,304.92
2018,8,23,18,0,208.0,58.0,1.4,13.8,90.0,271.6,223.1
2018,8,23,18,15,140.0,38.0,1.35,13.45,56.0,188.35,147.63
2018,8,23,18,30,72.0,18.0,1.3,13.1,22.0,90.45,6.22
2018,8,23,18,45,36.0,9.0,1.25,12.75,11.0,32.53,0.0
2018,8,23,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,1.1,10.6,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,1.1,10.9,2.0,0.0,0.0
2018,8,24,5,45,3.0,11.0,1.15,11.2,11.0,9.39,0.0
2018,8,24,6,0,0.0,20.0,1.2,11.5,20.0,16.51,7.43
2018,8,24,6,15,1.0,38.5,1.2,11.9,38.5,31.25,21.84
2018,8,24,6,30,2.0,57.0,1.2,12.3,57.0,45.65,35.17
2018,8,24,6,45,12.5,79.5,1.2,12.75,83.0,62.75,50.69
2018,8,24,7,0,23.0,102.0,1.2,13.2,109.0,77.66,63.96
2018,8,24,7,15,32.0,123.0,1.2,13.7,134.5,92.5,76.85
2018,8,24,7,30,41.0,144.0,1.2,14.2,160.0,107.07,89.2
2018,8,24,7,45,113.5,164.5,1.15,14.7,217.0,117.27,97.52
2018,8,24,8,0,186.0,185.0,1.1,15.2,274.0,130.84,108.59
2018,8,24,8,15,421.0,164.0,1.05,15.75,393.5,107.35,87.85
2018,8,24,8,30,656.0,143.0,1.0,16.3,513.0,94.77,76.65
2018,8,24,8,45,713.5,139.0,0.95,16.85,572.0,90.35,72.49
2018,8,24,9,0,771.0,135.0,0.9,17.4,631.0,86.45,68.8
2018,8,24,9,15,771.0,145.5,0.9,17.85,669.0,91.74,72.97
2018,8,24,9,30,771.0,156.0,0.9,18.3,707.0,147.76,88.29
2018,8,24,9,45,763.0,170.0,0.9,18.8,738.0,205.37,125.99
2018,8,24,10,0,755.0,184.0,0.9,19.3,769.0,262.52,170.59
2018,8,24,10,15,766.0,186.0,0.9,19.7,798.5,315.98,214.54
2018,8,24,10,30,777.0,188.0,0.9,20.1,828.0,370.47,260.01
2018,8,24,10,45,785.5,188.5,0.95,20.5,850.5,428.24,307.58
2018,8,24,11,0,794.0,189.0,1.0,20.9,873.0,480.63,350.21
2018,8,24,11,15,799.5,189.5,1.05,21.15,888.0,531.66,390.97
2018,8,24,11,30,805.0,190.0,1.1,21.4,903.0,582.21,430.21
2018,8,24,11,45,808.0,190.0,1.15,21.65,910.0,630.22,466.58
2018,8,24,12,0,811.0,190.0,1.2,21.9,917.0,677.04,501.15
2018,8,24,12,15,806.0,193.0,1.25,21.95,914.5,719.45,532.2
2018,8,24,12,30,801.0,196.0,1.3,22.0,912.0,759.61,561.12
2018,8,24,12,45,792.5,198.5,1.35,22.05,901.0,794.26,585.83
2018,8,24,13,0,784.0,201.0,1.4,22.1,890.0,831.79,611.99
2018,8,24,13,15,779.0,199.0,1.45,22.0,872.5,860.29,632.49
2018,8,24,13,30,774.0,197.0,1.5,21.9,855.0,885.68,650.46
2018,8,24,13,45,767.0,194.5,1.5,21.8,830.5,905.58,664.13
2018,8,24,14,0,760.0,192.0,1.5,21.7,806.0,922.09,675.76
2018,8,24,14,15,749.5,188.5,1.55,21.45,774.5,930.86,683.59
2018,8,24,14,30,739.0,185.0,1.6,21.2,743.0,936.03,689.34
2018,8,24,14,45,725.0,180.5,1.6,20.95,705.0,933.19,689.42
2018,8,24,15,0,711.0,176.0,1.6,20.7,667.0,926.76,687.4
2018,8,24,15,15,692.5,170.5,1.6,20.7,624.0,911.34,678.95
2018,8,24,15,30,674.0,165.0,1.6,20.7,581.0,892.52,668.43
2018,8,24,15,45,650.5,158.5,1.55,20.0,534.0,864.47,652.89
2018,8,24,16,0,627.0,152.0,1.5,19.3,487.0,833.43,635.26
2018,8,24,16,15,596.0,144.0,1.5,18.8,437.0,790.74,609.36
2018,8,24,16,30,565.0,136.0,1.5,18.3,387.0,738.92,576.49
2018,8,24,16,45,525.0,126.0,1.5,17.75,336.0,683.11,539.87
2018,8,24,17,0,485.0,116.0,1.5,17.2,285.0,626.72,501.49
2018,8,24,17,15,433.0,103.0,1.45,16.5,235.0,555.59,450.15
2018,8,24,17,30,381.0,90.0,1.4,15.8,185.0,485.6,397.05
2018,8,24,17,45,313.5,72.5,1.4,15.15,138.5,398.21,327.09
2018,8,24,18,0,246.0,55.0,1.4,14.5,92.0,314.26,256.35
2018,8,24,18,15,163.5,36.0,1.35,13.95,56.5,220.91,170.92
2018,8,24,18,30,81.0,17.0,1.3,13.4,21.0,106.59,0.0
2018,8,24,18,45,40.5,8.5,1.2,12.85,10.5,35.13,0.0
2018,8,24,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,25,5,15,5.0,1.0,1.05,8.95,1.0,0.0,0.0
2018,8,25,5,30,10.0,2.0,1.0,9.5,2.0,0.0,0.0
2018,8,25,5,45,102.5,16.0,0.95,10.05,24.0,13.66,0.0
2018,8,25,6,0,195.0,30.0,0.9,10.6,46.0,23.27,12.48
2018,8,25,6,15,295.0,44.5,0.85,11.15,88.5,34.26,24.52
2018,8,25,6,30,395.0,59.0,0.8,11.7,131.0,45.09,34.75
2018,8,25,6,45,312.0,80.0,0.8,12.25,148.5,59.14,47.57
2018,8,25,7,0,229.0,101.0,0.8,12.8,166.0,74.27,61.05
2018,8,25,7,15,200.5,125.5,0.8,13.45,191.0,89.77,74.5
2018,8,25,7,30,172.0,150.0,0.8,14.1,216.0,108.38,90.33
2018,8,25,7,45,172.0,174.0,0.8,14.7,248.0,123.35,102.69
2018,8,25,8,0,172.0,198.0,0.8,15.3,280.0,137.79,114.37
2018,8,25,8,15,395.0,174.5,0.75,16.0,389.0,113.55,92.98
2018,8,25,8,30,618.0,151.0,0.7,16.7,498.0,99.75,80.73
2018,8,25,8,45,619.0,164.0,0.7,17.35,536.5,105.19,84.9
2018,8,25,9,0,620.0,177.0,0.7,18.0,575.0,110.18,88.61
2018,8,25,9,15,636.0,187.5,0.7,18.6,618.5,113.53,90.94
2018,8,25,9,30,652.0,198.0,0.7,19.2,662.0,163.47,104.51
2018,8,25,9,45,701.0,191.5,0.7,19.8,713.5,209.41,131.08
2018,8,25,10,0,750.0,185.0,0.7,20.4,765.0,261.21,168.67
2018,8,25,10,15,762.5,186.5,0.75,20.9,795.0,314.49,212.1
2018,8,25,10,30,775.0,188.0,0.8,21.4,825.0,368.96,257.22
2018,8,25,10,45,785.5,187.5,0.85,21.9,848.0,426.71,304.31
2018,8,25,11,0,796.0,187.0,0.9,22.4,871.0,479.25,346.6
2018,8,25,11,15,802.5,186.5,0.95,22.7,885.5,530.12,386.91
2018,8,25,11,30,809.0,186.0,1.0,23.0,900.0,580.58,425.74
2018,8,25,11,45,814.0,185.0,1.05,23.3,908.0,629.12,462.14
2018,8,25,12,0,819.0,184.0,1.1,23.6,916.0,676.6,496.82
2018,8,25,12,15,827.5,179.0,1.15,23.75,917.5,721.84,529.54
2018,8,25,12,30,836.0,174.0,1.2,23.9,919.0,765.61,560.64
2018,8,25,12,45,846.0,166.0,1.25,24.05,913.5,806.1,589.13
2018,8,25,13,0,856.0,158.0,1.3,24.2,908.0,844.48,615.17
2018,8,25,13,15,852.5,156.0,1.3,24.05,890.5,874.92,635.29
2018,8,25,13,30,849.0,154.0,1.3,23.9,873.0,902.21,653.46
2018,8,25,13,45,825.0,160.0,1.35,23.75,842.0,915.84,663.68
2018,8,25,14,0,801.0,166.0,1.4,23.6,811.0,925.29,671.53
2018,8,25,14,15,796.5,160.0,1.4,23.1,780.0,936.98,681.24
2018,8,25,14,30,792.0,154.0,1.4,22.6,749.0,945.11,688.82
2018,8,25,14,45,795.5,145.0,1.45,22.1,717.0,954.26,698.04
2018,8,25,15,0,799.0,136.0,1.5,21.6,685.0,959.85,705.16
2018,8,25,15,15,766.0,136.0,1.5,21.6,635.5,943.28,696.03
2018,8,25,15,30,733.0,136.0,1.5,21.6,586.0,916.58,680.59
2018,8,25,15,45,728.0,127.0,1.45,20.3,544.0,903.39,676.88
2018,8,25,16,0,723.0,118.0,1.4,19.0,502.0,886.9,670.8
2018,8,25,16,15,696.5,111.5,1.4,18.4,451.0,849.55,649.35
2018,8,25,16,30,670.0,105.0,1.4,17.8,400.0,809.75,625.93
2018,8,25,16,45,633.5,97.5,1.35,17.15,348.0,757.19,592.31
2018,8,25,17,0,597.0,90.0,1.3,16.5,296.0,703.2,556.55
2018,8,25,17,15,544.0,81.0,1.3,15.95,244.5,631.62,506.39
2018,8,25,17,30,491.0,72.0,1.3,15.4,193.0,560.25,453.75
2018,8,25,17,45,414.5,60.0,1.25,14.8,145.0,466.84,380.51
2018,8,25,18,0,338.0,48.0,1.2,14.2,97.0,376.7,305.71
2018,8,25,18,15,228.0,33.0,1.15,13.6,60.0,265.39,202.94
2018,8,25,18,30,118.0,18.0,1.1,13.0,23.0,134.23,0.0
2018,8,25,18,45,59.0,9.0,1.05,12.45,11.5,7.68,0.0
2018,8,25,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,0.85,9.0,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,0.9,9.6,2.0,0.0,0.0
2018,8,26,5,45,151.0,15.5,0.9,10.15,26.5,13.23,0.0
2018,8,26,6,0,286.0,29.0,0.9,10.7,51.0,24.31,12.85
2018,8,26,6,15,396.5,38.5,0.9,11.25,95.0,31.57,22.1
2018,8,26,6,30,507.0,48.0,0.9,11.8,139.0,38.81,29.12
2018,8,26,6,45,301.5,64.0,0.9,12.3,123.0,47.67,37.31
2018,8,26,7,0,96.0,80.0,0.9,12.8,107.0,61.97,50.13
2018,8,26,7,15,56.0,100.0,0.9,13.4,116.5,78.05,64.21
2018,8,26,7,30,16.0,120.0,0.9,14.0,126.0,94.77,78.54
2018,8,26,7,45,72.0,127.0,0.9,14.6,160.0,98.09,80.94
2018,8,26,8,0,128.0,134.0,0.9,15.2,194.0,99.47,81.64
2018,8,26,8,15,174.5,140.5,0.85,15.85,232.5,96.85,78.87
2018,8,26,8,30,221.0,147.0,0.8,16.5,271.0,100.64,81.63
2018,8,26,8,45,230.5,167.5,0.8,17.15,306.0,112.03,90.8
2018,8,26,9,0,240.0,188.0,0.8,17.8,341.0,122.87,99.37
2018,8,26,9,15,259.0,216.0,0.8,18.4,391.0,137.52,111.02
2018,8,26,9,30,278.0,244.0,0.8,19.0,441.0,174.62,125.73
2018,8,26,9,45,421.5,239.5,0.8,19.6,555.5,202.75,137.94
2018,8,26,10,0,565.0,235.0,0.8,20.2,670.0,259.18,174.94
2018,8,26,10,15,758.5,164.0,0.8,20.7,771.5,303.88,204.58
2018,8,26,10,30,952.0,93.0,0.8,21.2,873.0,368.16,252.4
2018,8,26,10,45,958.0,93.0,0.85,21.65,896.0,426.19,301.39
2018,8,26,11,0,964.0,93.0,0.9,22.1,919.0,483.78,348.83
2018,8,26,11,15,967.5,93.5,0.95,22.4,934.0,539.87,393.94
2018,8,26,11,30,971.0,94.0,1.0,22.7,949.0,594.82,436.75
2018,8,26,11,45,972.5,94.5,1.05,23.0,956.0,647.24,476.44
2018,8,26,12,0,974.0,95.0,1.1,23.3,963.0,697.88,513.7
2018,8,26,12,15,970.5,97.0,1.15,23.35,960.5,744.44,547.69
2018,8,26,12,30,967.0,99.0,1.2,23.4,958.0,788.43,579.21
2018,8,26,12,45,960.5,100.5,1.25,23.5,946.5,826.98,604.74
2018,8,26,13,0,954.0,102.0,1.3,23.6,935.0,862.39,628.13
2018,8,26,13,15,950.0,102.0,1.35,23.45,917.5,895.19,650.44
2018,8,26,13,30,946.0,102.0,1.4,23.3,900.0,924.71,670.72
2018,8,26,13,45,940.0,101.0,1.45,23.2,874.5,948.07,687.04
2018,8,26,14,0,934.0,100.0,1.5,23.1,849.0,967.81,701.26
2018,8,26,14,15,926.0,98.5,1.5,22.8,816.5,981.49,711.62
2018,8,26,14,30,918.0,97.0,1.5,22.5,784.0,991.4,719.83
2018,8,26,14,45,906.5,96.0,1.55,22.25,745.5,994.74,724.71
2018,8,26,15,0,895.0,95.0,1.6,22.0,707.0,994.35,727.46
2018,8,26,15,15,881.0,92.5,1.6,22.0,662.5,986.08,723.93
2018,8,26,15,30,867.0,90.0,1.6,22.0,618.0,974.2,718.3
2018,8,26,15,45,847.5,87.0,1.6,21.1,569.0,964.07,716.45
2018,8,26,16,0,828.0,84.0,1.6,20.2,520.0,939.39,705.0
2018,8,26,16,15,801.5,81.0,1.55,19.55,468.0,904.85,685.56
2018,8,26,16,30,775.0,78.0,1.5,18.9,416.0,867.6,663.99
2018,8,26,16,45,738.0,73.5,1.5,18.25,362.0,816.2,632.54
2018,8,26,17,0,701.0,69.0,1.5,17.6,308.0,769.53,603.29
2018,8,26,17,15,648.0,63.5,1.45,16.8,254.5,700.61,556.03
2018,8,26,17,30,595.0,58.0,1.4,16.0,201.0,631.97,506.37
2018,8,26,17,45,513.0,49.5,1.4,15.15,151.0,535.95,432.8
2018,8,26,18,0,431.0,41.0,1.4,14.3,101.0,443.38,356.8
2018,8,26,18,15,296.5,29.5,1.35,13.75,62.5,312.64,234.75
2018,8,26,18,30,162.0,18.0,1.3,13.2,24.0,132.2,0.0
2018,8,26,18,45,81.0,9.0,1.25,12.6,12.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,27,5,45,4.0,3.0,1.1,11.85,3.5,2.56,0.0
2018,8,27,6,0,8.0,6.0,1.1,12.1,7.0,5.25,0.0
2018,8,27,6,15,13.5,11.5,1.1,12.5,13.5,9.91,3.02
2018,8,27,6,30,19.0,17.0,1.1,12.9,20.0,14.49,7.31
2018,8,27,6,45,9.5,23.0,1.1,13.3,24.5,19.51,11.93
2018,8,27,7,0,0.0,29.0,1.1,13.7,29.0,23.91,15.92
2018,8,27,7,15,0.0,39.5,1.05,14.25,39.5,32.62,23.68
2018,8,27,7,30,0.0,50.0,1.0,14.8,50.0,41.36,31.33
2018,8,27,7,45,0.0,60.5,1.0,15.3,60.5,50.12,38.87
2018,8,27,8,0,0.0,71.0,1.0,15.8,71.0,58.89,46.32
2018,8,27,8,15,0.0,84.0,1.0,16.3,84.0,69.78,55.49
2018,8,27,8,30,0.0,97.0,1.0,16.8,97.0,80.24,64.17
2018,8,27,8,45,0.0,109.5,0.95,17.3,109.5,90.05,72.17
2018,8,27,9,0,0.0,122.0,0.9,17.8,122.0,99.76,80.01
2018,8,27,9,15,1.0,138.0,0.9,18.2,138.5,112.01,89.93
2018,8,27,9,30,2.0,154.0,0.9,18.6,155.0,124.64,95.59
2018,8,27,9,45,3.5,163.0,0.95,19.0,165.5,132.35,101.25
2018,8,27,10,0,5.0,172.0,1.0,19.4,176.0,140.3,107.11
2018,8,27,10,15,5.5,174.5,1.0,19.7,179.0,143.26,109.13
2018,8,27,10,30,6.0,177.0,1.0,20.0,182.0,146.25,111.22
2018,8,27,10,45,7.5,190.5,1.05,20.35,197.0,158.27,120.35
2018,8,27,11,0,9.0,204.0,1.1,20.7,212.0,170.6,129.67
2018,8,27,11,15,10.5,219.5,1.15,20.85,229.0,184.84,140.54
2018,8,27,11,30,12.0,235.0,1.2,21.0,246.0,199.43,151.65
2018,8,27,11,45,10.0,213.0,1.2,21.2,222.0,181.99,138.1
2018,8,27,12,0,8.0,191.0,1.2,21.4,198.0,163.86,124.07
2018,8,27,12,15,10.0,210.0,1.25,21.5,219.0,181.88,138.08
2018,8,27,12,30,12.0,229.0,1.3,21.6,240.0,200.36,152.28
2018,8,27,12,45,17.0,262.5,1.3,21.7,277.5,233.91,177.92
2018,8,27,13,0,22.0,296.0,1.3,21.8,315.0,277.13,210.56
2018,8,27,13,15,27.5,306.5,1.35,21.75,330.0,295.49,224.59
2018,8,27,13,30,33.0,317.0,1.4,21.7,345.0,314.67,239.37
2018,8,27,13,45,103.5,312.5,1.4,21.6,396.0,393.15,300.16
2018,8,27,14,0,174.0,308.0,1.4,21.5,447.0,461.09,352.13
2018,8,27,14,15,491.0,220.5,1.4,21.3,591.0,712.07,538.57
2018,8,27,14,30,808.0,133.0,1.4,21.1,735.0,936.35,690.24
2018,8,27,14,45,795.5,129.5,1.4,20.9,697.0,935.59,688.82
2018,8,27,15,0,783.0,126.0,1.4,20.7,659.0,931.17,688.01
2018,8,27,15,15,766.0,122.5,1.4,20.7,616.0,918.8,681.66
2018,8,27,15,30,749.0,119.0,1.4,20.7,573.0,909.46,677.52
2018,8,27,15,45,729.5,113.5,1.35,20.05,526.0,885.92,664.97
2018,8,27,16,0,710.0,108.0,1.3,19.4,479.0,859.37,650.47
2018,8,27,16,15,687.0,101.0,1.3,18.9,430.0,824.74,630.58
2018,8,27,16,30,664.0,94.0,1.3,18.4,381.0,787.68,608.62
2018,8,27,16,45,630.5,86.5,1.25,17.95,330.5,738.05,576.42
2018,8,27,17,0,597.0,79.0,1.2,17.5,280.0,687.05,542.21
2018,8,27,17,15,547.5,70.5,1.2,16.9,230.0,619.58,495.0
2018,8,27,17,30,498.0,62.0,1.2,16.3,180.0,552.44,445.42
2018,8,27,17,45,424.5,52.0,1.15,15.75,134.5,464.43,376.07
2018,8,27,18,0,351.0,42.0,1.1,15.2,89.0,379.52,304.86
2018,8,27,18,15,234.5,29.0,1.05,14.7,54.5,262.26,190.89
2018,8,27,18,30,118.0,16.0,1.0,14.2,20.0,98.47,0.0
2018,8,27,18,45,59.0,8.0,1.0,13.75,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.5,1.1,11.55,0.5,0.0,0.0
2018,8,28,5,30,4.0,1.0,1.2,11.8,1.0,0.0,0.0
2018,8,28,5,45,36.0,6.5,1.25,12.05,9.0,5.55,0.0
2018,8,28,6,0,68.0,12.0,1.3,12.3,17.0,9.28,0.92
2018,8,28,6,15,83.5,18.0,1.3,12.6,29.0,13.73,6.32
2018,8,28,6,30,99.0,24.0,1.3,12.9,41.0,18.02,10.44
2018,8,28,6,45,69.5,29.5,1.3,13.2,43.5,23.32,15.35
2018,8,28,7,0,40.0,35.0,1.3,13.5,46.0,28.96,20.48
2018,8,28,7,15,20.0,43.5,1.3,13.95,49.0,36.79,27.44
2018,8,28,7,30,0.0,52.0,1.3,14.4,52.0,43.02,32.85
2018,8,28,7,45,0.0,67.0,1.25,14.8,67.0,55.54,43.74
2018,8,28,8,0,0.0,82.0,1.2,15.2,82.0,68.09,54.48
2018,8,28,8,15,1.0,113.0,1.2,15.7,113.5,91.99,74.87
2018,8,28,8,30,2.0,144.0,1.2,16.2,145.0,115.13,94.22
2018,8,28,8,45,12.0,186.0,1.15,16.7,193.5,145.3,119.14
2018,8,28,9,0,22.0,228.0,1.1,17.2,242.0,174.3,142.59
2018,8,28,9,15,45.0,257.0,1.1,17.55,288.0,180.67,147.16
2018,8,28,9,30,68.0,286.0,1.1,17.9,334.0,205.76,157.69
2018,8,28,9,45,90.0,315.5,1.1,18.3,382.5,235.02,177.99
2018,8,28,10,0,112.0,345.0,1.1,18.7,431.0,257.02,193.22
2018,8,28,10,15,115.5,359.0,1.1,19.0,450.5,280.08,210.66
2018,8,28,10,30,119.0,373.0,1.1,19.3,470.0,303.91,228.82
2018,8,28,10,45,140.0,383.5,1.1,19.6,500.5,332.7,250.29
2018,8,28,11,0,161.0,394.0,1.1,19.9,531.0,364.07,273.7
2018,8,28,11,15,242.5,352.5,1.1,20.05,563.0,385.27,289.83
2018,8,28,11,30,324.0,311.0,1.1,20.2,595.0,418.33,315.44
2018,8,28,11,45,430.0,284.5,1.1,20.35,664.0,484.0,364.8
2018,8,28,12,0,536.0,258.0,1.1,20.5,733.0,558.16,419.54
2018,8,28,12,15,713.0,188.5,1.15,20.55,819.0,652.72,489.33
2018,8,28,12,30,890.0,119.0,1.2,20.6,905.0,748.79,559.09
2018,8,28,12,45,917.5,105.0,1.2,20.7,907.5,796.61,591.1
2018,8,28,13,0,945.0,91.0,1.2,20.8,910.0,842.9,621.35
2018,8,28,13,15,943.0,89.5,1.2,20.75,893.0,875.23,642.56
2018,8,28,13,30,941.0,88.0,1.2,20.7,876.0,904.33,661.81
2018,8,28,13,45,937.0,86.5,1.25,20.65,851.5,928.32,678.59
2018,8,28,14,0,933.0,85.0,1.3,20.6,827.0,948.77,693.27
2018,8,28,14,15,926.5,84.0,1.3,20.45,796.0,963.85,704.17
2018,8,28,14,30,920.0,83.0,1.3,20.3,765.0,975.24,712.94
2018,8,28,14,45,911.5,80.5,1.25,20.15,727.0,979.28,716.38
2018,8,28,15,0,903.0,78.0,1.2,20.0,689.0,979.53,717.64
2018,8,28,15,15,889.5,76.5,1.2,20.0,645.5,972.42,714.86
2018,8,28,15,30,876.0,75.0,1.2,20.0,602.0,961.74,710.03
2018,8,28,15,45,860.0,71.5,1.2,19.5,554.0,942.62,701.17
2018,8,28,16,0,844.0,68.0,1.2,19.0,506.0,920.19,690.21
2018,8,28,16,15,822.0,65.5,1.15,18.6,455.5,890.31,673.13
2018,8,28,16,30,800.0,63.0,1.1,18.2,405.0,868.27,661.15
2018,8,28,16,45,767.0,59.0,1.1,17.8,352.0,820.88,632.02
2018,8,28,17,0,734.0,55.0,1.1,17.4,299.0,771.81,600.8
2018,8,28,17,15,685.0,50.5,1.05,16.8,246.5,706.55,556.08
2018,8,28,17,30,636.0,46.0,1.0,16.2,194.0,641.22,508.68
2018,8,28,17,45,555.5,40.0,1.0,15.6,145.0,548.16,437.42
2018,8,28,18,0,475.0,34.0,1.0,15.0,96.0,467.73,370.18
2018,8,28,18,15,318.5,24.5,1.0,14.45,58.0,318.03,222.66
2018,8,28,18,30,162.0,15.0,1.0,13.9,20.0,128.84,0.0
2018,8,28,18,45,81.0,7.5,1.0,13.35,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.05,10.75,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.0,11.3,2.0,0.0,0.0
2018,8,29,5,45,146.0,15.0,0.95,11.9,24.0,12.8,0.0
2018,8,29,6,0,274.0,27.0,0.9,12.5,46.0,22.71,9.7
2018,8,29,6,15,386.0,36.0,0.9,13.0,88.5,29.56,20.02
2018,8,29,6,30,498.0,45.0,0.9,13.5,131.0,36.44,26.73
2018,8,29,6,45,430.0,64.5,0.9,14.0,157.0,50.81,39.8
2018,8,29,7,0,362.0,84.0,0.9,14.5,183.0,61.65,49.49
2018,8,29,7,15,515.0,81.5,0.85,14.9,255.0,61.27,49.04
2018,8,29,7,30,668.0,79.0,0.8,15.3,327.0,59.26,47.08
2018,8,29,7,45,729.5,77.5,0.75,15.75,385.5,62.86,49.99
2018,8,29,8,0,791.0,76.0,0.7,16.2,444.0,61.4,48.44
2018,8,29,8,15,723.0,103.5,0.75,16.7,468.5,72.35,57.63
2018,8,29,8,30,655.0,131.0,0.8,17.2,493.0,87.46,70.26
2018,8,29,8,45,488.0,189.5,0.8,17.7,472.0,120.0,97.41
2018,8,29,9,0,321.0,248.0,0.8,18.2,451.0,157.9,128.41
2018,8,29,9,15,329.0,270.5,0.8,18.6,490.5,168.39,136.34
2018,8,29,9,30,337.0,293.0,0.8,19.0,530.0,204.46,147.53
2018,8,29,9,45,446.5,269.0,0.85,19.45,599.5,221.81,151.81
2018,8,29,10,0,556.0,245.0,0.9,19.9,669.0,261.4,177.19
2018,8,29,10,15,728.0,177.5,0.95,20.2,755.0,296.24,200.29
2018,8,29,10,30,900.0,110.0,1.0,20.5,841.0,360.42,249.0
2018,8,29,10,45,928.0,100.5,1.05,20.75,871.5,417.27,297.02
2018,8,29,11,0,956.0,91.0,1.1,21.0,902.0,475.63,345.43
2018,8,29,11,15,960.0,91.0,1.15,21.15,917.0,531.2,390.92
2018,8,29,11,30,964.0,91.0,1.2,21.3,932.0,585.65,434.19
2018,8,29,11,45,966.0,91.0,1.25,21.4,939.0,637.59,474.49
2018,8,29,12,0,968.0,91.0,1.3,21.5,946.0,687.75,512.41
2018,8,29,12,15,965.0,93.0,1.3,21.55,943.5,734.31,546.47
2018,8,29,12,30,962.0,95.0,1.3,21.6,941.0,778.34,577.94
2018,8,29,12,45,957.0,96.0,1.3,21.65,930.0,817.25,603.64
2018,8,29,13,0,952.0,97.0,1.3,21.7,919.0,853.11,627.08
2018,8,29,13,15,948.5,96.0,1.3,21.7,901.0,885.08,648.03
2018,8,29,13,30,945.0,95.0,1.3,21.7,883.0,913.74,666.84
2018,8,29,13,45,941.0,93.5,1.3,21.7,858.5,938.03,682.89
2018,8,29,14,0,937.0,92.0,1.3,21.7,834.0,958.76,696.78
2018,8,29,14,15,930.0,90.5,1.3,21.55,802.0,973.09,707.14
2018,8,29,14,30,923.0,89.0,1.3,21.4,770.0,983.65,715.36
2018,8,29,14,45,913.5,87.0,1.3,21.3,731.5,987.5,719.39
2018,8,29,15,0,904.0,85.0,1.3,21.2,693.0,987.57,721.29
2018,8,29,15,15,874.5,86.5,1.3,21.2,643.0,968.67,710.95
2018,8,29,15,30,845.0,88.0,1.3,21.2,593.0,946.29,698.66
2018,8,29,15,45,805.5,90.0,1.3,20.8,539.5,922.78,686.72
2018,8,29,16,0,766.0,92.0,1.3,20.4,486.0,885.11,665.24
2018,8,29,16,15,651.5,103.0,1.3,20.05,413.5,790.86,604.66
2018,8,29,16,30,537.0,114.0,1.3,19.7,341.0,689.57,537.27
2018,8,29,16,45,429.5,112.5,1.25,19.35,278.5,572.71,454.99
2018,8,29,17,0,322.0,111.0,1.2,19.0,216.0,468.51,377.22
2018,8,29,17,15,341.0,90.0,1.15,18.35,183.5,453.57,368.24
2018,8,29,17,30,360.0,69.0,1.1,17.7,151.0,435.3,354.2
2018,8,29,17,45,293.5,55.0,1.05,17.1,110.5,354.26,288.01
2018,8,29,18,0,227.0,41.0,1.0,16.5,70.0,277.23,221.49
2018,8,29,18,15,150.5,26.5,1.0,16.0,42.0,189.2,124.59
2018,8,29,18,30,74.0,12.0,1.0,15.5,14.0,63.06,0.0
2018,8,29,18,45,37.0,6.0,1.0,14.95,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,0.7,12.45,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,0.7,12.8,1.0,0.0,0.0
2018,8,30,5,45,8.0,4.0,0.65,13.15,4.5,3.41,0.0
2018,8,30,6,0,11.0,7.0,0.6,13.5,8.0,6.09,0.0
2018,8,30,6,15,11.5,12.5,0.65,13.9,14.0,10.58,3.51
2018,8,30,6,30,12.0,18.0,0.7,14.3,20.0,15.26,7.91
2018,8,30,6,45,6.0,24.0,0.7,14.75,25.0,20.33,12.58
2018,8,30,7,0,0.0,30.0,0.7,15.2,30.0,24.74,16.56
2018,8,30,7,15,0.0,49.0,0.65,15.5,49.0,40.52,30.61
2018,8,30,7,30,0.0,68.0,0.6,15.8,68.0,56.37,44.48
2018,8,30,7,45,3.0,100.0,0.55,16.1,101.5,81.21,65.94
2018,8,30,8,0,6.0,132.0,0.5,16.4,135.0,105.01,86.04
2018,8,30,8,15,19.0,143.0,0.5,16.85,153.5,113.83,93.01
2018,8,30,8,30,32.0,154.0,0.5,17.3,172.0,117.04,95.19
2018,8,30,8,45,45.0,161.0,0.5,17.7,188.5,122.19,99.05
2018,8,30,9,0,58.0,168.0,0.5,18.1,205.0,127.23,102.79
2018,8,30,9,15,38.0,194.5,0.55,18.65,219.5,143.87,116.08
2018,8,30,9,30,18.0,221.0,0.6,19.2,234.0,173.52,133.16
2018,8,30,9,45,17.5,232.5,0.6,19.75,245.5,184.44,140.74
2018,8,30,10,0,17.0,244.0,0.6,20.3,257.0,195.37,148.56
2018,8,30,10,15,42.5,274.5,0.65,20.65,308.5,217.12,163.92
2018,8,30,10,30,68.0,305.0,0.7,21.0,360.0,251.71,189.25
2018,8,30,10,45,340.0,267.5,0.75,21.35,554.0,314.33,231.08
2018,8,30,11,0,612.0,230.0,0.8,21.7,748.0,425.98,311.52
2018,8,30,11,15,753.5,177.5,0.9,21.9,825.5,496.38,364.67
2018,8,30,11,30,895.0,125.0,1.0,22.1,903.0,574.6,423.79
2018,8,30,11,45,884.5,131.0,1.05,22.3,904.5,621.29,459.46
2018,8,30,12,0,874.0,137.0,1.1,22.5,906.0,665.41,492.52
2018,8,30,12,15,883.5,132.5,1.15,22.5,908.5,711.85,526.93
2018,8,30,12,30,893.0,128.0,1.2,22.5,911.0,756.75,559.59
2018,8,30,12,45,888.5,128.5,1.25,22.55,900.5,793.64,585.64
2018,8,30,13,0,884.0,129.0,1.3,22.6,890.0,827.69,608.59
2018,8,30,13,15,880.0,128.0,1.35,22.45,872.5,857.82,629.44
2018,8,30,13,30,876.0,127.0,1.4,22.3,855.0,884.81,648.35
2018,8,30,13,45,870.0,125.5,1.4,22.2,830.0,906.33,663.03
2018,8,30,14,0,864.0,124.0,1.4,22.1,805.0,924.42,675.65
2018,8,30,14,15,855.0,121.5,1.45,21.85,772.5,946.22,691.96
2018,8,30,14,30,846.0,119.0,1.5,21.6,740.0,953.76,699.18
2018,8,30,14,45,834.5,116.5,1.55,21.35,702.0,955.2,702.82
2018,8,30,15,0,823.0,114.0,1.6,21.1,664.0,952.94,704.3
2018,8,30,15,15,806.5,111.0,1.6,21.1,620.5,941.61,698.68
2018,8,30,15,30,790.0,108.0,1.6,21.1,577.0,926.73,690.95
2018,8,30,15,45,770.0,103.0,1.6,20.35,529.0,902.7,679.16
2018,8,30,16,0,750.0,98.0,1.6,19.6,481.0,875.47,665.17
2018,8,30,16,15,723.5,93.0,1.65,19.05,430.5,845.56,649.18
2018,8,30,16,30,697.0,88.0,1.7,18.5,380.0,807.25,626.84
2018,8,30,16,45,659.5,81.5,1.7,18.0,328.0,754.67,592.93
2018,8,30,17,0,622.0,75.0,1.7,17.5,276.0,700.83,556.81
2018,8,30,17,15,566.0,67.5,1.75,16.85,225.0,628.51,505.6
2018,8,30,17,30,510.0,60.0,1.8,16.2,174.0,556.74,451.68
2018,8,30,17,45,425.0,50.0,1.8,15.55,127.5,459.22,373.68
2018,8,30,18,0,340.0,40.0,1.8,14.9,81.0,365.36,293.1
2018,8,30,18,15,215.0,26.0,1.75,14.5,47.5,233.22,143.83
2018,8,30,18,30,90.0,12.0,1.7,14.1,14.0,74.26,0.0
2018,8,30,18,45,45.0,6.0,1.7,13.65,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,31,5,45,109.5,12.5,1.15,12.25,19.5,10.67,0.0
2018,8,31,6,0,219.0,25.0,1.2,12.7,39.0,20.92,6.69
2018,8,31,6,15,337.0,36.0,1.25,13.1,81.0,29.55,19.85
2018,8,31,6,30,455.0,47.0,1.3,13.5,123.0,38.06,28.09
2018,8,31,6,45,525.0,55.0,1.3,13.9,172.5,43.7,33.45
2018,8,31,7,0,595.0,63.0,1.3,14.3,222.0,49.28,38.52
2018,8,31,7,15,643.0,68.5,1.2,14.85,274.5,52.66,41.44
2018,8,31,7,30,691.0,74.0,1.1,15.4,327.0,56.0,44.2
2018,8,31,7,45,724.5,78.0,1.05,15.95,379.0,63.32,50.37
2018,8,31,8,0,758.0,82.0,1.0,16.5,431.0,65.52,51.98
2018,8,31,8,15,784.0,85.0,1.0,17.2,481.5,66.85,52.79
2018,8,31,8,30,810.0,88.0,1.0,17.9,532.0,68.16,53.56
2018,8,31,8,45,830.5,90.0,0.95,18.6,579.0,68.66,53.65
2018,8,31,9,0,851.0,92.0,0.9,19.3,626.0,79.06,62.16
2018,8,31,9,15,865.5,93.5,0.9,19.85,667.5,79.81,62.46
2018,8,31,9,30,880.0,95.0,0.9,20.4,709.0,126.92,70.67
2018,8,31,9,45,891.5,95.5,0.9,21.0,745.0,183.07,103.01
2018,8,31,10,0,903.0,96.0,0.9,21.6,781.0,240.29,145.95
2018,8,31,10,15,911.0,96.5,0.95,22.05,810.0,297.53,193.45
2018,8,31,10,30,919.0,97.0,1.0,22.5,839.0,355.02,242.37
2018,8,31,10,45,925.5,97.5,1.1,22.95,861.5,412.01,290.75
2018,8,31,11,0,932.0,98.0,1.2,23.4,884.0,468.63,337.8
2018,8,31,11,15,935.5,98.0,1.25,23.7,898.0,522.87,381.81
2018,8,31,11,30,939.0,98.0,1.3,24.0,912.0,575.97,423.59
2018,8,31,11,45,941.0,98.0,1.35,24.3,918.5,626.84,462.52
2018,8,31,12,0,943.0,98.0,1.4,24.6,925.0,675.99,499.09
2018,8,31,12,15,945.0,96.5,1.5,24.7,923.5,721.9,533.35
2018,8,31,12,30,947.0,95.0,1.6,24.8,922.0,765.58,565.44
2018,8,31,12,45,948.5,92.5,1.65,24.85,913.0,805.52,592.53
2018,8,31,13,0,950.0,90.0,1.7,24.9,904.0,842.72,617.46
2018,8,31,13,15,946.5,89.0,1.75,24.8,886.0,874.36,639.09
2018,8,31,13,30,943.0,88.0,1.8,24.7,868.0,902.68,658.65
2018,8,31,13,45,938.5,86.5,1.85,24.55,843.0,926.18,675.33
2018,8,31,14,0,934.0,85.0,1.9,24.4,818.0,946.09,689.88
