Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,14,15,926.5,84.0,1.95,24.1,786.0,960.15,701.25
2018,8,31,14,30,919.0,83.0,2.0,23.8,754.0,970.47,710.46
2018,8,31,14,45,909.0,81.0,2.05,23.5,715.5,973.51,715.18
2018,8,31,15,0,899.0,79.0,2.1,23.2,677.0,972.77,717.71
2018,8,31,15,15,812.0,100.0,2.1,23.2,612.5,932.58,693.04
2018,8,31,15,30,725.0,121.0,2.1,23.2,548.0,883.89,662.81
2018,8,31,15,45,768.0,98.5,2.15,22.25,517.0,893.99,675.12
2018,8,31,16,0,811.0,76.0,2.2,21.3,486.0,905.26,687.87
2018,8,31,16,15,798.0,69.5,2.15,20.6,437.5,878.9,673.34
2018,8,31,16,30,785.0,63.0,2.1,19.9,389.0,849.5,656.75
2018,8,31,16,45,754.0,59.0,2.1,19.25,337.0,804.24,628.65
2018,8,31,17,0,723.0,55.0,2.1,18.6,285.0,757.25,598.13
2018,8,31,17,15,669.5,50.5,2.1,17.8,232.5,688.41,549.93
2018,8,31,17,30,616.0,46.0,2.1,17.0,180.0,619.64,498.66
2018,8,31,17,45,527.5,39.5,2.05,16.15,132.0,528.59,426.11
2018,8,31,18,0,439.0,33.0,2.0,15.3,84.0,435.2,344.98
2018,8,31,18,15,276.5,22.5,1.9,14.75,49.0,273.07,148.34
2018,8,31,18,30,114.0,12.0,1.8,14.2,14.0,91.04,0.0
2018,8,31,18,45,57.0,6.0,1.75,13.6,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,1,5,45,106.5,11.5,0.8,11.9,18.0,9.82,0.0
2018,9,1,6,0,213.0,23.0,0.8,12.3,36.0,19.14,4.57
2018,9,1,6,15,342.0,34.0,0.75,12.75,79.0,27.87,18.39
2018,9,1,6,30,471.0,45.0,0.7,13.2,122.0,36.51,26.76
2018,9,1,6,45,378.5,64.5,0.65,13.65,141.0,48.69,37.94
2018,9,1,7,0,286.0,84.0,0.6,14.1,160.0,61.19,49.16
2018,9,1,7,15,305.5,104.0,0.55,14.7,201.0,74.16,60.47
2018,9,1,7,30,325.0,124.0,0.5,15.3,242.0,90.1,74.09
2018,9,1,7,45,517.0,108.5,0.45,15.95,330.0,77.71,62.85
2018,9,1,8,0,709.0,93.0,0.4,16.6,418.0,66.97,53.19
2018,9,1,8,15,763.5,90.5,0.45,17.2,476.0,70.61,56.03
2018,9,1,8,30,818.0,88.0,0.5,17.8,534.0,68.35,53.74
2018,9,1,8,45,837.0,90.5,0.5,18.45,581.0,69.18,54.13
2018,9,1,9,0,856.0,93.0,0.5,19.1,628.0,79.8,62.81
2018,9,1,9,15,866.0,97.0,0.55,19.6,669.0,81.96,64.31
2018,9,1,9,30,876.0,101.0,0.6,20.1,710.0,129.02,72.96
2018,9,1,9,45,881.5,105.5,0.65,20.65,745.0,186.85,106.47
2018,9,1,10,0,887.0,110.0,0.7,21.2,780.0,245.18,150.25
2018,9,1,10,15,895.0,111.5,0.8,21.55,809.5,302.47,197.62
2018,9,1,10,30,903.0,113.0,0.9,21.9,839.0,360.06,246.58
2018,9,1,10,45,908.0,114.5,0.95,22.25,861.0,416.65,294.44
2018,9,1,11,0,913.0,116.0,1.0,22.6,883.0,472.78,340.85
2018,9,1,11,15,916.5,116.0,1.1,22.75,897.0,526.42,384.72
2018,9,1,11,30,920.0,116.0,1.2,22.9,911.0,578.95,426.58
2018,9,1,11,45,922.0,116.5,1.25,23.1,918.0,629.7,465.55
2018,9,1,12,0,924.0,117.0,1.3,23.3,925.0,678.8,502.27
2018,9,1,12,15,920.0,119.5,1.35,23.4,922.0,723.7,535.32
2018,9,1,12,30,916.0,122.0,1.4,23.5,919.0,766.11,565.97
2018,9,1,12,45,908.0,124.5,1.45,23.6,907.0,802.88,591.72
2018,9,1,13,0,900.0,127.0,1.5,23.7,895.0,836.57,614.29
2018,9,1,13,15,895.5,126.0,1.55,23.7,877.0,866.72,634.78
2018,9,1,13,30,891.0,125.0,1.6,23.7,859.0,893.65,653.24
2018,9,1,13,45,884.5,123.5,1.6,23.7,833.5,915.02,667.59
2018,9,1,14,0,878.0,122.0,1.6,23.7,808.0,932.88,679.82
2018,9,1,14,15,868.5,120.0,1.6,23.55,775.0,943.91,688.21
2018,9,1,14,30,859.0,118.0,1.6,23.4,742.0,962.49,701.72
2018,9,1,14,45,846.5,115.5,1.6,23.2,703.0,963.05,703.84
2018,9,1,15,0,834.0,113.0,1.6,23.0,664.0,959.83,703.93
2018,9,1,15,15,817.0,110.0,1.6,23.0,619.5,947.98,698.07
2018,9,1,15,30,800.0,107.0,1.6,23.0,575.0,932.54,690.08
2018,9,1,15,45,778.5,103.0,1.6,22.35,527.0,908.12,677.95
2018,9,1,16,0,757.0,99.0,1.6,21.7,479.0,886.84,667.9
2018,9,1,16,15,728.0,94.0,1.55,21.1,427.5,848.46,645.27
2018,9,1,16,30,699.0,89.0,1.5,20.5,376.0,807.72,620.65
2018,9,1,16,45,657.0,82.5,1.5,19.9,322.5,750.99,584.46
2018,9,1,17,0,615.0,76.0,1.5,19.3,269.0,693.13,545.96
2018,9,1,17,15,554.5,68.5,1.5,18.4,217.5,617.08,492.39
2018,9,1,17,30,494.0,61.0,1.5,17.5,166.0,541.64,435.94
2018,9,1,17,45,402.5,49.5,1.45,16.6,119.5,437.73,353.23
2018,9,1,18,0,311.0,38.0,1.4,15.7,73.0,338.34,267.48
2018,9,1,18,15,187.0,23.5,1.35,15.05,41.5,204.39,87.97
2018,9,1,18,30,63.0,9.0,1.3,14.4,10.0,52.18,0.0
2018,9,1,18,45,31.5,4.5,1.3,13.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,5,45,82.5,11.5,0.8,10.8,16.5,9.82,0.0
2018,9,2,6,0,165.0,23.0,0.7,11.3,33.0,17.92,2.7
2018,9,2,6,15,276.5,36.5,0.7,11.95,73.0,28.3,18.75
2018,9,2,6,30,388.0,50.0,0.7,12.6,113.0,40.52,30.34
2018,9,2,6,45,462.5,60.0,0.65,13.25,162.0,47.63,37.03
2018,9,2,7,0,537.0,70.0,0.6,13.9,211.0,54.58,43.32
2018,9,2,7,15,588.5,77.0,0.6,14.55,263.0,58.82,46.97
2018,9,2,7,30,640.0,84.0,0.6,15.2,315.0,62.98,50.41
2018,9,2,7,45,676.5,89.0,0.6,15.9,367.0,65.42,52.23
2018,9,2,8,0,713.0,94.0,0.6,16.6,419.0,67.8,53.96
2018,9,2,8,15,740.0,98.5,0.65,17.3,469.0,69.65,55.19
2018,9,2,8,30,767.0,103.0,0.7,18.0,519.0,78.24,62.2
2018,9,2,8,45,787.5,106.0,0.7,18.75,565.5,78.98,62.41
2018,9,2,9,0,808.0,109.0,0.7,19.5,612.0,79.7,62.63
2018,9,2,9,15,820.0,113.5,0.75,20.1,653.0,81.19,63.56
2018,9,2,9,30,832.0,118.0,0.8,20.7,694.0,125.79,72.0
2018,9,2,9,45,840.0,121.5,0.8,21.3,729.0,181.87,104.26
2018,9,2,10,0,848.0,125.0,0.8,21.9,764.0,238.87,146.73
2018,9,2,10,15,857.0,126.5,0.85,22.35,793.0,295.46,193.12
2018,9,2,10,30,866.0,128.0,0.9,22.8,822.0,357.77,244.94
2018,9,2,10,45,872.5,129.0,0.95,23.3,844.0,412.78,290.99
2018,9,2,11,0,879.0,130.0,1.0,23.8,866.0,467.52,335.81
2018,9,2,11,15,883.5,130.0,1.05,24.1,880.5,520.13,378.1
2018,9,2,11,30,888.0,130.0,1.1,24.4,895.0,571.79,418.42
2018,9,2,11,45,890.5,130.0,1.1,24.65,901.5,621.16,455.6
2018,9,2,12,0,893.0,130.0,1.1,24.9,908.0,668.98,490.55
2018,9,2,12,15,890.5,131.5,1.15,25.0,905.5,712.93,522.64
2018,9,2,12,30,888.0,133.0,1.2,25.1,903.0,754.55,552.49
2018,9,2,12,45,883.5,133.5,1.25,25.2,892.0,791.33,578.47
2018,9,2,13,0,879.0,134.0,1.3,25.3,881.0,825.27,601.02
2018,9,2,13,15,874.5,132.5,1.35,25.2,863.0,854.41,620.93
2018,9,2,13,30,870.0,131.0,1.4,25.1,845.0,880.36,638.9
2018,9,2,13,45,863.5,129.5,1.4,25.0,819.5,901.28,653.1
2018,9,2,14,0,857.0,128.0,1.4,24.9,794.0,929.46,672.1
2018,9,2,14,15,848.0,125.5,1.4,24.65,761.5,940.57,680.59
2018,9,2,14,30,839.0,123.0,1.4,24.4,729.0,947.95,687.09
2018,9,2,14,45,826.5,119.5,1.45,24.1,690.0,947.16,689.44
2018,9,2,15,0,814.0,116.0,1.5,23.8,651.0,942.63,689.64
2018,9,2,15,15,796.5,113.0,1.5,23.8,607.0,930.18,683.39
2018,9,2,15,30,779.0,110.0,1.5,23.8,563.0,914.19,675.03
2018,9,2,15,45,756.5,105.5,1.45,22.9,514.5,888.24,661.83
2018,9,2,16,0,734.0,101.0,1.4,22.0,466.0,865.91,651.0
2018,9,2,16,15,704.0,96.0,1.35,21.3,415.0,826.82,628.05
2018,9,2,16,30,674.0,91.0,1.3,20.6,364.0,785.46,603.12
2018,9,2,16,45,632.0,84.5,1.3,19.9,312.0,729.18,567.34
2018,9,2,17,0,590.0,78.0,1.3,19.2,260.0,671.79,529.2
2018,9,2,17,15,527.5,69.0,1.2,18.35,208.5,592.72,472.27
2018,9,2,17,30,465.0,60.0,1.1,17.5,157.0,514.6,412.94
2018,9,2,17,45,372.5,48.5,1.05,16.6,112.0,410.99,330.48
2018,9,2,18,0,280.0,37.0,1.0,15.7,67.0,313.58,245.39
2018,9,2,18,15,165.5,23.0,0.95,15.1,38.0,185.37,50.0
2018,9,2,18,30,51.0,9.0,0.9,14.5,9.0,43.57,0.0
2018,9,2,18,45,25.5,4.5,0.85,13.85,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,5,45,77.0,11.0,0.75,10.95,15.5,9.39,0.0
2018,9,3,6,0,154.0,22.0,0.7,11.3,31.0,17.14,0.85
2018,9,3,6,15,262.5,36.0,0.65,11.85,70.0,27.89,18.31
2018,9,3,6,30,371.0,50.0,0.6,12.4,109.0,40.54,30.36
2018,9,3,6,45,291.5,65.0,0.6,13.0,122.0,48.57,37.9
2018,9,3,7,0,212.0,80.0,0.6,13.6,135.0,60.18,48.34
2018,9,3,7,15,149.5,110.0,0.65,14.2,153.0,82.33,67.8
2018,9,3,7,30,87.0,140.0,0.7,14.8,171.0,104.19,86.56
2018,9,3,7,45,105.5,164.5,0.7,15.35,208.0,116.61,96.76
2018,9,3,8,0,124.0,189.0,0.7,15.9,245.0,131.68,109.07
2018,9,3,8,15,201.5,203.5,0.7,16.55,307.0,141.74,116.86
2018,9,3,8,30,279.0,218.0,0.7,17.2,369.0,143.53,117.63
2018,9,3,8,45,470.5,181.5,0.7,17.8,462.0,115.67,93.61
2018,9,3,9,0,662.0,145.0,0.7,18.4,555.0,92.22,73.45
2018,9,3,9,15,732.0,135.5,0.75,18.95,617.5,85.23,67.26
2018,9,3,9,30,802.0,126.0,0.8,19.5,680.0,127.89,75.37
2018,9,3,9,45,806.0,132.5,0.8,20.05,713.5,183.84,107.85
2018,9,3,10,0,810.0,139.0,0.8,20.6,747.0,240.33,150.13
2018,9,3,10,15,819.0,141.0,0.8,21.1,775.5,295.26,195.04
2018,9,3,10,30,828.0,143.0,0.8,21.6,804.0,350.82,241.57
2018,9,3,10,45,834.5,144.5,0.85,22.1,826.0,405.55,287.35
2018,9,3,11,0,841.0,146.0,0.9,22.6,848.0,460.16,332.0
2018,9,3,11,15,845.0,147.0,0.9,22.9,862.0,512.91,374.0
2018,9,3,11,30,849.0,148.0,0.9,23.2,876.0,564.81,413.99
2018,9,3,11,45,851.0,148.0,0.95,23.5,882.0,613.71,451.02
2018,9,3,12,0,853.0,148.0,1.0,23.8,888.0,661.09,485.97
2018,9,3,12,15,855.0,146.0,1.0,24.0,886.5,705.0,517.37
2018,9,3,12,30,857.0,144.0,1.0,24.2,885.0,746.85,546.62
2018,9,3,12,45,857.0,142.0,1.05,24.35,875.5,784.91,573.46
2018,9,3,13,0,857.0,140.0,1.1,24.5,866.0,820.34,597.34
2018,9,3,13,15,852.0,138.5,1.1,24.5,847.5,849.35,616.23
2018,9,3,13,30,847.0,137.0,1.1,24.5,829.0,875.12,633.08
2018,9,3,13,45,839.0,136.0,1.15,24.55,803.5,895.41,647.15
2018,9,3,14,0,831.0,135.0,1.2,24.6,778.0,912.18,659.14
2018,9,3,14,15,820.5,133.0,1.2,24.3,745.5,922.01,667.05
2018,9,3,14,30,810.0,131.0,1.2,24.0,713.0,928.15,672.87
2018,9,3,14,45,796.0,128.0,1.25,23.75,674.0,926.22,674.37
2018,9,3,15,0,782.0,125.0,1.3,23.5,635.0,920.59,673.75
2018,9,3,15,15,763.5,121.5,1.3,23.5,591.5,906.47,666.39
2018,9,3,15,30,745.0,118.0,1.3,23.5,548.0,895.76,661.46
2018,9,3,15,45,720.0,113.5,1.3,22.6,499.5,867.99,647.56
2018,9,3,16,0,695.0,109.0,1.3,21.7,451.0,837.31,631.63
2018,9,3,16,15,661.0,103.5,1.3,21.05,400.5,794.19,606.2
2018,9,3,16,30,627.0,98.0,1.3,20.4,350.0,748.95,578.65
2018,9,3,16,45,581.0,90.5,1.25,19.8,298.0,688.48,538.55
2018,9,3,17,0,535.0,83.0,1.2,19.2,246.0,627.1,496.23
2018,9,3,17,15,470.5,73.0,1.2,18.5,196.0,546.28,437.69
2018,9,3,17,30,406.0,63.0,1.2,17.8,146.0,463.1,373.95
2018,9,3,17,45,314.0,49.5,1.15,17.1,102.5,361.88,291.96
2018,9,3,18,0,222.0,36.0,1.1,16.4,59.0,267.29,207.07
2018,9,3,18,15,128.0,21.5,1.05,15.9,33.0,152.75,4.52
2018,9,3,18,30,34.0,7.0,1.0,15.4,7.0,29.82,0.0
2018,9,3,18,45,17.0,3.5,0.95,14.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,5,45,54.5,10.5,0.75,11.0,13.5,8.96,0.0
2018,9,4,6,0,109.0,21.0,0.7,11.4,27.0,16.31,0.0
2018,9,4,6,15,203.5,36.5,0.65,12.05,63.0,28.1,18.37
2018,9,4,6,30,298.0,52.0,0.6,12.7,99.0,39.67,29.52
2018,9,4,6,45,313.0,66.5,0.6,13.35,132.5,49.82,38.93
2018,9,4,7,0,328.0,81.0,0.6,14.0,166.0,59.54,47.69
2018,9,4,7,15,278.0,107.5,0.55,14.65,190.5,79.01,64.76
2018,9,4,7,30,228.0,134.0,0.5,15.3,215.0,95.35,78.68
2018,9,4,7,45,241.5,157.5,0.5,15.9,255.5,109.72,90.61
2018,9,4,8,0,255.0,181.0,0.5,16.5,296.0,123.49,101.78
2018,9,4,8,15,330.5,187.5,0.5,17.3,354.0,127.76,104.66
2018,9,4,8,30,406.0,194.0,0.5,18.1,412.0,124.67,101.36
2018,9,4,8,45,557.0,167.0,0.5,18.85,494.5,108.64,87.31
2018,9,4,9,0,708.0,140.0,0.5,19.6,577.0,90.07,71.28
2018,9,4,9,15,768.5,128.5,0.5,20.4,632.0,90.37,71.14
2018,9,4,9,30,829.0,117.0,0.5,21.2,687.0,122.55,70.26
2018,9,4,9,45,851.0,113.5,0.55,21.95,725.0,175.6,98.78
2018,9,4,10,0,873.0,110.0,0.6,22.7,763.0,239.03,145.06
2018,9,4,10,15,881.5,112.0,0.65,23.35,792.5,296.06,191.32
2018,9,4,10,30,890.0,114.0,0.7,24.0,822.0,353.46,239.15
2018,9,4,10,45,896.0,114.5,0.7,24.6,843.5,409.09,285.21
2018,9,4,11,0,902.0,115.0,0.7,25.2,865.0,464.32,329.76
2018,9,4,11,15,905.5,115.5,0.75,25.6,879.0,517.77,372.19
2018,9,4,11,30,909.0,116.0,0.8,26.0,893.0,570.13,412.47
2018,9,4,11,45,911.0,116.0,0.85,26.4,899.0,619.95,449.72
2018,9,4,12,0,913.0,116.0,0.9,26.8,905.0,668.09,484.71
2018,9,4,12,15,912.5,116.0,0.95,27.0,903.0,712.7,516.76
2018,9,4,12,30,912.0,116.0,1.0,27.2,901.0,755.0,546.57
2018,9,4,12,45,909.5,115.5,1.05,27.35,890.5,792.87,572.43
2018,9,4,13,0,907.0,115.0,1.1,27.5,880.0,827.92,595.27
2018,9,4,13,15,902.5,114.0,1.15,27.5,861.5,857.87,615.2
2018,9,4,13,30,898.0,113.0,1.2,27.5,843.0,884.58,633.16
2018,9,4,13,45,891.5,112.0,1.25,27.45,817.5,906.18,648.14
2018,9,4,14,0,885.0,111.0,1.3,27.4,792.0,924.27,661.09
2018,9,4,14,15,876.0,108.5,1.3,27.1,759.0,934.93,669.47
2018,9,4,14,30,867.0,106.0,1.3,26.8,726.0,941.88,675.77
2018,9,4,14,45,855.0,103.5,1.35,26.55,687.0,942.31,678.79
2018,9,4,15,0,843.0,101.0,1.4,26.3,648.0,950.11,686.76
2018,9,4,15,15,826.0,98.5,1.4,26.3,603.5,938.62,681.12
2018,9,4,15,30,809.0,96.0,1.4,26.3,559.0,923.57,673.53
2018,9,4,15,45,786.5,92.5,1.4,25.3,510.5,898.61,662.17
2018,9,4,16,0,764.0,89.0,1.4,24.3,462.0,870.49,648.62
2018,9,4,16,15,733.5,84.0,1.4,23.5,410.0,830.05,625.93
2018,9,4,16,30,703.0,79.0,1.4,22.7,358.0,793.44,605.27
2018,9,4,16,45,659.5,73.5,1.4,21.95,305.5,736.75,569.44
2018,9,4,17,0,616.0,68.0,1.4,21.2,253.0,679.12,531.34
2018,9,4,17,15,551.5,61.0,1.35,20.15,202.0,600.76,475.79
2018,9,4,17,30,487.0,54.0,1.3,19.1,151.0,523.5,417.58
2018,9,4,17,45,388.0,44.0,1.25,18.05,106.5,416.49,332.32
2018,9,4,18,0,289.0,34.0,1.2,17.0,62.0,314.36,240.11
2018,9,4,18,15,164.0,20.0,1.1,16.35,34.0,174.52,0.0
2018,9,4,18,30,39.0,6.0,1.0,15.7,6.0,32.37,0.0
2018,9,4,18,45,19.5,3.0,0.95,15.05,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,5,5,45,71.5,11.0,0.7,11.0,14.5,9.39,0.0
2018,9,5,6,0,143.0,22.0,0.6,11.4,29.0,17.14,0.0
2018,9,5,6,15,255.0,36.0,0.55,12.0,67.5,27.89,18.08
2018,9,5,6,30,367.0,50.0,0.5,12.6,106.0,40.74,30.44
2018,9,5,6,45,326.5,66.0,0.5,13.2,130.5,49.57,38.72
2018,9,5,7,0,286.0,82.0,0.5,13.8,155.0,59.97,48.11
2018,9,5,7,15,221.0,111.0,0.5,14.45,175.0,80.73,66.33
2018,9,5,7,30,156.0,140.0,0.5,15.1,195.0,101.6,84.19
2018,9,5,7,45,154.0,164.5,0.5,15.75,226.0,117.04,96.95
2018,9,5,8,0,152.0,189.0,0.5,16.4,257.0,131.92,108.99
2018,9,5,8,15,195.0,206.0,0.5,17.15,303.5,142.88,117.46
2018,9,5,8,30,238.0,223.0,0.5,17.9,350.0,145.79,119.1
2018,9,5,8,45,377.0,201.5,0.55,18.6,423.5,126.32,102.19
2018,9,5,9,0,516.0,180.0,0.6,19.3,497.0,113.7,91.18
2018,9,5,9,15,645.5,154.0,0.65,19.85,578.0,95.2,75.34
2018,9,5,9,30,775.0,128.0,0.7,20.4,659.0,125.26,74.66
2018,9,5,9,45,810.0,123.5,0.75,20.95,703.5,176.09,101.51
2018,9,5,10,0,845.0,119.0,0.8,21.5,748.0,230.9,140.92
2018,9,5,10,15,853.5,120.5,0.9,21.85,777.0,293.75,192.19
2018,9,5,10,30,862.0,122.0,1.0,22.2,806.0,349.38,239.4
2018,9,5,10,45,868.5,123.0,1.05,22.55,827.5,404.13,285.77
2018,9,5,11,0,875.0,124.0,1.1,22.9,849.0,458.58,330.97
2018,9,5,11,15,879.0,124.0,1.15,23.05,862.5,510.66,373.5
2018,9,5,11,30,883.0,124.0,1.2,23.2,876.0,561.71,414.05
2018,9,5,11,45,885.0,124.0,1.3,23.35,882.0,610.42,452.13
2018,9,5,12,0,887.0,124.0,1.4,23.5,888.0,657.5,488.1
2018,9,5,12,15,886.0,124.0,1.4,23.45,885.5,700.77,520.21
2018,9,5,12,30,885.0,124.0,1.4,23.4,883.0,741.77,550.04
2018,9,5,12,45,882.5,123.5,1.45,23.4,872.5,778.75,576.74
2018,9,5,13,0,880.0,123.0,1.5,23.4,862.0,812.98,600.08
2018,9,5,13,15,875.5,122.0,1.5,23.2,844.0,842.2,620.04
2018,9,5,13,30,871.0,121.0,1.5,23.0,826.0,868.26,637.98
2018,9,5,13,45,864.5,119.0,1.5,22.8,800.0,888.31,652.1
2018,9,5,14,0,858.0,117.0,1.5,22.6,774.0,904.88,664.13
2018,9,5,14,15,848.5,115.0,1.5,22.25,741.5,925.64,679.46
2018,9,5,14,30,839.0,113.0,1.5,21.9,709.0,932.76,686.04
2018,9,5,14,45,826.5,110.5,1.5,21.55,670.5,932.78,688.35
2018,9,5,15,0,814.0,108.0,1.5,21.2,632.0,929.12,688.5
2018,9,5,15,15,797.0,104.5,1.5,21.2,588.0,916.35,681.95
2018,9,5,15,30,780.0,101.0,1.5,21.2,544.0,900.08,673.27
2018,9,5,15,45,757.0,97.0,1.45,20.3,496.0,874.1,659.78
2018,9,5,16,0,734.0,93.0,1.4,19.4,448.0,850.92,648.13
2018,9,5,16,15,703.0,88.0,1.45,18.75,397.0,810.83,625.11
2018,9,5,16,30,672.0,83.0,1.5,18.1,346.0,768.58,599.91
2018,9,5,16,45,628.0,77.0,1.5,17.45,294.5,711.33,562.27
2018,9,5,17,0,584.0,71.0,1.5,16.8,243.0,653.2,522.29
2018,9,5,17,15,519.0,63.0,1.5,16.1,193.0,573.85,463.96
2018,9,5,17,30,454.0,55.0,1.5,15.4,143.0,495.67,402.98
2018,9,5,17,45,355.0,43.5,1.5,14.65,99.5,388.12,314.77
2018,9,5,18,0,256.0,32.0,1.5,13.9,56.0,286.42,218.41
2018,9,5,18,15,143.5,18.5,1.45,13.5,30.5,120.79,0.0
2018,9,5,18,30,31.0,5.0,1.4,13.1,5.0,4.27,0.0
2018,9,5,18,45,15.5,2.5,1.35,12.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,6,5,45,96.5,10.5,0.85,9.9,15.5,8.96,0.0
2018,9,6,6,0,193.0,21.0,0.8,10.3,31.0,17.68,0.0
2018,9,6,6,15,323.5,31.5,0.8,10.9,71.0,25.98,16.4
2018,9,6,6,30,454.0,42.0,0.8,11.5,111.0,34.22,24.77
2018,9,6,6,45,534.0,48.5,0.75,12.1,160.5,38.83,29.28
2018,9,6,7,0,614.0,55.0,0.7,12.7,210.0,43.5,33.6
2018,9,6,7,15,664.5,60.0,0.65,13.4,263.0,50.92,40.18
2018,9,6,7,30,715.0,65.0,0.6,14.1,316.0,54.46,43.13
2018,9,6,7,45,750.5,68.5,0.55,14.85,369.0,56.64,44.78
2018,9,6,8,0,786.0,72.0,0.5,15.6,422.0,58.81,46.38
2018,9,6,8,15,810.0,75.0,0.5,16.45,472.0,60.43,47.44
2018,9,6,8,30,834.0,78.0,0.5,17.3,522.0,62.0,48.46
2018,9,6,8,45,852.5,80.0,0.5,18.15,568.5,71.88,56.57
2018,9,6,9,0,871.0,82.0,0.5,19.0,615.0,73.3,57.38
2018,9,6,9,15,881.0,85.0,0.55,19.7,655.5,75.09,58.57
2018,9,6,9,30,891.0,88.0,0.6,20.4,696.0,115.38,64.3
2018,9,6,9,45,896.5,91.5,0.65,21.1,730.0,173.49,96.04
2018,9,6,10,0,902.0,95.0,0.7,21.8,764.0,232.07,139.16
2018,9,6,10,15,909.0,96.5,0.8,22.2,793.0,289.89,186.76
2018,9,6,10,30,916.0,98.0,0.9,22.6,822.0,347.85,236.07
2018,9,6,10,45,921.5,98.5,1.0,23.05,843.5,404.49,284.23
2018,9,6,11,0,927.0,99.0,1.1,23.5,865.0,460.62,331.03
2018,9,6,11,15,930.0,99.0,1.2,23.6,878.0,514.48,375.42
2018,9,6,11,30,933.0,99.0,1.3,23.7,891.0,567.11,417.69
2018,9,6,11,45,934.5,99.5,1.35,23.8,897.0,617.85,457.12
2018,9,6,12,0,936.0,100.0,1.4,23.9,903.0,666.8,494.19
2018,9,6,12,15,938.5,97.5,1.45,23.9,901.0,711.82,527.91
2018,9,6,12,30,941.0,95.0,1.5,23.9,899.0,754.56,559.4
2018,9,6,12,45,943.0,92.0,1.5,23.85,889.0,793.97,586.4
2018,9,6,13,0,945.0,89.0,1.5,23.8,879.0,830.63,610.81
2018,9,6,13,15,941.5,88.5,1.5,23.75,861.0,862.35,631.91
2018,9,6,13,30,938.0,88.0,1.5,23.7,843.0,890.78,650.89
2018,9,6,13,45,933.5,85.5,1.5,23.7,817.0,912.82,665.66
2018,9,6,14,0,929.0,83.0,1.5,23.7,791.0,931.21,678.24
2018,9,6,14,15,922.0,82.0,1.5,23.5,759.0,945.29,688.75
2018,9,6,14,30,915.0,81.0,1.5,23.3,727.0,955.67,697.1
2018,9,6,14,45,905.0,78.5,1.45,23.15,688.0,957.73,699.47
2018,9,6,15,0,895.0,76.0,1.4,23.0,649.0,955.99,699.66
2018,9,6,15,15,880.0,74.0,1.4,23.0,604.5,946.37,695.32
2018,9,6,15,30,865.0,72.0,1.4,23.0,560.0,933.2,688.88
2018,9,6,15,45,847.0,69.5,1.35,22.5,512.0,913.13,678.62
2018,9,6,16,0,829.0,67.0,1.3,22.0,464.0,889.93,666.3
2018,9,6,16,15,803.0,63.5,1.3,21.55,412.5,865.21,653.38
2018,9,6,16,30,777.0,60.0,1.3,21.1,361.0,827.58,631.25
2018,9,6,16,45,738.5,56.5,1.25,20.65,308.5,776.37,598.29
2018,9,6,17,0,700.0,53.0,1.2,20.2,256.0,723.78,562.91
2018,9,6,17,15,639.5,47.5,1.15,19.3,204.0,648.49,509.74
2018,9,6,17,30,579.0,42.0,1.1,18.4,152.0,573.78,453.36
2018,9,6,17,45,476.0,34.5,1.05,17.5,106.0,473.1,372.64
2018,9,6,18,0,373.0,27.0,1.0,16.6,60.0,371.26,270.77
2018,9,6,18,15,214.5,16.5,1.0,16.0,32.5,170.4,0.0
2018,9,6,18,30,56.0,6.0,1.0,15.4,5.0,0.0,0.0
2018,9,6,18,45,28.0,3.0,1.0,14.8,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,7,5,45,125.0,9.5,0.8,10.35,15.5,8.11,0.0
2018,9,7,6,0,250.0,19.0,0.7,10.8,31.0,15.97,0.0
2018,9,7,6,15,401.0,27.0,0.65,11.45,74.0,22.3,13.13
2018,9,7,6,30,552.0,35.0,0.6,12.1,117.0,31.31,22.12
2018,9,7,6,45,626.5,40.0,0.55,12.75,168.5,35.37,26.12
2018,9,7,7,0,701.0,45.0,0.5,13.4,220.0,39.53,29.97
2018,9,7,7,15,746.0,48.5,0.55,14.25,274.0,42.28,32.35
2018,9,7,7,30,791.0,52.0,0.6,15.1,328.0,50.43,39.41
2018,9,7,7,45,821.5,55.0,0.6,16.0,381.5,53.51,41.83
2018,9,7,8,0,852.0,58.0,0.6,16.9,435.0,56.48,44.11
2018,9,7,8,15,873.5,60.0,0.6,17.65,485.5,58.52,45.57
2018,9,7,8,30,895.0,62.0,0.6,18.4,536.0,60.47,46.94
2018,9,7,8,45,911.0,63.5,0.65,19.2,583.0,61.91,47.84
2018,9,7,9,0,927.0,65.0,0.7,20.0,630.0,63.26,48.67
2018,9,7,9,15,936.0,68.0,0.75,20.7,671.5,65.38,50.17
2018,9,7,9,30,945.0,71.0,0.8,21.4,713.0,106.33,56.08
2018,9,7,9,45,950.5,74.5,0.85,22.1,749.0,167.41,89.01
2018,9,7,10,0,956.0,78.0,0.9,22.8,785.0,228.94,134.21
2018,9,7,10,15,963.0,79.0,0.95,23.3,814.5,289.27,183.75
2018,9,7,10,30,970.0,80.0,1.0,23.8,844.0,349.68,234.96
2018,9,7,10,45,975.0,80.5,1.05,24.25,865.5,408.85,285.07
2018,9,7,11,0,980.0,81.0,1.1,24.7,887.0,467.38,333.55
2018,9,7,11,15,983.0,81.0,1.1,25.0,901.0,523.7,378.91
2018,9,7,11,30,986.0,81.0,1.1,25.3,915.0,578.67,421.71
2018,9,7,11,45,987.0,81.0,1.15,25.6,920.5,630.93,461.52
2018,9,7,12,0,988.0,81.0,1.2,25.9,926.0,681.2,498.75
2018,9,7,12,15,986.0,82.0,1.25,26.0,923.0,728.17,533.1
2018,9,7,12,30,984.0,83.0,1.3,26.1,920.0,772.52,564.91
2018,9,7,12,45,980.5,84.0,1.3,26.25,909.0,812.97,591.2
2018,9,7,13,0,977.0,85.0,1.3,26.4,898.0,850.34,615.06
2018,9,7,13,15,973.0,84.0,1.35,26.35,879.0,882.09,636.35
2018,9,7,13,30,969.0,83.0,1.4,26.3,860.0,910.37,655.53
2018,9,7,13,45,963.0,82.5,1.4,26.2,833.5,933.87,671.23
2018,9,7,14,0,957.0,82.0,1.4,26.1,807.0,953.67,684.73
2018,9,7,14,15,949.0,80.5,1.45,25.9,773.5,966.76,695.19
2018,9,7,14,30,941.0,79.0,1.5,25.7,740.0,975.97,703.46
2018,9,7,14,45,929.5,77.5,1.5,25.45,700.0,978.02,706.86
2018,9,7,15,0,918.0,76.0,1.5,25.2,660.0,976.22,708.08
2018,9,7,15,15,903.5,74.0,1.5,25.2,614.5,967.16,704.19
2018,9,7,15,30,889.0,72.0,1.5,25.2,569.0,954.45,698.18
2018,9,7,15,45,868.5,70.0,1.55,24.35,519.5,932.56,689.27
2018,9,7,16,0,848.0,68.0,1.6,23.5,470.0,907.53,678.18
2018,9,7,16,15,820.5,64.5,1.6,22.8,417.0,881.21,664.9
2018,9,7,16,30,793.0,61.0,1.6,22.1,364.0,841.94,642.28
2018,9,7,16,45,752.5,57.0,1.55,21.4,310.0,787.95,607.95
2018,9,7,17,0,712.0,53.0,1.5,20.7,256.0,732.59,571.0
2018,9,7,17,15,649.5,48.0,1.45,19.65,203.5,655.97,516.8
2018,9,7,17,30,587.0,43.0,1.4,18.6,151.0,579.71,458.95
2018,9,7,17,45,480.5,35.0,1.35,17.6,104.5,476.34,375.32
2018,9,7,18,0,374.0,27.0,1.3,16.6,58.0,367.36,260.24
2018,9,7,18,15,203.0,15.5,1.25,15.95,30.5,160.58,0.0
2018,9,7,18,30,32.0,4.0,1.2,15.3,3.0,0.0,0.0
2018,9,7,18,45,16.0,2.0,1.1,14.65,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,5,45,127.0,9.5,0.9,10.75,15.0,8.11,0.0
2018,9,8,6,0,254.0,19.0,0.9,11.3,30.0,16.05,0.0
2018,9,8,6,15,404.5,26.5,0.9,12.05,72.5,23.9,14.26
2018,9,8,6,30,555.0,34.0,0.9,12.8,115.0,30.45,21.24
2018,9,8,6,45,627.5,39.0,0.95,13.5,166.0,34.54,25.24
2018,9,8,7,0,700.0,44.0,1.0,14.2,217.0,38.72,29.1
2018,9,8,7,15,744.5,47.5,0.95,14.9,270.5,41.48,31.53
2018,9,8,7,30,789.0,51.0,0.9,15.6,324.0,49.64,38.61
2018,9,8,7,45,818.0,54.0,0.9,16.25,376.5,52.71,41.08
2018,9,8,8,0,847.0,57.0,0.9,16.9,429.0,55.68,43.41
2018,9,8,8,15,868.0,59.0,0.95,17.55,479.5,57.72,44.9
2018,9,8,8,30,889.0,61.0,1.0,18.2,530.0,59.68,46.3
2018,9,8,8,45,904.5,62.5,1.0,18.9,576.0,61.11,47.23
2018,9,8,9,0,920.0,64.0,1.0,19.6,622.0,62.47,48.09
2018,9,8,9,15,926.5,68.0,1.05,20.2,662.5,65.2,50.15
2018,9,8,9,30,933.0,72.0,1.1,20.8,703.0,104.89,56.02
2018,9,8,9,45,935.5,76.5,1.15,21.4,737.5,165.62,88.77
2018,9,8,10,0,938.0,81.0,1.2,22.0,772.0,226.49,133.74
2018,9,8,10,15,945.0,81.5,1.25,22.35,800.5,285.49,182.59
2018,9,8,10,30,952.0,82.0,1.3,22.7,829.0,344.56,233.27
2018,9,8,10,45,957.0,82.5,1.3,23.1,850.5,402.77,283.0
2018,9,8,11,0,962.0,83.0,1.3,23.5,872.0,460.34,331.09
2018,9,8,11,15,965.0,84.0,1.35,23.7,886.0,516.54,377.19
2018,9,8,11,30,968.0,85.0,1.4,23.9,900.0,571.45,420.91
2018,9,8,11,45,969.5,84.5,1.45,24.15,905.5,622.76,460.69
2018,9,8,12,0,971.0,84.0,1.5,24.4,911.0,672.12,497.94
2018,9,8,12,15,972.5,83.5,1.55,24.6,909.5,719.34,532.81
2018,9,8,12,30,974.0,83.0,1.6,24.8,908.0,764.18,565.25
2018,9,8,12,45,974.5,81.0,1.65,25.0,897.5,804.29,592.27
2018,9,8,13,0,975.0,79.0,1.7,25.2,887.0,841.47,616.89
2018,9,8,13,15,971.5,78.0,1.75,25.2,868.0,873.33,638.47
2018,9,8,13,30,968.0,77.0,1.8,25.2,849.0,901.75,657.89
2018,9,8,13,45,962.5,76.5,1.8,25.25,823.0,925.43,673.65
2018,9,8,14,0,957.0,76.0,1.8,25.3,797.0,945.43,687.16
2018,9,8,14,15,948.0,75.0,1.8,25.1,763.0,957.94,696.69
2018,9,8,14,30,939.0,74.0,1.8,24.9,729.0,966.56,703.99
2018,9,8,14,45,928.0,72.0,1.8,24.75,689.0,968.24,706.92
2018,9,8,15,0,917.0,70.0,1.8,24.6,649.0,966.05,707.61
2018,9,8,15,15,902.0,68.5,1.8,24.6,604.0,956.91,703.59
2018,9,8,15,30,887.0,67.0,1.8,24.6,559.0,944.16,697.43
2018,9,8,15,45,867.5,64.5,1.85,23.9,509.5,922.36,687.85
2018,9,8,16,0,848.0,62.0,1.9,23.2,460.0,897.39,676.05
2018,9,8,16,15,821.5,59.5,1.85,22.6,408.5,862.98,656.18
2018,9,8,16,30,795.0,57.0,1.8,22.0,357.0,836.16,641.07
2018,9,8,16,45,755.5,53.0,1.8,21.35,303.5,783.08,607.26
2018,9,8,17,0,716.0,49.0,1.8,20.7,250.0,728.7,570.86
2018,9,8,17,15,652.5,44.5,1.7,19.75,198.0,652.15,515.47
2018,9,8,17,30,589.0,40.0,1.6,18.8,146.0,576.2,456.69
2018,9,8,17,45,476.5,33.0,1.5,17.85,100.0,459.2,361.54
2018,9,8,18,0,364.0,26.0,1.4,16.9,54.0,354.15,239.34
2018,9,8,18,15,196.5,15.0,1.4,16.2,28.5,154.85,0.0
2018,9,8,18,30,29.0,4.0,1.4,15.5,3.0,0.0,0.0
2018,9,8,18,45,14.5,2.0,1.35,14.85,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,9,5,45,111.5,9.5,1.1,10.35,14.0,8.11,0.0
2018,9,9,6,0,223.0,19.0,1.1,10.9,28.0,16.22,0.0
2018,9,9,6,15,376.0,28.0,1.1,11.55,70.5,23.22,13.54
2018,9,9,6,30,529.0,37.0,1.1,12.2,113.0,33.19,23.65
2018,9,9,6,45,607.5,43.0,1.05,12.85,165.0,38.0,28.38
2018,9,9,7,0,686.0,49.0,1.0,13.5,217.0,42.88,32.9
2018,9,9,7,15,735.0,53.0,0.95,14.1,271.5,45.89,35.57
2018,9,9,7,30,784.0,57.0,0.9,14.7,326.0,48.93,38.13
2018,9,9,7,45,816.5,60.5,0.85,15.3,380.5,51.41,40.11
2018,9,9,8,0,849.0,64.0,0.8,15.9,435.0,60.67,47.98
2018,9,9,8,15,872.0,66.5,0.8,16.55,486.5,63.02,49.7
2018,9,9,8,30,895.0,69.0,0.8,17.2,538.0,65.26,51.32
2018,9,9,8,45,911.5,71.0,0.8,17.85,585.5,66.95,52.46
2018,9,9,9,0,928.0,73.0,0.8,18.5,633.0,68.55,53.51
2018,9,9,9,15,940.0,74.0,0.8,19.15,675.0,69.33,53.87
2018,9,9,9,30,952.0,75.0,0.8,19.8,717.0,106.52,57.7
2018,9,9,9,45,961.0,76.5,0.85,20.4,753.0,167.23,89.43
2018,9,9,10,0,970.0,78.0,0.9,21.0,789.0,228.72,134.36
2018,9,9,10,15,977.0,78.5,0.9,21.55,818.5,289.57,184.4
2018,9,9,10,30,984.0,79.0,0.9,22.1,848.0,350.45,236.12
2018,9,9,10,45,988.5,79.5,0.95,22.65,869.5,410.25,286.94
2018,9,9,11,0,993.0,80.0,1.0,23.2,891.0,469.31,335.99
2018,9,9,11,15,995.5,80.0,1.05,23.55,904.0,526.09,382.15
2018,9,9,11,30,998.0,80.0,1.1,23.9,917.0,581.42,425.74
2018,9,9,11,45,998.5,80.0,1.15,24.3,922.0,633.96,465.85
2018,9,9,12,0,999.0,80.0,1.2,24.7,927.0,684.41,503.25
2018,9,9,12,15,996.0,81.5,1.25,24.9,923.5,731.61,537.74
2018,9,9,12,30,993.0,83.0,1.3,25.1,920.0,776.1,569.57
2018,9,9,12,45,986.5,85.0,1.35,25.3,908.0,815.57,595.9
2018,9,9,13,0,980.0,87.0,1.4,25.5,896.0,851.77,619.62
2018,9,9,13,15,976.5,86.0,1.45,25.45,876.5,884.0,641.37
2018,9,9,13,30,973.0,85.0,1.5,25.4,857.0,912.77,660.98
2018,9,9,13,45,967.0,84.0,1.55,25.4,830.0,935.81,676.91
2018,9,9,14,0,961.0,83.0,1.6,25.4,803.0,955.09,690.63
2018,9,9,14,15,952.5,81.5,1.6,25.15,769.0,967.74,700.33
2018,9,9,14,30,944.0,80.0,1.6,24.9,735.0,976.47,707.8
2018,9,9,14,45,932.5,79.0,1.65,24.7,695.0,979.09,712.16
2018,9,9,15,0,921.0,78.0,1.7,24.5,655.0,977.88,714.33
2018,9,9,15,15,905.5,75.5,1.7,24.5,609.0,967.24,709.4
2018,9,9,15,30,890.0,73.0,1.7,24.5,563.0,952.92,702.3
2018,9,9,15,45,869.0,71.0,1.7,23.7,513.0,930.56,692.15
2018,9,9,16,0,848.0,69.0,1.7,22.9,463.0,905.06,679.85
2018,9,9,16,15,818.0,65.5,1.7,22.2,409.5,876.36,664.8
2018,9,9,16,30,788.0,62.0,1.7,21.5,356.0,834.82,640.36
2018,9,9,16,45,744.5,58.0,1.65,20.75,301.5,778.25,603.93
2018,9,9,17,0,701.0,54.0,1.6,20.0,247.0,720.38,564.7
2018,9,9,17,15,633.0,48.5,1.6,19.0,194.0,638.72,506.14
2018,9,9,17,30,565.0,43.0,1.6,18.0,141.0,566.98,450.65
2018,9,9,17,45,448.0,34.5,1.55,17.0,95.5,447.46,352.66
2018,9,9,18,0,331.0,26.0,1.5,16.0,50.0,324.22,204.92
2018,9,9,18,15,177.5,14.5,1.45,15.35,26.0,140.17,0.0
2018,9,9,18,30,24.0,3.0,1.4,14.7,2.0,0.0,0.0
2018,9,9,18,45,12.0,1.5,1.4,14.0,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,10,5,45,116.0,9.0,1.0,10.1,13.5,0.0,0.0
2018,9,10,6,0,232.0,18.0,1.0,10.6,27.0,15.36,0.0
2018,9,10,6,15,384.0,26.5,1.0,11.3,68.5,21.98,12.33
2018,9,10,6,30,536.0,35.0,1.0,12.0,110.0,31.4,22.07
2018,9,10,6,45,612.0,41.0,1.0,12.7,161.5,36.29,26.86
2018,9,10,7,0,688.0,47.0,1.0,13.4,213.0,41.23,31.43
2018,9,10,7,15,735.0,51.0,0.95,14.0,267.0,44.29,34.15
2018,9,10,7,30,782.0,55.0,0.9,14.6,321.0,47.37,36.77
2018,9,10,7,45,813.0,58.0,0.85,15.2,374.5,55.51,43.76
2018,9,10,8,0,844.0,61.0,0.8,15.8,428.0,58.46,46.07
2018,9,10,8,15,865.5,63.5,0.8,16.55,478.5,60.82,47.81
2018,9,10,8,30,887.0,66.0,0.8,17.3,529.0,63.07,49.43
2018,9,10,8,45,902.5,68.5,0.8,18.0,576.0,65.13,50.87
2018,9,10,9,0,918.0,71.0,0.8,18.7,623.0,67.06,52.22
2018,9,10,9,15,929.0,73.0,0.8,19.35,664.5,68.49,53.13
2018,9,10,9,30,940.0,75.0,0.8,20.0,706.0,104.44,56.94
2018,9,10,9,45,947.0,77.5,0.85,20.65,741.5,164.91,88.29
2018,9,10,10,0,954.0,80.0,0.9,21.3,777.0,225.95,132.72
2018,9,10,10,15,961.0,81.0,0.95,21.85,806.0,286.27,182.27
2018,9,10,10,30,968.0,82.0,1.0,22.4,835.0,346.66,233.65
2018,9,10,10,45,973.0,82.0,1.05,22.95,856.5,405.42,283.67
2018,9,10,11,0,978.0,82.0,1.1,23.5,878.0,463.49,332.04
2018,9,10,11,15,980.0,83.0,1.15,23.8,891.5,520.07,378.19
2018,9,10,11,30,982.0,84.0,1.2,24.1,905.0,575.23,421.8
2018,9,10,11,45,982.5,84.5,1.25,24.45,910.0,627.47,461.88
2018,9,10,12,0,983.0,85.0,1.3,24.8,915.0,677.68,499.31
2018,9,10,12,15,980.0,86.5,1.35,24.9,911.5,724.26,533.7
2018,9,10,12,30,977.0,88.0,1.4,25.0,908.0,768.15,565.48
2018,9,10,12,45,971.5,88.5,1.45,25.1,895.0,806.4,591.62
2018,9,10,13,0,966.0,89.0,1.5,25.2,882.0,841.41,614.96
2018,9,10,13,15,961.0,88.5,1.55,25.2,862.5,872.47,635.97
2018,9,10,13,30,956.0,88.0,1.6,25.2,843.0,900.04,654.8
2018,9,10,13,45,949.0,87.5,1.6,25.25,816.0,922.33,669.59
2018,9,10,14,0,942.0,87.0,1.6,25.3,789.0,940.89,682.13
2018,9,10,14,15,932.5,86.0,1.65,25.1,755.0,952.88,691.97
2018,9,10,14,30,923.0,85.0,1.7,24.9,721.0,961.03,699.61
2018,9,10,14,45,909.5,83.5,1.7,24.7,680.5,961.03,701.6
2018,9,10,15,0,896.0,82.0,1.7,24.5,640.0,957.2,701.4
2018,9,10,15,15,880.0,80.0,1.7,24.5,594.5,946.69,696.52
2018,9,10,15,30,864.0,78.0,1.7,24.5,549.0,932.63,689.5
2018,9,10,15,45,840.0,75.0,1.75,23.65,498.5,916.74,684.23
2018,9,10,16,0,816.0,72.0,1.8,22.8,448.0,887.27,669.7
2018,9,10,16,15,782.5,69.0,1.8,22.05,395.0,846.03,645.97
2018,9,10,16,30,749.0,66.0,1.8,21.3,342.0,802.43,619.82
2018,9,10,16,45,702.0,61.5,1.75,20.55,288.0,742.7,580.49
2018,9,10,17,0,655.0,57.0,1.7,19.8,234.0,681.81,538.34
2018,9,10,17,15,584.5,50.5,1.7,18.8,182.5,605.93,482.98
