Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,17,30,514.0,44.0,1.7,17.8,131.0,524.94,419.55
2018,9,10,17,45,394.0,35.0,1.65,16.75,87.5,404.11,319.13
2018,9,10,18,0,274.0,26.0,1.6,15.7,44.0,276.08,155.82
2018,9,10,18,15,145.0,14.5,1.55,15.05,23.0,116.35,0.0
2018,9,10,18,30,16.0,3.0,1.5,14.4,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.5,1.5,13.75,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,5,45,98.0,9.0,1.2,11.05,12.5,0.0,0.0
2018,9,11,6,0,196.0,18.0,1.2,11.3,25.0,15.36,0.0
2018,9,11,6,15,347.5,27.0,1.25,11.8,65.0,22.39,12.38
2018,9,11,6,30,499.0,36.0,1.3,12.3,105.0,29.59,20.4
2018,9,11,6,45,580.5,42.5,1.3,12.8,156.0,37.5,27.89
2018,9,11,7,0,662.0,49.0,1.3,13.3,207.0,42.8,32.83
2018,9,11,7,15,711.0,53.0,1.3,13.85,260.5,45.76,35.48
2018,9,11,7,30,760.0,57.0,1.3,14.4,314.0,48.76,38.03
2018,9,11,7,45,792.0,61.0,1.3,14.95,367.5,51.58,40.32
2018,9,11,8,0,824.0,65.0,1.3,15.5,421.0,54.34,42.51
2018,9,11,8,15,846.0,68.0,1.3,16.1,471.5,63.66,50.39
2018,9,11,8,30,868.0,71.0,1.3,16.7,522.0,66.18,52.26
2018,9,11,8,45,883.5,74.0,1.3,17.3,568.5,68.48,53.93
2018,9,11,9,0,899.0,77.0,1.3,17.9,615.0,70.65,55.48
2018,9,11,9,15,910.5,79.5,1.3,18.35,656.5,72.3,56.62
2018,9,11,9,30,922.0,82.0,1.3,18.8,698.0,106.58,60.1
2018,9,11,9,45,930.0,84.0,1.3,19.25,733.0,165.93,90.65
2018,9,11,10,0,938.0,86.0,1.3,19.7,768.0,225.95,134.54
2018,9,11,10,15,944.5,87.0,1.35,20.0,796.5,285.36,183.97
2018,9,11,10,30,951.0,88.0,1.4,20.3,825.0,344.78,235.39
2018,9,11,10,45,954.0,90.0,1.4,20.55,846.0,403.51,286.25
2018,9,11,11,0,957.0,92.0,1.4,20.8,867.0,461.43,335.38
2018,9,11,11,15,959.0,92.0,1.45,21.0,879.5,516.31,381.13
2018,9,11,11,30,961.0,92.0,1.5,21.2,892.0,569.75,424.43
2018,9,11,11,45,961.5,92.5,1.5,21.4,897.0,621.12,464.57
2018,9,11,12,0,962.0,93.0,1.5,21.6,902.0,670.5,502.03
2018,9,11,12,15,964.0,91.5,1.55,21.6,899.5,716.9,537.2
2018,9,11,12,30,966.0,90.0,1.6,21.6,897.0,760.92,570.0
2018,9,11,12,45,967.5,87.5,1.65,21.55,887.0,801.06,598.45
2018,9,11,13,0,969.0,85.0,1.7,21.5,877.0,838.32,624.11
2018,9,11,13,15,966.0,83.5,1.75,21.35,858.0,869.91,646.24
2018,9,11,13,30,963.0,82.0,1.8,21.2,839.0,898.06,666.22
2018,9,11,13,45,958.5,80.5,1.8,21.05,812.5,921.39,682.57
2018,9,11,14,0,954.0,79.0,1.8,20.9,786.0,941.03,696.66
2018,9,11,14,15,947.0,77.0,1.85,20.6,752.5,954.09,707.64
2018,9,11,14,30,940.0,75.0,1.9,20.3,719.0,963.27,716.35
2018,9,11,14,45,930.0,73.0,1.9,20.05,679.0,965.8,720.19
2018,9,11,15,0,920.0,71.0,1.9,19.8,639.0,964.46,721.74
2018,9,11,15,15,905.0,69.0,1.9,19.8,593.5,954.61,717.18
2018,9,11,15,30,890.0,67.0,1.9,19.8,548.0,941.12,710.39
2018,9,11,15,45,870.5,64.0,1.9,18.95,498.5,918.59,699.84
2018,9,11,16,0,851.0,61.0,1.9,18.1,449.0,892.84,686.99
2018,9,11,16,15,823.5,58.0,1.9,17.5,396.5,856.77,665.94
2018,9,11,16,30,796.0,55.0,1.9,16.9,344.0,828.16,649.54
2018,9,11,16,45,754.5,51.5,1.85,16.3,290.5,774.13,613.29
2018,9,11,17,0,713.0,48.0,1.8,15.7,237.0,718.87,574.35
2018,9,11,17,15,643.5,43.0,1.75,15.05,184.5,636.94,512.71
2018,9,11,17,30,574.0,38.0,1.7,14.4,132.0,555.95,447.49
2018,9,11,17,45,439.5,30.5,1.65,13.7,87.0,433.26,342.9
2018,9,11,18,0,305.0,23.0,1.6,13.0,42.0,293.44,136.87
2018,9,11,18,15,152.5,11.5,1.55,12.6,21.0,118.72,0.0
2018,9,11,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,12,5,45,95.5,8.5,1.1,10.05,12.0,0.0,0.0
2018,9,12,6,0,191.0,17.0,1.1,10.4,24.0,14.51,0.0
2018,9,12,6,15,343.0,26.5,1.15,11.0,63.5,22.0,11.84
2018,9,12,6,30,495.0,36.0,1.2,11.6,103.0,29.63,20.46
2018,9,12,6,45,576.5,42.0,1.2,12.25,153.5,37.09,27.57
2018,9,12,7,0,658.0,48.0,1.2,12.9,204.0,41.96,32.13
2018,9,12,7,15,706.5,52.5,1.2,13.25,257.0,45.35,35.2
2018,9,12,7,30,755.0,57.0,1.2,13.6,310.0,48.75,38.15
2018,9,12,7,45,769.5,64.0,1.2,13.95,358.5,53.67,42.36
2018,9,12,8,0,784.0,71.0,1.2,14.3,407.0,58.35,46.28
2018,9,12,8,15,810.5,74.0,1.2,14.55,458.0,60.04,47.53
2018,9,12,8,30,837.0,77.0,1.2,14.8,509.0,61.7,48.76
2018,9,12,8,45,866.5,75.5,1.2,15.1,558.5,69.2,55.05
2018,9,12,9,0,896.0,74.0,1.2,15.4,608.0,68.65,54.33
2018,9,12,9,15,908.0,75.5,1.2,15.75,648.5,69.73,55.02
2018,9,12,9,30,920.0,77.0,1.2,16.1,689.0,101.89,57.66
2018,9,12,9,45,929.5,78.5,1.2,16.4,724.5,160.87,87.83
2018,9,12,10,0,939.0,80.0,1.2,16.7,760.0,220.68,131.86
2018,9,12,10,15,945.5,80.5,1.2,17.2,788.0,279.68,181.26
2018,9,12,10,30,952.0,81.0,1.2,17.7,816.0,338.66,232.59
2018,9,12,10,45,956.5,81.5,1.25,18.15,836.5,396.7,283.28
2018,9,12,11,0,961.0,82.0,1.3,18.6,857.0,454.03,332.36
2018,9,12,11,15,963.5,82.5,1.3,18.85,870.5,509.51,378.68
2018,9,12,11,30,966.0,83.0,1.3,19.1,884.0,563.61,422.41
2018,9,12,11,45,966.5,83.5,1.35,19.3,889.0,615.0,463.15
2018,9,12,12,0,967.0,84.0,1.4,19.5,894.0,664.36,501.26
2018,9,12,12,15,882.0,129.5,1.45,19.5,866.0,694.79,524.36
2018,9,12,12,30,797.0,175.0,1.5,19.5,838.0,722.76,544.71
2018,9,12,12,45,713.5,213.5,1.55,19.45,801.5,737.77,555.63
2018,9,12,13,0,630.0,252.0,1.6,19.4,765.0,741.81,558.65
2018,9,12,13,15,656.0,232.0,1.65,19.3,755.0,774.27,583.63
2018,9,12,13,30,682.0,212.0,1.7,19.2,745.0,804.81,606.97
2018,9,12,13,45,663.5,210.0,1.75,19.05,714.0,812.32,613.75
2018,9,12,14,0,645.0,208.0,1.8,18.9,683.0,816.09,618.23
2018,9,12,14,15,701.5,174.0,1.8,18.7,669.5,851.52,644.84
2018,9,12,14,30,758.0,140.0,1.8,18.5,656.0,882.91,667.57
2018,9,12,14,45,787.0,120.5,1.8,18.25,628.5,896.11,678.29
2018,9,12,15,0,816.0,101.0,1.8,18.0,601.0,911.36,690.82
2018,9,12,15,15,782.0,101.5,1.8,18.0,552.0,886.92,675.92
2018,9,12,15,30,748.0,102.0,1.8,18.0,503.0,858.93,658.99
2018,9,12,15,45,695.0,103.0,1.8,17.35,448.0,817.15,633.87
2018,9,12,16,0,642.0,104.0,1.8,16.7,393.0,767.23,602.49
2018,9,12,16,15,668.5,87.5,1.8,16.2,356.5,766.67,605.67
2018,9,12,16,30,695.0,71.0,1.8,15.7,320.0,761.58,604.81
2018,9,12,16,45,658.5,63.5,1.8,15.2,269.0,708.85,568.42
2018,9,12,17,0,622.0,56.0,1.8,14.7,218.0,655.07,529.62
2018,9,12,17,15,558.0,48.5,1.7,14.2,169.0,577.58,469.33
2018,9,12,17,30,494.0,41.0,1.6,13.7,120.0,501.76,406.46
2018,9,12,17,45,353.0,32.0,1.55,13.2,77.5,366.3,290.04
2018,9,12,18,0,212.0,23.0,1.5,12.7,35.0,219.05,67.75
2018,9,12,18,15,106.0,11.5,1.45,12.35,17.5,85.21,0.0
2018,9,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,13,5,45,0.0,2.5,0.9,10.45,2.5,0.0,0.0
2018,9,13,6,0,0.0,5.0,0.9,10.8,5.0,4.27,0.0
2018,9,13,6,15,0.0,15.5,0.9,11.4,15.5,12.77,4.3
2018,9,13,6,30,0.0,26.0,0.9,12.0,26.0,21.46,13.23
2018,9,13,6,45,20.0,46.5,0.95,12.55,51.0,37.9,28.25
2018,9,13,7,0,40.0,67.0,1.0,13.1,76.0,53.43,42.34
2018,9,13,7,15,233.0,84.5,1.0,13.6,160.0,63.44,51.26
2018,9,13,7,30,426.0,102.0,1.0,14.1,244.0,73.53,60.03
2018,9,13,7,45,504.0,105.5,1.0,14.6,300.5,75.69,61.65
2018,9,13,8,0,582.0,109.0,1.0,15.1,357.0,78.08,63.41
2018,9,13,8,15,715.5,88.5,1.05,15.55,430.5,63.58,50.42
2018,9,13,8,30,849.0,68.0,1.1,16.0,504.0,63.84,50.39
2018,9,13,8,45,859.0,72.5,1.1,16.5,548.0,67.09,52.92
2018,9,13,9,0,869.0,77.0,1.1,17.0,592.0,70.14,55.27
2018,9,13,9,15,888.0,77.0,1.1,17.4,635.0,70.33,55.18
2018,9,13,9,30,907.0,77.0,1.1,17.8,678.0,99.85,56.59
2018,9,13,9,45,914.0,80.0,1.15,18.15,712.5,158.81,86.42
2018,9,13,10,0,921.0,83.0,1.2,18.5,747.0,218.34,129.89
2018,9,13,10,15,928.0,83.5,1.2,18.8,775.0,276.48,178.26
2018,9,13,10,30,935.0,84.0,1.2,19.1,803.0,334.66,228.71
2018,9,13,10,45,940.0,85.0,1.25,19.35,824.0,392.35,279.0
2018,9,13,11,0,945.0,86.0,1.3,19.6,845.0,449.43,327.86
2018,9,13,11,15,948.0,86.0,1.3,19.75,858.0,503.95,373.43
2018,9,13,11,30,951.0,86.0,1.3,19.9,871.0,557.15,416.55
2018,9,13,11,45,952.0,86.0,1.35,20.0,876.0,607.69,456.79
2018,9,13,12,0,953.0,86.0,1.4,20.1,881.0,656.26,494.49
2018,9,13,12,15,953.0,86.0,1.45,20.1,878.0,702.02,529.46
2018,9,13,12,30,953.0,86.0,1.5,20.1,875.0,745.34,561.97
2018,9,13,12,45,951.0,85.0,1.55,20.1,863.5,783.59,589.32
2018,9,13,13,0,949.0,84.0,1.6,20.1,852.0,818.83,613.74
2018,9,13,13,15,945.0,83.0,1.65,19.95,833.0,849.32,635.32
2018,9,13,13,30,941.0,82.0,1.7,19.8,814.0,876.4,654.75
2018,9,13,13,45,935.0,81.0,1.75,19.65,787.5,898.26,670.85
2018,9,13,14,0,929.0,80.0,1.8,19.5,761.0,916.48,684.73
2018,9,13,14,15,835.5,111.5,1.8,19.3,703.0,897.94,673.82
2018,9,13,14,30,742.0,143.0,1.8,19.1,645.0,870.11,657.08
2018,9,13,14,45,595.5,179.5,1.8,18.85,567.0,787.39,602.58
2018,9,13,15,0,449.0,216.0,1.8,18.6,489.0,691.82,535.07
2018,9,13,15,15,486.0,189.0,1.8,18.6,464.5,703.74,547.41
2018,9,13,15,30,523.0,162.0,1.8,18.6,440.0,712.26,556.5
2018,9,13,15,45,547.0,138.5,1.8,17.9,404.5,708.98,557.33
2018,9,13,16,0,571.0,115.0,1.8,17.2,369.0,712.54,563.26
2018,9,13,16,15,637.0,89.5,1.8,16.75,340.5,738.5,584.85
2018,9,13,16,30,703.0,64.0,1.8,16.3,312.0,751.96,596.93
2018,9,13,16,45,660.0,58.5,1.75,15.85,261.0,695.53,556.98
2018,9,13,17,0,617.0,53.0,1.7,15.4,210.0,644.61,519.72
2018,9,13,17,15,566.5,45.5,1.65,14.8,163.5,578.79,468.59
2018,9,13,17,30,516.0,38.0,1.6,14.2,117.0,514.05,414.25
2018,9,13,17,45,381.5,29.5,1.5,13.6,75.5,384.6,300.52
2018,9,13,18,0,247.0,21.0,1.4,13.0,34.0,239.97,18.41
2018,9,13,18,15,123.5,10.5,1.35,12.6,17.0,96.44,0.0
2018,9,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,14,5,45,25.0,6.0,0.85,9.25,6.5,0.0,0.0
2018,9,14,6,0,50.0,12.0,0.8,9.5,13.0,10.24,0.0
2018,9,14,6,15,138.0,28.0,0.8,10.1,43.0,21.62,10.86
2018,9,14,6,30,226.0,44.0,0.8,10.7,73.0,33.64,23.99
2018,9,14,6,45,275.5,59.0,0.8,11.35,111.0,44.47,34.23
2018,9,14,7,0,325.0,74.0,0.8,12.0,149.0,54.96,43.88
2018,9,14,7,15,266.0,98.5,0.8,12.5,170.0,72.94,59.95
2018,9,14,7,30,207.0,123.0,0.8,13.0,191.0,88.26,73.31
2018,9,14,7,45,235.5,144.0,0.8,13.5,234.0,101.56,84.6
2018,9,14,8,0,264.0,165.0,0.8,14.0,277.0,114.37,95.26
2018,9,14,8,15,308.0,181.0,0.75,14.6,327.0,124.0,102.93
2018,9,14,8,30,352.0,197.0,0.7,15.2,377.0,133.33,110.23
2018,9,14,8,45,405.0,203.0,0.7,15.85,428.0,129.3,106.15
2018,9,14,9,0,458.0,209.0,0.7,16.5,479.0,131.25,107.22
2018,9,14,9,15,457.0,225.5,0.7,17.05,511.0,138.29,112.58
2018,9,14,9,30,456.0,242.0,0.7,17.6,543.0,163.21,117.28
2018,9,14,9,45,602.0,200.0,0.75,18.2,619.0,186.24,120.34
2018,9,14,10,0,748.0,158.0,0.8,18.8,695.0,224.05,141.04
2018,9,14,10,15,834.0,126.0,0.85,19.2,746.5,276.56,180.89
2018,9,14,10,30,920.0,94.0,0.9,19.6,798.0,336.31,229.1
2018,9,14,10,45,938.5,88.0,0.95,20.05,823.0,392.78,277.47
2018,9,14,11,0,957.0,82.0,1.0,20.5,848.0,449.77,325.46
2018,9,14,11,15,960.5,82.0,1.05,20.75,861.0,505.06,371.33
2018,9,14,11,30,964.0,82.0,1.1,21.0,874.0,559.05,414.81
2018,9,14,11,45,965.0,82.0,1.15,21.25,879.0,610.11,454.86
2018,9,14,12,0,966.0,82.0,1.2,21.5,884.0,659.17,492.31
2018,9,14,12,15,965.0,82.0,1.25,21.6,880.5,704.73,526.61
2018,9,14,12,30,964.0,82.0,1.3,21.7,877.0,747.71,558.38
2018,9,14,12,45,960.0,82.5,1.35,21.8,865.0,786.23,585.33
2018,9,14,13,0,956.0,83.0,1.4,21.9,853.0,821.63,609.34
2018,9,14,13,15,952.0,82.0,1.4,21.8,833.5,852.27,630.06
2018,9,14,13,30,948.0,81.0,1.4,21.7,814.0,879.47,648.58
2018,9,14,13,45,938.5,81.0,1.45,21.65,786.0,899.52,663.04
2018,9,14,14,0,929.0,81.0,1.5,21.6,758.0,915.79,675.26
2018,9,14,14,15,915.0,82.0,1.5,21.4,723.0,925.36,683.05
2018,9,14,14,30,901.0,83.0,1.5,21.2,688.0,931.11,688.59
2018,9,14,14,45,865.0,88.0,1.5,21.0,641.0,917.41,681.59
2018,9,14,15,0,829.0,93.0,1.5,20.8,594.0,910.26,679.26
2018,9,14,15,15,764.0,101.5,1.5,20.8,536.0,866.31,651.83
2018,9,14,15,30,699.0,110.0,1.5,20.8,478.0,825.04,626.27
2018,9,14,15,45,593.0,122.0,1.5,20.0,413.5,741.25,572.36
2018,9,14,16,0,487.0,134.0,1.5,19.2,349.0,646.74,508.96
2018,9,14,16,15,442.5,123.0,1.5,18.6,299.5,590.83,471.34
2018,9,14,16,30,398.0,112.0,1.5,18.0,250.0,534.18,431.05
2018,9,14,16,45,384.5,94.5,1.5,17.4,210.0,496.02,404.08
2018,9,14,17,0,371.0,77.0,1.5,16.8,170.0,456.36,374.0
2018,9,14,17,15,376.5,59.0,1.45,16.1,134.0,430.43,352.42
2018,9,14,17,30,382.0,41.0,1.4,15.4,98.0,408.35,330.64
2018,9,14,17,45,257.5,30.0,1.35,14.75,61.5,287.9,222.64
2018,9,14,18,0,133.0,19.0,1.3,14.1,25.0,150.71,0.0
2018,9,14,18,15,66.5,9.5,1.25,13.65,12.5,55.02,0.0
2018,9,14,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,15,5,45,50.5,6.0,1.1,10.45,7.5,0.0,0.0
2018,9,15,6,0,101.0,12.0,1.1,10.6,15.0,10.24,0.0
2018,9,15,6,15,283.0,23.5,1.15,10.95,54.5,19.38,8.65
2018,9,15,6,30,465.0,35.0,1.2,11.3,94.0,28.83,19.65
2018,9,15,6,45,559.0,40.5,1.25,11.65,144.5,35.8,26.42
2018,9,15,7,0,653.0,46.0,1.3,12.0,195.0,40.33,30.75
2018,9,15,7,15,705.5,50.0,1.3,12.5,248.5,43.39,33.55
2018,9,15,7,30,758.0,54.0,1.3,13.0,302.0,46.5,36.24
2018,9,15,7,45,793.0,57.0,1.3,13.45,355.0,48.67,38.01
2018,9,15,8,0,828.0,60.0,1.3,13.9,408.0,57.43,45.57
2018,9,15,8,15,853.0,62.5,1.3,14.35,459.5,59.86,47.45
2018,9,15,8,30,878.0,65.0,1.3,14.8,511.0,62.19,49.23
2018,9,15,8,45,895.5,67.0,1.3,15.3,558.0,63.97,50.5
2018,9,15,9,0,913.0,69.0,1.3,15.8,605.0,65.66,51.7
2018,9,15,9,15,923.0,72.0,1.3,16.15,646.0,67.77,53.29
2018,9,15,9,30,933.0,75.0,1.3,16.5,687.0,97.05,55.54
2018,9,15,9,45,939.0,78.0,1.35,16.9,722.0,157.45,85.3
2018,9,15,10,0,945.0,81.0,1.4,17.3,757.0,218.31,129.56
2018,9,15,10,15,952.5,81.5,1.4,17.55,785.5,277.94,179.33
2018,9,15,10,30,960.0,82.0,1.4,17.8,814.0,337.65,231.44
2018,9,15,10,45,965.5,82.5,1.45,18.05,835.5,396.51,283.15
2018,9,15,11,0,971.0,83.0,1.5,18.3,857.0,454.74,333.44
2018,9,15,11,15,974.5,83.0,1.55,18.4,870.0,510.79,380.98
2018,9,15,11,30,978.0,83.0,1.6,18.5,883.0,565.51,426.12
2018,9,15,11,45,979.5,83.0,1.6,18.6,888.0,617.55,467.67
2018,9,15,12,0,981.0,83.0,1.6,18.7,893.0,667.6,506.52
2018,9,15,12,15,980.0,83.0,1.65,18.7,889.5,713.83,542.18
2018,9,15,12,30,979.0,83.0,1.7,18.7,886.0,757.43,575.23
2018,9,15,12,45,976.5,82.5,1.75,18.65,874.5,796.66,603.6
2018,9,15,13,0,974.0,82.0,1.8,18.6,863.0,832.77,628.91
2018,9,15,13,15,970.0,81.0,1.85,18.5,843.0,863.93,650.99
2018,9,15,13,30,966.0,80.0,1.9,18.4,823.0,891.59,670.83
2018,9,15,13,45,960.5,79.5,1.95,18.3,796.5,914.93,687.91
2018,9,15,14,0,955.0,79.0,2.0,18.2,770.0,934.57,702.71
2018,9,15,14,15,947.5,77.0,2.0,18.0,736.0,946.96,712.58
2018,9,15,14,30,940.0,75.0,2.0,17.8,702.0,955.46,720.12
2018,9,15,14,45,929.0,73.5,2.0,17.65,662.0,957.45,723.41
2018,9,15,15,0,918.0,72.0,2.0,17.5,622.0,955.61,724.39
2018,9,15,15,15,901.5,70.0,2.0,17.5,576.0,944.24,718.75
2018,9,15,15,30,885.0,68.0,2.0,17.5,530.0,929.25,710.85
2018,9,15,15,45,863.5,65.0,2.05,16.9,479.5,904.84,698.64
2018,9,15,16,0,842.0,62.0,2.1,16.3,429.0,877.31,684.05
2018,9,15,16,15,812.0,59.0,2.1,15.85,376.5,849.03,667.61
2018,9,15,16,30,782.0,56.0,2.1,15.4,324.0,808.35,641.52
2018,9,15,16,45,737.0,52.0,2.1,15.0,270.5,750.94,601.76
2018,9,15,17,0,692.0,48.0,2.1,14.6,217.0,692.43,558.86
2018,9,15,17,15,616.5,42.0,2.05,14.0,165.5,605.11,490.82
2018,9,15,17,30,541.0,36.0,2.0,13.4,114.0,518.96,418.8
2018,9,15,17,45,388.0,27.5,1.9,12.85,71.5,385.25,294.06
2018,9,15,18,0,235.0,19.0,1.8,12.3,29.0,189.18,0.0
2018,9,15,18,15,117.5,9.5,1.75,11.9,14.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,16,5,45,86.0,7.0,0.85,8.65,9.0,0.0,0.0
2018,9,16,6,0,172.0,14.0,0.8,9.1,18.0,11.95,0.0
2018,9,16,6,15,337.5,23.5,0.85,10.0,56.5,19.56,8.3
2018,9,16,6,30,503.0,33.0,0.9,10.9,95.0,29.75,20.45
2018,9,16,6,45,586.5,38.5,0.95,11.75,145.0,34.19,24.96
2018,9,16,7,0,670.0,44.0,1.0,12.6,195.0,38.76,29.27
2018,9,16,7,15,720.0,48.0,1.05,13.15,248.5,41.89,32.12
2018,9,16,7,30,770.0,52.0,1.1,13.7,302.0,45.06,34.86
2018,9,16,7,45,803.5,55.0,1.1,14.25,355.0,53.05,41.79
2018,9,16,8,0,837.0,58.0,1.1,14.8,408.0,56.08,44.22
2018,9,16,8,15,860.5,61.0,1.1,15.4,459.0,58.88,46.41
2018,9,16,8,30,884.0,64.0,1.1,16.0,510.0,61.57,48.46
2018,9,16,8,45,901.0,65.5,1.1,16.55,556.5,63.03,49.44
2018,9,16,9,0,918.0,67.0,1.1,17.1,603.0,64.41,50.36
2018,9,16,9,15,930.0,69.0,1.1,17.6,644.5,65.95,51.43
2018,9,16,9,30,942.0,71.0,1.1,18.1,686.0,93.43,52.81
2018,9,16,9,45,951.0,72.0,1.1,18.55,721.0,153.27,81.12
2018,9,16,10,0,960.0,73.0,1.1,19.0,756.0,213.83,124.39
2018,9,16,10,15,966.5,74.0,1.15,19.35,784.5,274.31,174.38
2018,9,16,10,30,973.0,75.0,1.2,19.7,813.0,334.75,226.68
2018,9,16,10,45,977.0,75.5,1.2,20.05,833.5,393.67,277.85
2018,9,16,11,0,981.0,76.0,1.2,20.4,854.0,451.77,327.3
2018,9,16,11,15,982.5,76.5,1.25,20.6,866.5,507.69,374.11
2018,9,16,11,30,984.0,77.0,1.3,20.8,879.0,562.05,418.32
2018,9,16,11,45,984.5,77.0,1.3,21.0,883.0,613.66,458.82
2018,9,16,12,0,985.0,77.0,1.3,21.2,887.0,663.15,496.51
2018,9,16,12,15,983.5,77.5,1.35,21.3,883.5,709.49,531.54
2018,9,16,12,30,982.0,78.0,1.4,21.4,880.0,753.18,563.93
2018,9,16,12,45,978.5,78.5,1.45,21.45,868.0,792.57,591.68
2018,9,16,13,0,975.0,79.0,1.5,21.5,856.0,828.83,616.44
2018,9,16,13,15,970.5,78.5,1.55,21.4,836.5,859.99,638.17
2018,9,16,13,30,966.0,78.0,1.6,21.3,817.0,887.64,657.71
2018,9,16,13,45,959.5,77.0,1.6,21.2,789.5,909.46,672.91
2018,9,16,14,0,953.0,76.0,1.6,21.1,762.0,927.5,685.83
2018,9,16,14,15,944.5,74.5,1.65,20.9,727.5,939.38,695.82
2018,9,16,14,30,936.0,73.0,1.7,20.7,693.0,947.37,703.54
2018,9,16,14,45,923.5,71.5,1.7,20.5,652.5,947.81,705.89
2018,9,16,15,0,911.0,70.0,1.7,20.3,612.0,944.41,705.98
2018,9,16,15,15,894.5,68.0,1.7,20.3,566.0,932.91,700.35
2018,9,16,15,30,878.0,66.0,1.7,20.3,520.0,917.82,692.51
2018,9,16,15,45,855.5,63.5,1.75,19.55,470.0,893.11,680.73
2018,9,16,16,0,833.0,61.0,1.8,18.8,420.0,865.36,666.62
2018,9,16,16,15,800.5,58.5,1.8,18.25,367.5,835.56,649.55
2018,9,16,16,30,768.0,56.0,1.8,17.7,315.0,793.54,623.0
2018,9,16,16,45,720.0,51.5,1.85,17.1,261.5,733.12,582.26
2018,9,16,17,0,672.0,47.0,1.9,16.5,208.0,671.82,538.25
2018,9,16,17,15,593.5,41.0,1.85,15.8,157.0,582.74,469.22
2018,9,16,17,30,515.0,35.0,1.8,15.1,106.0,495.06,396.22
2018,9,16,17,45,363.5,26.0,1.75,14.35,65.5,363.68,269.79
2018,9,16,18,0,212.0,17.0,1.7,13.6,25.0,169.85,0.0
2018,9,16,18,15,106.0,8.5,1.65,13.15,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,17,5,45,84.0,6.5,0.8,9.35,8.5,0.0,0.0
2018,9,17,6,0,168.0,13.0,0.8,9.7,17.0,11.1,0.0
2018,9,17,6,15,333.0,22.5,0.85,10.35,54.5,18.72,7.05
2018,9,17,6,30,498.0,32.0,0.9,11.0,92.0,28.85,19.59
2018,9,17,6,45,582.0,38.0,0.95,11.7,142.0,33.77,24.57
2018,9,17,7,0,666.0,44.0,1.0,12.4,192.0,38.77,29.29
2018,9,17,7,15,716.5,48.0,1.0,12.9,245.0,41.9,32.16
2018,9,17,7,30,767.0,52.0,1.0,13.4,298.0,45.06,34.91
2018,9,17,7,45,800.5,55.0,1.0,13.9,351.0,52.98,41.8
2018,9,17,8,0,834.0,58.0,1.0,14.4,404.0,56.02,44.25
2018,9,17,8,15,857.5,60.5,1.0,14.95,454.5,58.47,46.14
2018,9,17,8,30,881.0,63.0,1.0,15.5,505.0,60.82,47.92
2018,9,17,8,45,898.0,65.0,1.05,16.05,551.5,62.63,49.21
2018,9,17,9,0,915.0,67.0,1.1,16.6,598.0,64.35,50.43
2018,9,17,9,15,924.0,70.0,1.1,17.1,638.5,66.5,52.02
2018,9,17,9,30,933.0,73.0,1.1,17.6,679.0,92.91,53.47
2018,9,17,9,45,938.5,76.0,1.1,18.1,713.5,153.26,82.03
2018,9,17,10,0,944.0,79.0,1.1,18.6,748.0,213.99,125.4
2018,9,17,10,15,951.5,79.5,1.15,18.95,776.5,273.52,174.51
2018,9,17,10,30,959.0,80.0,1.2,19.3,805.0,333.12,226.08
2018,9,17,10,45,964.0,81.0,1.25,19.65,826.0,392.07,277.37
2018,9,17,11,0,969.0,82.0,1.3,20.0,847.0,450.34,327.17
2018,9,17,11,15,972.5,82.0,1.35,20.15,860.0,506.22,374.13
2018,9,17,11,30,976.0,82.0,1.4,20.3,873.0,560.76,418.68
2018,9,17,11,45,977.5,82.0,1.45,20.45,878.0,612.61,459.95
2018,9,17,12,0,979.0,82.0,1.5,20.6,883.0,662.45,498.61
2018,9,17,12,15,977.5,82.0,1.55,20.5,879.0,708.16,533.86
2018,9,17,12,30,976.0,82.0,1.6,20.4,875.0,751.19,566.52
2018,9,17,12,45,972.0,82.5,1.65,20.35,863.0,790.05,594.62
2018,9,17,13,0,968.0,83.0,1.7,20.3,851.0,825.75,619.49
2018,9,17,13,15,964.5,81.5,1.75,20.1,831.0,856.5,641.42
2018,9,17,13,30,961.0,80.0,1.8,19.9,811.0,883.77,661.15
2018,9,17,13,45,955.0,79.5,1.8,19.7,784.0,906.43,677.39
2018,9,17,14,0,949.0,79.0,1.8,19.5,757.0,925.38,691.34
2018,9,17,14,15,940.5,77.0,1.85,19.15,722.5,936.65,701.4
2018,9,17,14,30,932.0,75.0,1.9,18.8,688.0,944.0,709.15
2018,9,17,14,45,921.0,73.0,1.9,18.5,648.0,945.19,712.31
2018,9,17,15,0,910.0,71.0,1.9,18.2,608.0,942.54,713.16
2018,9,17,15,15,893.0,69.5,1.9,18.2,562.0,931.22,707.56
2018,9,17,15,30,876.0,68.0,1.9,18.2,516.0,916.36,699.74
2018,9,17,15,45,854.0,65.0,1.9,17.3,466.0,891.52,687.43
2018,9,17,16,0,832.0,62.0,1.9,16.4,416.0,863.61,672.78
2018,9,17,16,15,799.5,59.0,1.9,15.8,363.5,833.11,655.04
2018,9,17,16,30,767.0,56.0,1.9,15.2,311.0,790.41,627.68
2018,9,17,16,45,716.5,52.0,1.85,14.65,257.5,728.58,584.27
2018,9,17,17,0,666.0,48.0,1.8,14.1,204.0,665.85,537.69
2018,9,17,17,15,580.5,42.0,1.8,13.45,153.0,571.07,463.61
2018,9,17,17,30,495.0,36.0,1.8,12.8,102.0,488.74,393.58
2018,9,17,17,45,329.5,26.0,1.75,12.2,61.5,333.02,241.2
2018,9,17,18,0,164.0,16.0,1.7,11.6,21.0,133.29,0.0
2018,9,17,18,15,82.0,8.0,1.65,11.3,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,18,5,45,27.5,5.5,1.0,9.85,6.0,0.0,0.0
2018,9,18,6,0,55.0,11.0,1.0,10.0,12.0,9.39,0.0
2018,9,18,6,15,230.0,24.0,1.05,10.4,48.5,19.94,7.04
2018,9,18,6,30,405.0,37.0,1.1,10.8,85.0,30.59,21.04
2018,9,18,6,45,500.5,44.0,1.15,11.15,133.5,35.67,26.29
2018,9,18,7,0,596.0,51.0,1.2,11.5,182.0,40.86,31.26
2018,9,18,7,15,643.5,58.0,1.15,12.0,233.5,45.71,35.7
2018,9,18,7,30,691.0,65.0,1.1,12.5,285.0,54.95,43.9
2018,9,18,7,45,745.0,66.0,1.1,12.95,340.5,55.27,44.0
2018,9,18,8,0,799.0,67.0,1.1,13.4,396.0,55.83,44.27
2018,9,18,8,15,825.0,69.5,1.05,13.95,446.5,57.28,45.29
2018,9,18,8,30,851.0,72.0,1.0,14.5,497.0,66.56,53.15
2018,9,18,8,45,870.0,74.5,1.0,15.0,544.0,68.59,54.62
2018,9,18,9,0,889.0,77.0,1.0,15.5,591.0,70.53,56.01
2018,9,18,9,15,904.0,78.0,1.05,15.95,632.5,71.33,56.43
2018,9,18,9,30,919.0,79.0,1.1,16.4,674.0,94.79,56.33
2018,9,18,9,45,930.0,80.0,1.1,16.85,709.5,153.67,83.37
2018,9,18,10,0,941.0,81.0,1.1,17.3,745.0,213.49,125.78
2018,9,18,10,15,948.0,82.0,1.15,17.65,773.0,273.14,175.11
2018,9,18,10,30,955.0,83.0,1.2,18.0,801.0,332.8,226.93
2018,9,18,10,45,959.0,83.5,1.25,18.35,821.0,390.87,277.8
2018,9,18,11,0,963.0,84.0,1.3,18.7,841.0,448.12,327.12
2018,9,18,11,15,965.0,84.0,1.3,18.95,853.0,503.03,373.26
2018,9,18,11,30,967.0,84.0,1.3,19.2,865.0,556.45,416.75
2018,9,18,11,45,967.5,84.5,1.3,19.4,869.5,607.74,457.32
2018,9,18,12,0,968.0,85.0,1.3,19.6,874.0,656.99,495.11
2018,9,18,12,15,966.0,86.0,1.35,19.75,870.0,702.82,529.93
2018,9,18,12,30,964.0,87.0,1.4,19.9,866.0,746.02,562.11
2018,9,18,12,45,959.0,87.5,1.45,20.0,853.5,783.77,589.34
2018,9,18,13,0,954.0,88.0,1.5,20.1,841.0,818.31,613.06
2018,9,18,13,15,949.5,87.5,1.5,20.1,821.0,848.92,633.81
2018,9,18,13,30,945.0,87.0,1.5,20.1,801.0,876.09,652.3
2018,9,18,13,45,938.0,86.0,1.55,20.1,773.5,897.08,667.43
2018,9,18,14,0,931.0,85.0,1.6,20.1,746.0,914.35,680.31
2018,9,18,14,15,921.0,83.5,1.6,19.85,711.5,924.64,688.81
2018,9,18,14,30,911.0,82.0,1.6,19.6,677.0,931.07,695.03
2018,9,18,14,45,897.5,80.0,1.65,19.4,636.0,929.9,696.97
2018,9,18,15,0,884.0,78.0,1.7,19.2,595.0,924.94,696.64
2018,9,18,15,15,866.0,75.5,1.7,19.2,549.0,911.51,689.65
2018,9,18,15,30,848.0,73.0,1.7,19.2,503.0,894.59,680.45
2018,9,18,15,45,823.0,70.0,1.75,18.35,453.0,877.25,673.72
2018,9,18,16,0,798.0,67.0,1.8,17.5,403.0,846.85,657.64
2018,9,18,16,15,761.5,64.0,1.8,16.85,350.5,803.23,630.66
2018,9,18,16,30,725.0,61.0,1.8,16.2,298.0,757.42,601.05
2018,9,18,16,45,670.5,56.5,1.85,15.55,245.5,692.06,555.7
2018,9,18,17,0,616.0,52.0,1.9,14.9,193.0,633.72,512.74
2018,9,18,17,15,525.5,45.0,1.85,14.2,143.5,536.32,435.69
2018,9,18,17,30,435.0,38.0,1.8,13.5,94.0,441.82,355.44
2018,9,18,17,45,279.5,26.5,1.75,12.75,56.0,290.44,200.13
2018,9,18,18,0,124.0,15.0,1.7,12.0,18.0,102.85,0.0
2018,9,18,18,15,62.0,7.5,1.65,11.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,0.9,9.1,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,0.9,9.3,12.0,9.39,0.0
2018,9,19,6,15,215.0,25.5,0.95,9.8,46.5,21.4,6.9
2018,9,19,6,30,358.0,40.0,1.0,10.3,81.0,33.23,23.31
2018,9,19,6,45,456.0,49.0,1.1,10.8,129.5,39.8,29.97
2018,9,19,7,0,554.0,58.0,1.2,11.3,178.0,46.38,36.22
2018,9,19,7,15,609.0,65.0,1.15,11.85,229.5,51.0,40.46
2018,9,19,7,30,664.0,72.0,1.1,12.4,281.0,55.57,44.47
2018,9,19,7,45,713.0,75.0,1.0,12.9,335.5,57.05,45.6
2018,9,19,8,0,762.0,78.0,0.9,13.4,390.0,63.9,51.43
2018,9,19,8,15,791.5,81.5,0.85,14.1,441.0,65.78,52.75
2018,9,19,8,30,821.0,85.0,0.8,14.8,492.0,67.64,54.03
2018,9,19,8,45,843.5,86.5,0.7,15.45,539.0,67.96,53.98
2018,9,19,9,0,866.0,88.0,0.6,16.1,586.0,68.32,53.97
2018,9,19,9,15,881.0,90.5,0.6,16.9,628.0,78.84,62.64
2018,9,19,9,30,896.0,93.0,0.6,17.7,670.0,101.31,62.47
2018,9,19,9,45,907.5,94.5,0.6,18.5,705.5,159.53,88.44
2018,9,19,10,0,919.0,96.0,0.6,19.3,741.0,218.76,129.38
2018,9,19,10,15,926.5,97.5,0.6,20.1,769.5,277.9,176.85
2018,9,19,10,30,934.0,99.0,0.6,20.9,798.0,337.15,226.52
2018,9,19,10,45,939.0,100.0,0.65,21.65,819.0,395.07,275.44
2018,9,19,11,0,944.0,101.0,0.7,22.4,840.0,452.34,322.8
2018,9,19,11,15,946.5,102.0,0.8,22.95,852.5,507.63,367.89
2018,9,19,11,30,949.0,103.0,0.9,23.5,865.0,561.55,410.58
2018,9,19,11,45,949.5,103.5,0.95,24.0,869.5,612.38,449.45
2018,9,19,12,0,950.0,104.0,1.0,24.5,874.0,661.21,485.68
2018,9,19,12,15,949.0,103.5,1.05,24.7,870.0,705.99,518.73
2018,9,19,12,30,948.0,103.0,1.1,24.9,866.0,748.18,549.28
2018,9,19,12,45,944.5,103.0,1.2,25.05,853.5,786.29,577.07
2018,9,19,13,0,941.0,103.0,1.3,25.2,841.0,821.32,600.99
2018,9,19,13,15,936.0,102.0,1.3,25.25,821.0,850.98,620.43
2018,9,19,13,30,931.0,101.0,1.3,25.3,801.0,877.18,637.69
2018,9,19,13,45,923.0,100.0,1.35,25.3,773.0,897.32,651.93
2018,9,19,14,0,915.0,99.0,1.4,25.3,745.0,913.73,663.99
2018,9,19,14,15,903.5,97.5,1.45,25.15,709.5,922.74,671.91
2018,9,19,14,30,892.0,96.0,1.5,25.0,674.0,927.92,677.62
2018,9,19,14,45,877.0,93.5,1.55,24.85,632.5,924.97,678.29
2018,9,19,15,0,862.0,91.0,1.6,24.7,591.0,928.33,683.34
2018,9,19,15,15,842.0,88.0,1.6,24.7,544.5,912.81,675.07
2018,9,19,15,30,822.0,85.0,1.6,24.7,498.0,893.68,664.66
2018,9,19,15,45,793.5,82.0,1.6,23.95,447.5,863.29,648.59
2018,9,19,16,0,765.0,79.0,1.6,23.2,397.0,829.83,630.12
2018,9,19,16,15,724.0,74.5,1.55,22.5,343.5,780.41,599.29
2018,9,19,16,30,683.0,70.0,1.5,21.8,290.0,736.1,570.97
2018,9,19,16,45,623.0,64.0,1.5,21.05,237.0,665.67,522.65
2018,9,19,17,0,563.0,58.0,1.5,20.3,184.0,595.1,471.36
2018,9,19,17,15,467.0,49.5,1.4,19.25,135.0,492.21,391.83
2018,9,19,17,30,371.0,41.0,1.3,18.2,86.0,391.95,308.66
2018,9,19,17,45,231.0,27.0,1.25,17.15,50.5,248.73,155.22
2018,9,19,18,0,91.0,13.0,1.2,16.1,15.0,76.87,0.0
2018,9,19,18,15,45.5,6.5,1.15,15.55,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.5,0.6,10.5,6.0,0.0,0.0
2018,9,20,6,0,79.0,11.0,0.6,10.6,12.0,9.39,0.0
2018,9,20,6,15,228.5,24.0,0.5,11.5,46.0,20.12,4.81
2018,9,20,6,30,378.0,37.0,0.4,12.4,80.0,30.68,20.85
2018,9,20,6,45,477.5,45.0,0.35,13.25,128.5,36.55,26.82
2018,9,20,7,0,577.0,53.0,0.3,14.1,177.0,42.48,32.39
2018,9,20,7,15,637.5,59.5,0.25,15.0,230.5,46.96,36.4
2018,9,20,7,30,698.0,66.0,0.2,15.9,284.0,51.39,40.2
2018,9,20,7,45,738.5,70.0,0.2,16.8,337.0,58.52,46.21
2018,9,20,8,0,779.0,74.0,0.2,17.7,390.0,61.06,48.08
2018,9,20,8,15,807.0,77.0,0.25,18.65,441.0,62.69,49.11
2018,9,20,8,30,835.0,80.0,0.3,19.6,492.0,64.3,50.12
2018,9,20,8,45,855.0,82.5,0.35,20.6,538.5,65.43,50.69
2018,9,20,9,0,875.0,85.0,0.4,21.6,585.0,75.48,58.8
2018,9,20,9,15,890.5,87.0,0.45,22.45,627.0,76.84,59.53
2018,9,20,9,30,906.0,89.0,0.5,23.3,669.0,97.82,58.9
2018,9,20,9,45,918.0,89.5,0.55,24.2,704.5,155.94,83.51
2018,9,20,10,0,930.0,90.0,0.6,25.1,740.0,215.08,123.21
2018,9,20,10,15,937.5,91.0,0.65,25.7,768.0,274.38,169.99
2018,9,20,10,30,945.0,92.0,0.7,26.3,796.0,333.76,219.18
2018,9,20,10,45,950.0,93.0,0.7,26.95,817.0,392.14,267.56
2018,9,20,11,0,955.0,94.0,0.7,27.6,838.0,449.84,314.31
2018,9,20,11,15,957.5,94.5,0.75,27.85,850.5,505.14,358.73
2018,9,20,11,30,960.0,95.0,0.8,28.1,863.0,559.02,400.75
2018,9,20,11,45,960.5,95.5,0.85,28.4,867.0,610.17,439.49
2018,9,20,12,0,961.0,96.0,0.9,28.7,871.0,659.27,475.64
2018,9,20,12,15,960.0,95.0,0.95,28.75,866.5,703.83,508.31
2018,9,20,12,30,959.0,94.0,1.0,28.8,862.0,745.74,538.5
2018,9,20,12,45,956.0,93.5,1.05,28.85,849.5,783.87,565.31
2018,9,20,13,0,953.0,93.0,1.1,28.9,837.0,818.89,588.44
2018,9,20,13,15,948.0,92.0,1.1,28.85,816.5,848.59,607.74
2018,9,20,13,30,943.0,91.0,1.1,28.8,796.0,874.79,624.88
2018,9,20,13,45,935.5,90.0,1.15,28.7,768.0,895.32,639.4
2018,9,20,14,0,928.0,89.0,1.2,28.6,740.0,912.1,651.79
2018,9,20,14,15,918.0,87.5,1.2,28.45,705.0,922.35,659.65
2018,9,20,14,30,908.0,86.0,1.2,28.3,670.0,928.76,665.36
2018,9,20,14,45,894.0,84.0,1.2,28.1,629.0,927.14,666.35
2018,9,20,15,0,880.0,82.0,1.2,27.9,588.0,921.75,665.22
2018,9,20,15,15,861.0,79.5,1.2,27.9,541.5,907.48,658.05
2018,9,20,15,30,842.0,77.0,1.2,27.9,495.0,899.72,655.26
2018,9,20,15,45,816.0,74.0,1.2,27.25,445.0,871.53,640.77
2018,9,20,16,0,790.0,71.0,1.2,26.6,395.0,840.26,624.11
2018,9,20,16,15,752.5,66.5,1.15,25.65,342.0,793.86,596.71
2018,9,20,16,30,715.0,62.0,1.1,24.7,289.0,745.31,566.71
2018,9,20,16,45,659.0,56.5,1.1,23.7,236.0,677.66,522.1
2018,9,20,17,0,603.0,51.0,1.1,22.7,183.0,617.63,479.92
2018,9,20,17,15,510.5,43.5,1.0,21.4,134.0,518.78,405.09
2018,9,20,17,30,418.0,36.0,0.9,20.1,85.0,423.06,326.11
2018,9,20,17,45,263.5,24.0,0.85,18.8,49.5,267.04,145.16
2018,9,20,18,0,109.0,12.0,0.8,17.5,14.0,88.67,0.0
2018,9,20,18,15,54.5,6.0,0.85,17.15,7.0,0.0,0.0
