Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,18,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,21,5,45,45.5,5.0,0.9,11.25,5.5,0.0,0.0
2018,9,21,6,0,91.0,10.0,0.8,11.3,11.0,8.54,0.0
2018,9,21,6,15,245.0,22.0,0.85,12.2,44.5,18.38,2.43
2018,9,21,6,30,399.0,34.0,0.9,13.1,78.0,28.15,18.48
2018,9,21,6,45,493.0,42.0,0.95,14.0,126.0,34.15,24.54
2018,9,21,7,0,587.0,50.0,1.0,14.9,174.0,40.17,30.16
2018,9,21,7,15,645.0,55.5,1.0,15.6,226.5,43.95,33.59
2018,9,21,7,30,703.0,61.0,1.0,16.3,279.0,51.94,40.57
2018,9,21,7,45,741.0,65.0,0.95,17.0,331.0,54.61,42.72
2018,9,21,8,0,779.0,69.0,0.9,17.7,383.0,57.27,44.78
2018,9,21,8,15,805.0,72.5,0.9,18.45,433.0,59.38,46.31
2018,9,21,8,30,831.0,76.0,0.9,19.2,483.0,61.44,47.77
2018,9,21,8,45,850.5,79.0,0.9,19.9,529.5,63.0,48.8
2018,9,21,9,0,870.0,82.0,0.9,20.6,576.0,73.48,57.4
2018,9,21,9,15,884.5,83.5,0.95,21.25,617.0,74.54,57.96
2018,9,21,9,30,899.0,85.0,1.0,21.9,658.0,93.63,56.91
2018,9,21,9,45,910.0,86.5,1.0,22.55,693.0,151.79,81.61
2018,9,21,10,0,921.0,88.0,1.0,23.2,728.0,210.89,121.74
2018,9,21,10,15,928.0,89.5,1.0,23.75,756.0,269.86,168.79
2018,9,21,10,30,935.0,91.0,1.0,24.3,784.0,328.86,218.3
2018,9,21,10,45,939.5,91.0,1.05,24.85,803.5,385.71,266.57
2018,9,21,11,0,944.0,91.0,1.1,25.4,823.0,441.8,313.37
2018,9,21,11,15,946.5,92.0,1.1,25.7,835.5,496.8,358.13
2018,9,21,11,30,949.0,93.0,1.1,26.0,848.0,550.42,400.37
2018,9,21,11,45,950.0,93.0,1.15,26.3,852.0,600.78,439.28
2018,9,21,12,0,951.0,93.0,1.2,26.6,856.0,649.14,475.62
2018,9,21,12,15,948.5,93.5,1.2,26.65,851.5,693.51,508.29
2018,9,21,12,30,946.0,94.0,1.2,26.7,847.0,735.21,538.32
2018,9,21,12,45,941.0,94.5,1.25,26.75,834.0,772.28,564.99
2018,9,21,13,0,936.0,95.0,1.3,26.8,821.0,806.2,587.79
2018,9,21,13,15,931.0,94.0,1.3,26.65,801.0,835.34,607.37
2018,9,21,13,30,926.0,93.0,1.3,26.5,781.0,861.03,624.8
2018,9,21,13,45,918.5,92.0,1.3,26.35,753.5,881.11,638.71
2018,9,21,14,0,911.0,91.0,1.3,26.2,726.0,897.5,650.45
2018,9,21,14,15,900.5,89.0,1.3,25.95,691.0,906.43,657.85
2018,9,21,14,30,890.0,87.0,1.3,25.7,656.0,911.54,663.07
2018,9,21,14,45,876.0,85.5,1.3,25.45,615.5,910.3,664.44
2018,9,21,15,0,862.0,84.0,1.3,25.2,575.0,905.4,663.67
2018,9,21,15,15,842.0,81.5,1.3,25.2,529.0,900.13,662.2
2018,9,21,15,30,822.0,79.0,1.3,25.2,483.0,881.51,652.09
2018,9,21,15,45,795.0,75.5,1.25,24.4,433.0,851.85,636.04
2018,9,21,16,0,768.0,72.0,1.2,23.6,383.0,819.18,617.68
2018,9,21,16,15,729.0,67.5,1.15,22.85,330.5,771.72,588.42
2018,9,21,16,30,690.0,63.0,1.1,22.1,278.0,722.18,556.58
2018,9,21,16,45,631.5,57.5,1.1,21.35,226.0,660.12,514.44
2018,9,21,17,0,573.0,52.0,1.1,20.6,174.0,591.97,464.94
2018,9,21,17,15,476.5,43.5,1.0,19.4,126.0,489.48,385.96
2018,9,21,17,30,380.0,35.0,0.9,18.2,78.0,390.66,302.65
2018,9,21,17,45,231.0,22.5,0.85,17.0,44.5,237.1,103.73
2018,9,21,18,0,82.0,10.0,0.8,15.8,11.0,67.27,0.0
2018,9,21,18,15,41.0,5.0,0.7,15.25,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,22,5,45,37.0,4.5,0.8,9.45,5.0,0.0,0.0
2018,9,22,6,0,74.0,9.0,0.8,9.6,10.0,7.68,0.0
2018,9,22,6,15,221.0,22.5,0.7,10.25,42.5,18.89,0.89
2018,9,22,6,30,368.0,36.0,0.6,10.9,75.0,29.94,20.13
2018,9,22,6,45,468.0,44.0,0.55,11.5,122.5,35.81,26.28
2018,9,22,7,0,568.0,52.0,0.5,12.1,170.0,41.75,31.95
2018,9,22,7,15,628.5,58.0,0.45,12.95,222.5,45.84,35.69
2018,9,22,7,30,689.0,64.0,0.4,13.8,275.0,54.38,43.2
2018,9,22,7,45,729.5,68.0,0.35,14.6,327.5,56.95,45.25
2018,9,22,8,0,770.0,72.0,0.3,15.4,380.0,59.54,47.23
2018,9,22,8,15,798.5,76.0,0.3,16.4,431.0,61.96,48.98
2018,9,22,8,30,827.0,80.0,0.3,17.4,482.0,64.33,50.64
2018,9,22,8,45,848.5,81.5,0.3,18.4,528.5,64.78,50.63
2018,9,22,9,0,870.0,83.0,0.3,19.4,575.0,74.14,58.22
2018,9,22,9,15,883.5,86.0,0.3,20.4,616.5,76.13,59.46
2018,9,22,9,30,897.0,89.0,0.3,21.4,658.0,94.69,58.66
2018,9,22,9,45,907.0,91.5,0.3,22.35,693.0,153.37,83.02
2018,9,22,10,0,917.0,94.0,0.3,23.3,728.0,212.92,122.67
2018,9,22,10,15,925.0,95.0,0.4,24.0,756.0,271.64,168.83
2018,9,22,10,30,933.0,96.0,0.5,24.7,784.0,330.48,217.63
2018,9,22,10,45,938.5,97.0,0.55,25.35,805.0,388.4,265.89
2018,9,22,11,0,944.0,98.0,0.6,26.0,826.0,445.7,312.73
2018,9,22,11,15,947.0,98.0,0.7,26.15,838.0,500.26,357.31
2018,9,22,11,30,950.0,98.0,0.8,26.3,850.0,553.45,399.69
2018,9,22,11,45,951.0,98.5,0.9,26.5,854.5,604.36,439.23
2018,9,22,12,0,952.0,99.0,1.0,26.7,859.0,653.29,476.33
2018,9,22,12,15,953.5,97.5,1.05,26.65,855.5,698.57,510.1
2018,9,22,12,30,955.0,96.0,1.1,26.6,852.0,741.39,541.52
2018,9,22,12,45,955.5,93.5,1.15,26.55,840.5,779.89,569.41
2018,9,22,13,0,956.0,91.0,1.2,26.5,829.0,815.43,593.41
2018,9,22,13,15,950.5,90.0,1.25,26.3,808.0,844.65,613.71
2018,9,22,13,30,945.0,89.0,1.3,26.1,787.0,870.34,631.88
2018,9,22,13,45,936.5,88.5,1.35,25.85,758.5,890.44,646.75
2018,9,22,14,0,928.0,88.0,1.4,25.6,730.0,906.77,659.42
2018,9,22,14,15,916.5,86.5,1.4,25.25,694.5,915.56,667.05
2018,9,22,14,30,905.0,85.0,1.4,24.9,659.0,920.47,672.46
2018,9,22,14,45,889.5,83.0,1.4,24.55,617.0,917.35,672.9
2018,9,22,15,0,874.0,81.0,1.4,24.2,575.0,910.45,671.13
2018,9,22,15,15,854.0,78.5,1.4,24.2,528.5,895.18,663.12
2018,9,22,15,30,834.0,76.0,1.4,24.2,482.0,886.33,659.5
2018,9,22,15,45,807.5,72.5,1.35,23.35,432.0,857.05,643.63
2018,9,22,16,0,781.0,69.0,1.3,22.5,382.0,824.74,625.53
2018,9,22,16,15,743.0,65.0,1.25,21.8,329.5,778.74,596.96
2018,9,22,16,30,705.0,61.0,1.2,21.1,277.0,730.62,565.74
2018,9,22,16,45,646.0,55.5,1.1,20.35,224.5,667.75,521.65
2018,9,22,17,0,587.0,50.0,1.0,19.6,172.0,599.1,470.57
2018,9,22,17,15,488.5,42.0,0.95,18.6,124.0,495.7,390.6
2018,9,22,17,30,390.0,34.0,0.9,17.6,76.0,395.94,304.82
2018,9,22,17,45,236.0,21.5,0.8,16.55,43.0,235.78,64.37
2018,9,22,18,0,82.0,9.0,0.7,15.5,10.0,66.16,0.0
2018,9,22,18,15,41.0,4.5,0.7,15.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,5.0,0.7,9.9,5.0,0.0,0.0
2018,9,23,6,0,73.0,10.0,0.7,10.1,10.0,8.54,0.0
2018,9,23,6,15,223.5,22.5,0.7,10.75,42.0,18.99,0.0
2018,9,23,6,30,374.0,35.0,0.7,11.4,74.0,29.15,19.27
2018,9,23,6,45,477.5,43.0,0.7,12.05,122.0,35.07,25.52
2018,9,23,7,0,581.0,51.0,0.7,12.7,170.0,41.07,31.24
2018,9,23,7,15,643.0,56.0,0.7,13.3,222.5,44.44,34.36
2018,9,23,7,30,705.0,61.0,0.7,13.9,275.0,52.08,41.12
2018,9,23,7,45,746.0,64.5,0.7,14.55,327.5,54.38,42.97
2018,9,23,8,0,787.0,68.0,0.7,15.2,380.0,56.71,44.78
2018,9,23,8,15,814.5,71.0,0.7,15.9,430.5,58.5,46.06
2018,9,23,8,30,842.0,74.0,0.7,16.6,481.0,60.28,47.31
2018,9,23,8,45,861.5,76.5,0.75,17.3,527.5,69.78,55.22
2018,9,23,9,0,881.0,79.0,0.8,18.0,574.0,71.73,56.53
2018,9,23,9,15,893.5,81.5,0.8,18.65,614.5,73.45,57.68
2018,9,23,9,30,906.0,84.0,0.8,19.3,655.0,90.43,56.69
2018,9,23,9,45,914.5,86.5,0.85,19.95,689.5,149.4,81.01
2018,9,23,10,0,923.0,89.0,0.9,20.6,724.0,209.04,121.49
2018,9,23,10,15,931.0,89.5,0.95,21.1,752.0,267.63,168.49
2018,9,23,10,30,939.0,90.0,1.0,21.6,780.0,326.31,218.3
2018,9,23,10,45,944.0,91.0,1.0,22.05,800.5,384.24,267.85
2018,9,23,11,0,949.0,92.0,1.0,22.5,821.0,441.49,315.92
2018,9,23,11,15,952.5,92.5,1.05,22.9,833.5,496.76,361.47
2018,9,23,11,30,956.0,93.0,1.1,23.3,846.0,550.7,404.59
2018,9,23,11,45,957.0,93.0,1.15,23.7,850.0,601.33,444.01
2018,9,23,12,0,958.0,93.0,1.2,24.1,854.0,649.91,480.77
2018,9,23,12,15,959.0,91.5,1.25,24.15,850.0,694.9,514.75
2018,9,23,12,30,960.0,90.0,1.3,24.2,846.0,737.37,546.27
2018,9,23,12,45,960.0,88.0,1.35,24.25,834.0,775.94,574.33
2018,9,23,13,0,960.0,86.0,1.4,24.3,822.0,811.51,598.5
2018,9,23,13,15,954.5,85.0,1.45,24.1,801.0,840.66,619.03
2018,9,23,13,30,949.0,84.0,1.5,23.9,780.0,866.25,637.38
2018,9,23,13,45,942.0,82.5,1.55,23.7,752.0,886.41,652.35
2018,9,23,14,0,935.0,81.0,1.6,23.5,724.0,902.8,665.08
2018,9,23,14,15,925.5,79.5,1.6,23.15,689.0,913.22,673.89
2018,9,23,14,30,916.0,78.0,1.6,22.8,654.0,919.79,680.45
2018,9,23,14,45,902.5,76.0,1.65,22.45,613.0,918.34,682.61
2018,9,23,15,0,889.0,74.0,1.7,22.1,572.0,913.11,682.51
2018,9,23,15,15,870.5,71.5,1.7,22.1,525.5,899.01,675.12
2018,9,23,15,30,852.0,69.0,1.7,22.1,479.0,881.43,665.52
2018,9,23,15,45,826.0,66.0,1.65,21.2,429.0,862.82,656.88
2018,9,23,16,0,800.0,63.0,1.6,20.3,379.0,831.47,639.18
2018,9,23,16,15,763.0,59.0,1.5,19.65,326.5,786.23,610.02
2018,9,23,16,30,726.0,55.0,1.4,19.0,274.0,738.91,578.24
2018,9,23,16,45,668.5,50.5,1.35,18.35,222.0,671.65,530.59
2018,9,23,17,0,611.0,46.0,1.3,17.7,170.0,603.72,479.36
2018,9,23,17,15,511.5,38.5,1.15,16.7,121.5,507.95,402.96
2018,9,23,17,30,412.0,31.0,1.0,15.7,73.0,408.62,313.61
2018,9,23,17,45,250.0,20.5,0.9,14.7,41.5,241.22,6.42
2018,9,23,18,0,88.0,10.0,0.8,13.7,10.0,71.01,0.0
2018,9,23,18,15,44.0,5.0,0.8,13.2,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,24,5,45,40.5,5.0,0.6,9.55,5.0,0.0,0.0
2018,9,24,6,0,81.0,10.0,0.5,9.7,10.0,8.54,0.0
2018,9,24,6,15,241.5,21.5,0.5,10.25,42.0,18.17,0.0
2018,9,24,6,30,402.0,33.0,0.5,10.8,74.0,27.51,17.81
2018,9,24,6,45,506.0,40.0,0.45,11.3,122.5,32.71,23.5
2018,9,24,7,0,610.0,47.0,0.4,11.8,171.0,41.42,31.68
2018,9,24,7,15,671.0,52.0,0.4,12.6,224.0,45.21,35.18
2018,9,24,7,30,732.0,57.0,0.4,13.4,277.0,49.06,38.53
2018,9,24,7,45,772.0,60.5,0.4,14.15,330.5,51.51,40.53
2018,9,24,8,0,812.0,64.0,0.4,14.9,384.0,53.98,42.46
2018,9,24,8,15,838.5,66.5,0.45,15.85,434.5,55.54,43.5
2018,9,24,8,30,865.0,69.0,0.5,16.8,485.0,64.64,51.07
2018,9,24,8,45,883.5,71.5,0.5,17.7,531.5,66.76,52.52
2018,9,24,9,0,902.0,74.0,0.5,18.6,578.0,68.78,53.88
2018,9,24,9,15,915.0,76.0,0.6,19.35,619.0,70.29,54.84
2018,9,24,9,30,928.0,78.0,0.7,20.1,660.0,85.86,53.57
2018,9,24,9,45,937.0,79.5,0.75,20.85,694.5,145.39,77.03
2018,9,24,10,0,946.0,81.0,0.8,21.6,729.0,205.59,117.33
2018,9,24,10,15,952.5,82.0,0.85,22.05,756.5,265.37,165.08
2018,9,24,10,30,959.0,83.0,0.9,22.5,784.0,325.06,215.61
2018,9,24,10,45,963.0,84.0,0.95,22.95,804.0,383.61,265.71
2018,9,24,11,0,967.0,85.0,1.0,23.4,824.0,441.33,314.31
2018,9,24,11,15,969.0,86.0,1.05,23.65,836.0,497.11,360.44
2018,9,24,11,30,971.0,87.0,1.1,23.9,848.0,551.4,404.03
2018,9,24,11,45,972.0,87.0,1.15,24.15,852.0,602.56,444.08
2018,9,24,12,0,973.0,87.0,1.2,24.4,856.0,651.65,481.48
2018,9,24,12,15,970.0,87.5,1.2,24.5,851.0,696.39,514.69
2018,9,24,12,30,967.0,88.0,1.2,24.6,846.0,738.34,545.14
2018,9,24,12,45,961.0,90.0,1.2,24.7,833.0,776.66,572.31
2018,9,24,13,0,955.0,92.0,1.2,24.8,820.0,811.74,595.31
2018,9,24,13,15,949.5,91.0,1.25,24.75,799.0,840.85,615.34
2018,9,24,13,30,944.0,90.0,1.3,24.7,778.0,866.41,633.2
2018,9,24,13,45,936.0,89.0,1.3,24.65,749.5,886.27,646.84
2018,9,24,14,0,928.0,88.0,1.3,24.6,721.0,902.37,658.24
2018,9,24,14,15,916.5,86.5,1.3,24.4,685.5,911.07,665.44
2018,9,24,14,30,905.0,85.0,1.3,24.2,650.0,915.89,670.41
2018,9,24,14,45,890.0,83.0,1.3,23.95,608.5,913.16,670.85
2018,9,24,15,0,875.0,81.0,1.3,23.7,567.0,906.66,669.09
2018,9,24,15,15,854.5,78.5,1.3,23.7,520.5,900.65,667.17
2018,9,24,15,30,834.0,76.0,1.3,23.7,474.0,881.49,656.64
2018,9,24,15,45,804.5,73.0,1.25,22.95,423.0,850.14,639.18
2018,9,24,16,0,775.0,70.0,1.2,22.2,372.0,815.8,619.35
2018,9,24,16,15,731.5,65.5,1.2,21.4,318.5,764.4,587.69
2018,9,24,16,30,688.0,61.0,1.2,20.6,265.0,711.03,553.16
2018,9,24,16,45,623.0,56.0,1.2,19.8,213.0,644.86,507.06
2018,9,24,17,0,558.0,51.0,1.2,19.0,161.0,572.56,453.11
2018,9,24,17,15,450.0,42.0,1.1,17.85,113.5,461.4,365.45
2018,9,24,17,30,342.0,33.0,1.0,16.7,66.0,354.4,269.03
2018,9,24,17,45,194.0,19.5,0.95,15.5,36.0,194.85,0.0
2018,9,24,18,0,46.0,6.0,0.9,14.3,6.0,5.12,0.0
2018,9,24,18,15,23.0,3.0,0.8,13.75,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,0.75,9.9,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,0.8,10.0,7.0,5.97,0.0
2018,9,25,6,15,227.5,19.0,0.75,10.55,38.5,15.9,0.0
2018,9,25,6,30,393.0,31.0,0.7,11.1,70.0,25.77,16.15
2018,9,25,6,45,494.5,38.5,0.65,11.65,117.5,31.45,22.29
2018,9,25,7,0,596.0,46.0,0.6,12.2,165.0,40.5,30.77
2018,9,25,7,15,655.5,51.5,0.55,12.9,217.5,44.73,34.67
2018,9,25,7,30,715.0,57.0,0.5,13.6,270.0,48.96,38.41
2018,9,25,7,45,754.0,60.5,0.45,14.3,322.0,51.38,40.38
2018,9,25,8,0,793.0,64.0,0.4,15.0,374.0,53.81,42.3
2018,9,25,8,15,819.5,67.5,0.45,16.0,424.5,56.08,43.96
2018,9,25,8,30,846.0,71.0,0.5,17.0,475.0,65.73,51.99
2018,9,25,8,45,865.0,73.5,0.55,18.05,521.0,67.82,53.37
2018,9,25,9,0,884.0,76.0,0.6,19.1,567.0,69.81,54.67
2018,9,25,9,15,897.5,78.0,0.65,19.75,607.5,71.29,55.61
2018,9,25,9,30,911.0,80.0,0.7,20.4,648.0,85.14,54.15
2018,9,25,9,45,920.5,81.0,0.75,21.1,682.0,143.4,76.35
2018,9,25,10,0,930.0,82.0,0.8,21.8,716.0,202.37,115.48
2018,9,25,10,15,936.5,83.5,0.9,22.1,743.0,261.57,162.78
2018,9,25,10,30,943.0,85.0,1.0,22.4,770.0,320.71,213.06
2018,9,25,10,45,947.5,86.0,1.05,22.75,790.0,378.53,262.75
2018,9,25,11,0,952.0,87.0,1.1,23.1,810.0,435.6,311.09
2018,9,25,11,15,954.5,88.0,1.1,23.3,822.5,490.8,356.76
2018,9,25,11,30,957.0,89.0,1.1,23.5,835.0,544.58,399.91
2018,9,25,11,45,957.0,89.5,1.15,23.7,838.5,594.95,439.58
2018,9,25,12,0,957.0,90.0,1.2,23.9,842.0,643.19,476.6
2018,9,25,12,15,955.5,89.5,1.2,24.05,837.0,687.27,509.42
2018,9,25,12,30,954.0,89.0,1.2,24.2,832.0,728.67,539.55
2018,9,25,12,45,950.0,89.0,1.2,24.3,819.0,765.94,566.28
2018,9,25,13,0,946.0,89.0,1.2,24.4,806.0,800.05,588.79
2018,9,25,13,15,940.5,88.0,1.2,24.45,785.0,828.7,607.76
2018,9,25,13,30,935.0,87.0,1.2,24.5,764.0,853.85,624.49
2018,9,25,13,45,927.5,86.0,1.2,24.55,736.0,873.74,637.92
2018,9,25,14,0,920.0,85.0,1.2,24.6,708.0,889.93,649.12
2018,9,25,14,15,909.5,83.5,1.2,24.5,673.5,899.21,656.43
2018,9,25,14,30,899.0,82.0,1.2,24.4,639.0,904.68,661.53
2018,9,25,14,45,884.5,79.5,1.15,24.3,597.5,901.59,660.57
2018,9,25,15,0,870.0,77.0,1.1,24.2,556.0,894.75,657.41
2018,9,25,15,15,849.5,75.0,1.1,24.2,510.0,879.49,649.44
2018,9,25,15,30,829.0,73.0,1.1,24.2,464.0,870.54,645.75
2018,9,25,15,45,801.5,69.5,1.05,23.7,414.0,840.37,628.33
2018,9,25,16,0,774.0,66.0,1.0,23.2,364.0,807.22,608.74
2018,9,25,16,15,734.5,62.0,0.95,22.35,312.0,760.15,579.68
2018,9,25,16,30,695.0,58.0,0.9,21.5,260.0,711.05,547.86
2018,9,25,16,45,632.5,52.0,0.85,20.6,208.0,638.25,497.07
2018,9,25,17,0,570.0,46.0,0.8,19.7,156.0,573.81,449.03
2018,9,25,17,15,466.0,38.0,0.8,18.45,109.5,467.69,366.52
2018,9,25,17,30,362.0,30.0,0.8,17.2,63.0,366.02,271.17
2018,9,25,17,45,207.5,18.5,0.8,15.95,34.5,168.24,0.0
2018,9,25,18,0,53.0,7.0,0.8,14.7,6.0,0.0,0.0
2018,9,25,18,15,26.5,3.5,0.75,14.3,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,26,5,45,11.5,2.5,0.6,9.9,2.5,0.0,0.0
2018,9,26,6,0,23.0,5.0,0.6,10.0,5.0,4.27,0.0
2018,9,26,6,15,98.5,19.0,0.55,10.5,27.5,14.78,0.0
2018,9,26,6,30,174.0,33.0,0.5,11.0,50.0,25.42,15.7
2018,9,26,6,45,219.5,50.0,0.45,11.5,84.5,37.93,28.01
2018,9,26,7,0,265.0,67.0,0.4,12.0,119.0,50.03,39.28
2018,9,26,7,15,290.0,83.5,0.35,12.75,156.0,61.23,49.41
2018,9,26,7,30,315.0,100.0,0.3,13.5,193.0,71.98,58.85
2018,9,26,7,45,328.5,120.0,0.3,14.2,233.0,87.58,72.27
2018,9,26,8,0,342.0,140.0,0.3,14.9,273.0,100.26,82.83
2018,9,26,8,15,464.0,135.0,0.3,16.0,340.5,93.2,76.08
2018,9,26,8,30,586.0,130.0,0.3,17.1,408.0,90.71,73.39
2018,9,26,8,45,693.5,114.0,0.3,18.2,474.0,78.74,62.63
2018,9,26,9,0,801.0,98.0,0.3,19.3,540.0,74.87,58.89
2018,9,26,9,15,844.5,91.5,0.3,20.3,588.0,69.94,54.32
2018,9,26,9,30,888.0,85.0,0.3,21.3,636.0,86.2,55.99
2018,9,26,9,45,880.0,94.0,0.35,22.25,665.0,146.86,80.36
2018,9,26,10,0,872.0,103.0,0.4,23.2,694.0,206.45,120.03
2018,9,26,10,15,885.5,103.0,0.4,24.0,723.5,263.12,163.67
2018,9,26,10,30,899.0,103.0,0.4,24.8,753.0,320.52,210.45
2018,9,26,10,45,914.0,100.0,0.45,25.55,776.0,376.67,256.84
2018,9,26,11,0,929.0,97.0,0.5,26.3,799.0,433.07,302.68
2018,9,26,11,15,863.0,128.5,0.55,26.9,788.5,479.9,341.41
2018,9,26,11,30,797.0,160.0,0.6,27.5,778.0,522.95,375.39
2018,9,26,11,45,658.5,221.5,0.65,28.15,734.0,543.8,392.09
2018,9,26,12,0,520.0,283.0,0.7,28.8,690.0,551.06,397.86
2018,9,26,12,15,563.0,263.5,0.7,29.1,701.5,593.57,428.4
2018,9,26,12,30,606.0,244.0,0.7,29.4,713.0,639.73,460.55
2018,9,26,12,45,641.0,224.0,0.75,29.7,713.0,678.91,488.16
2018,9,26,13,0,676.0,204.0,0.8,30.0,713.0,717.45,515.16
2018,9,26,13,15,707.0,186.0,0.85,29.85,706.0,753.62,541.3
2018,9,26,13,30,738.0,168.0,0.9,29.7,699.0,788.0,566.25
2018,9,26,13,45,749.0,155.5,0.95,29.6,676.5,809.33,581.65
2018,9,26,14,0,760.0,143.0,1.0,29.5,654.0,827.57,595.04
2018,9,26,14,15,734.5,141.0,1.05,29.15,614.5,822.55,594.26
2018,9,26,14,30,709.0,139.0,1.1,28.8,575.0,813.62,591.31
2018,9,26,14,45,668.0,138.5,1.15,28.45,527.5,788.78,578.0
2018,9,26,15,0,627.0,138.0,1.2,28.1,480.0,760.19,562.18
2018,9,26,15,15,678.5,114.5,1.2,28.1,456.0,785.62,581.18
2018,9,26,15,30,730.0,91.0,1.2,28.1,432.0,806.15,596.38
2018,9,26,15,45,714.0,86.0,1.25,26.9,389.0,785.55,587.59
2018,9,26,16,0,698.0,81.0,1.3,25.7,346.0,762.14,576.88
2018,9,26,16,15,641.0,76.0,1.3,24.6,292.0,699.98,537.61
2018,9,26,16,30,584.0,71.0,1.3,23.5,238.0,636.62,495.74
2018,9,26,16,45,492.5,64.0,1.25,22.4,185.0,540.86,426.92
2018,9,26,17,0,401.0,57.0,1.2,21.3,132.0,446.22,355.0
2018,9,26,17,15,323.0,44.0,1.15,20.2,92.0,358.64,283.86
2018,9,26,17,30,245.0,31.0,1.1,19.1,52.0,276.82,200.44
2018,9,26,17,45,136.5,18.0,1.05,18.0,28.0,115.16,0.0
2018,9,26,18,0,28.0,5.0,1.0,16.9,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,0.9,16.3,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,45,17.0,2.5,0.7,10.45,2.5,0.0,0.0
2018,9,27,6,0,34.0,5.0,0.7,10.5,5.0,4.27,0.0
2018,9,27,6,15,157.0,19.0,0.65,10.95,32.0,16.22,0.0
2018,9,27,6,30,280.0,33.0,0.6,11.4,59.0,27.46,17.15
2018,9,27,6,45,382.0,43.5,0.6,11.85,103.5,35.44,25.71
2018,9,27,7,0,484.0,54.0,0.6,12.3,148.0,43.33,33.22
2018,9,27,7,15,540.5,62.5,0.55,13.0,196.5,49.17,38.61
2018,9,27,7,30,597.0,71.0,0.5,13.7,245.0,54.89,43.67
2018,9,27,7,45,617.0,80.0,0.45,14.4,289.5,60.49,48.45
2018,9,27,8,0,637.0,89.0,0.4,15.1,334.0,65.83,52.86
2018,9,27,8,15,587.5,114.0,0.45,15.85,363.0,81.72,66.35
2018,9,27,8,30,538.0,139.0,0.5,16.6,392.0,95.45,77.71
2018,9,27,8,45,610.0,134.0,0.5,17.35,447.5,91.49,73.8
2018,9,27,9,0,682.0,129.0,0.5,18.1,503.0,86.8,69.37
2018,9,27,9,15,646.5,151.0,0.5,18.8,526.5,98.52,78.9
2018,9,27,9,30,611.0,173.0,0.5,19.5,550.0,117.18,84.59
2018,9,27,9,45,733.5,138.5,0.55,20.15,615.5,146.74,86.52
2018,9,27,10,0,856.0,104.0,0.6,20.8,681.0,195.76,113.85
2018,9,27,10,15,863.5,106.0,0.6,21.3,708.0,259.2,163.72
2018,9,27,10,30,871.0,108.0,0.6,21.8,735.0,315.18,210.43
2018,9,27,10,45,875.0,110.0,0.65,22.3,754.0,369.96,256.94
2018,9,27,11,0,879.0,112.0,0.7,22.8,773.0,424.06,302.21
2018,9,27,11,15,856.0,124.0,0.7,23.0,776.0,471.81,342.05
2018,9,27,11,30,833.0,136.0,0.7,23.2,779.0,519.35,380.11
2018,9,27,11,45,745.5,179.5,0.75,23.4,757.0,554.55,408.2
2018,9,27,12,0,658.0,223.0,0.8,23.6,735.0,582.55,429.75
2018,9,27,12,15,743.0,181.5,0.8,23.55,756.5,636.99,470.36
2018,9,27,12,30,828.0,140.0,0.8,23.5,778.0,692.16,510.83
2018,9,27,12,45,854.0,124.5,0.8,23.4,773.0,733.16,540.53
2018,9,27,13,0,880.0,109.0,0.8,23.3,768.0,766.7,564.65
2018,9,27,13,15,729.0,169.0,0.85,23.1,705.0,752.43,555.16
2018,9,27,13,30,578.0,229.0,0.9,22.9,642.0,711.83,527.69
2018,9,27,13,45,585.0,215.0,0.9,22.7,619.5,725.18,539.32
2018,9,27,14,0,592.0,201.0,0.9,22.5,597.0,742.45,552.84
2018,9,27,14,15,556.5,199.5,0.9,22.2,556.5,720.4,539.47
2018,9,27,14,30,521.0,198.0,0.9,21.9,516.0,701.44,528.35
2018,9,27,14,45,594.0,161.5,0.95,21.6,500.5,745.65,563.28
2018,9,27,15,0,667.0,125.0,1.0,21.3,485.0,779.54,588.72
2018,9,27,15,15,668.5,112.5,1.0,21.3,447.0,772.15,584.99
2018,9,27,15,30,670.0,100.0,1.0,21.3,409.0,761.36,579.48
2018,9,27,15,45,669.5,89.0,1.05,20.3,368.5,747.32,574.52
2018,9,27,16,0,669.0,78.0,1.1,19.3,328.0,730.09,566.99
2018,9,27,16,15,605.0,73.0,1.1,18.55,274.0,662.31,521.45
2018,9,27,16,30,541.0,68.0,1.1,17.8,220.0,593.75,473.61
2018,9,27,16,45,472.5,59.5,1.15,17.05,172.5,516.74,416.89
2018,9,27,17,0,404.0,51.0,1.2,16.3,125.0,440.6,357.13
2018,9,27,17,15,320.5,40.0,1.2,15.6,86.5,351.48,282.51
2018,9,27,17,30,237.0,29.0,1.2,14.9,48.0,262.25,186.31
2018,9,27,17,45,128.0,15.5,1.2,14.25,25.0,106.37,0.0
2018,9,27,18,0,19.0,2.0,1.2,13.6,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,1.2,13.25,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,28,5,45,4.0,1.0,0.8,10.15,1.0,0.0,0.0
2018,9,28,6,0,8.0,2.0,0.8,10.3,2.0,0.0,0.0
2018,9,28,6,15,10.0,13.0,0.8,10.6,13.5,11.1,0.0
2018,9,28,6,30,12.0,24.0,0.8,10.9,25.0,19.84,10.67
2018,9,28,6,45,19.5,39.0,0.8,11.25,42.0,31.69,22.41
2018,9,28,7,0,27.0,54.0,0.8,11.6,59.0,43.38,33.33
2018,9,28,7,15,37.5,72.5,0.8,11.9,82.0,57.31,46.04
2018,9,28,7,30,48.0,91.0,0.8,12.2,105.0,70.98,58.27
2018,9,28,7,45,39.0,103.5,0.75,12.5,116.0,80.33,66.42
2018,9,28,8,0,30.0,116.0,0.7,12.8,127.0,89.48,74.21
2018,9,28,8,15,70.0,145.0,0.7,13.3,176.0,109.44,91.22
2018,9,28,8,30,110.0,174.0,0.7,13.8,225.0,123.37,102.71
2018,9,28,8,45,268.5,185.5,0.65,14.3,327.5,125.47,103.91
2018,9,28,9,0,427.0,197.0,0.6,14.8,430.0,126.38,104.13
2018,9,28,9,15,499.0,189.0,0.65,15.4,480.5,120.65,98.77
2018,9,28,9,30,571.0,181.0,0.7,16.0,531.0,121.19,98.78
2018,9,28,9,45,606.5,180.5,0.75,16.55,570.5,162.67,105.49
2018,9,28,10,0,642.0,180.0,0.8,17.1,610.0,208.95,135.3
2018,9,28,10,15,732.5,152.5,0.85,17.5,662.0,251.69,165.86
2018,9,28,10,30,823.0,125.0,0.9,17.9,714.0,308.26,210.62
2018,9,28,10,45,872.5,108.5,0.95,18.35,748.0,366.6,259.4
2018,9,28,11,0,922.0,92.0,1.0,18.8,782.0,423.37,307.0
2018,9,28,11,15,913.0,97.5,1.0,19.0,789.5,475.64,351.29
2018,9,28,11,30,904.0,103.0,1.0,19.2,797.0,525.52,392.3
2018,9,28,11,45,905.0,103.0,1.05,19.4,800.5,573.58,430.96
2018,9,28,12,0,906.0,103.0,1.1,19.6,804.0,619.7,467.12
2018,9,28,12,15,915.5,99.0,1.15,19.65,803.5,665.38,502.39
2018,9,28,12,30,925.0,95.0,1.2,19.7,803.0,709.21,535.63
2018,9,28,12,45,920.5,95.0,1.2,19.75,790.0,744.98,562.05
2018,9,28,13,0,916.0,95.0,1.2,19.8,777.0,777.65,584.86
2018,9,28,13,15,911.5,93.5,1.25,19.75,756.5,805.57,604.7
2018,9,28,13,30,907.0,92.0,1.3,19.7,736.0,830.11,622.39
2018,9,28,13,45,899.5,90.0,1.35,19.65,708.0,848.19,635.91
2018,9,28,14,0,892.0,88.0,1.4,19.6,680.0,862.59,647.21
2018,9,28,14,15,881.5,86.5,1.45,19.3,646.0,871.3,655.54
2018,9,28,14,30,871.0,85.0,1.5,19.0,612.0,876.31,661.65
2018,9,28,14,45,857.0,82.5,1.55,18.75,571.5,873.37,662.49
2018,9,28,15,0,843.0,80.0,1.6,18.5,531.0,876.21,667.5
2018,9,28,15,15,821.5,77.0,1.6,18.5,485.0,858.9,657.57
2018,9,28,15,30,800.0,74.0,1.6,18.5,439.0,838.14,645.46
2018,9,28,15,45,772.0,70.0,1.55,17.6,390.0,807.06,627.56
2018,9,28,16,0,744.0,66.0,1.5,16.7,341.0,773.11,607.14
2018,9,28,16,15,704.0,61.5,1.45,16.05,290.5,725.47,575.38
2018,9,28,16,30,664.0,57.0,1.4,15.4,240.0,675.9,540.69
2018,9,28,16,45,599.5,50.5,1.4,14.75,189.5,609.24,491.24
2018,9,28,17,0,535.0,44.0,1.4,14.1,139.0,536.92,433.9
2018,9,28,17,15,423.5,35.5,1.3,13.45,95.0,426.33,341.37
2018,9,28,17,30,312.0,27.0,1.2,12.8,51.0,313.0,211.77
2018,9,28,17,45,167.0,15.0,1.15,12.2,26.5,133.74,0.0
2018,9,28,18,0,22.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,1.05,11.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,29,5,45,11.0,2.0,0.85,9.05,2.0,0.0,0.0
2018,9,29,6,0,22.0,4.0,0.8,9.2,4.0,0.0,0.0
2018,9,29,6,15,30.0,17.5,0.8,10.0,19.0,14.94,0.0
2018,9,29,6,30,38.0,31.0,0.8,10.8,34.0,24.45,14.19
2018,9,29,6,45,265.5,40.0,0.8,11.65,88.0,30.76,21.51
2018,9,29,7,0,493.0,49.0,0.8,12.5,142.0,39.35,29.59
2018,9,29,7,15,413.0,70.5,0.8,13.05,164.5,52.99,41.97
2018,9,29,7,30,333.0,92.0,0.8,13.6,187.0,66.77,54.23
2018,9,29,7,45,293.5,118.0,0.75,14.15,213.5,85.95,70.95
2018,9,29,8,0,254.0,144.0,0.7,14.7,240.0,101.76,84.37
2018,9,29,8,15,202.5,166.5,0.7,15.25,249.5,119.34,99.05
2018,9,29,8,30,151.0,189.0,0.7,15.8,259.0,132.33,109.55
2018,9,29,8,45,243.5,204.0,0.7,16.35,330.0,135.83,111.89
2018,9,29,9,0,336.0,219.0,0.7,16.9,401.0,144.96,118.98
2018,9,29,9,15,379.5,223.5,0.75,17.35,443.5,147.34,120.43
2018,9,29,9,30,423.0,228.0,0.8,17.8,486.0,144.28,117.39
2018,9,29,9,45,571.5,190.5,0.85,18.25,559.5,166.06,108.99
2018,9,29,10,0,720.0,153.0,0.9,18.7,633.0,200.78,124.88
2018,9,29,10,15,739.0,152.5,0.95,18.95,662.0,251.87,164.92
2018,9,29,10,30,758.0,152.0,1.0,19.2,691.0,304.59,209.0
2018,9,29,10,45,803.0,138.0,1.05,19.45,723.0,361.21,256.13
2018,9,29,11,0,848.0,124.0,1.1,19.7,755.0,415.75,301.78
2018,9,29,11,15,884.5,110.0,1.1,19.8,777.0,471.68,348.01
2018,9,29,11,30,921.0,96.0,1.1,19.9,799.0,526.22,392.28
2018,9,29,11,45,852.0,125.0,1.15,20.0,777.5,562.97,422.89
2018,9,29,12,0,783.0,154.0,1.2,20.1,756.0,593.36,447.55
2018,9,29,12,15,769.5,156.5,1.25,20.15,745.5,627.44,474.43
2018,9,29,12,30,756.0,159.0,1.3,20.2,735.0,660.03,499.53
2018,9,29,12,45,818.0,132.5,1.3,20.3,746.0,711.97,538.2
2018,9,29,13,0,880.0,106.0,1.3,20.4,757.0,759.88,573.09
2018,9,29,13,15,877.5,103.5,1.35,20.3,737.5,787.44,592.7
2018,9,29,13,30,875.0,101.0,1.4,20.2,718.0,811.78,610.45
2018,9,29,13,45,729.0,143.0,1.4,20.15,643.5,774.06,585.45
2018,9,29,14,0,583.0,185.0,1.4,20.1,569.0,716.05,545.37
2018,9,29,14,15,734.5,131.5,1.4,19.9,589.0,806.04,611.19
2018,9,29,14,30,886.0,78.0,1.4,19.7,609.0,878.75,661.28
2018,9,29,14,45,870.5,76.5,1.45,19.5,568.5,875.6,661.08
2018,9,29,15,0,855.0,75.0,1.5,19.3,528.0,868.83,659.48
2018,9,29,15,15,812.5,77.5,1.5,19.3,477.5,848.95,647.92
2018,9,29,15,30,770.0,80.0,1.5,19.3,427.0,816.33,627.65
2018,9,29,15,45,699.0,81.0,1.45,18.6,369.0,758.8,590.64
2018,9,29,16,0,628.0,82.0,1.4,17.9,311.0,694.91,548.11
2018,9,29,16,15,635.5,69.5,1.35,17.4,271.0,680.17,539.63
2018,9,29,16,30,643.0,57.0,1.3,16.9,231.0,662.11,527.09
2018,9,29,16,45,583.0,50.5,1.25,16.4,182.5,593.53,475.22
2018,9,29,17,0,523.0,44.0,1.2,15.9,134.0,525.39,420.57
2018,9,29,17,15,409.5,35.0,1.1,15.15,90.5,413.26,327.04
2018,9,29,17,30,296.0,26.0,1.0,14.4,47.0,295.19,182.23
2018,9,29,17,45,158.0,14.5,0.9,13.7,24.5,126.24,0.0
2018,9,29,18,0,20.0,3.0,0.8,13.0,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,0.8,12.6,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,0.25,12.5,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,0.2,12.6,5.0,0.0,0.0
2018,9,30,6,15,157.0,18.5,0.2,12.85,30.0,15.79,0.0
2018,9,30,6,30,282.0,31.0,0.2,13.1,55.0,25.95,14.92
2018,9,30,6,45,376.5,41.5,0.15,13.4,97.0,33.95,24.15
2018,9,30,7,0,471.0,52.0,0.1,13.7,139.0,41.85,31.71
2018,9,30,7,15,552.5,58.0,0.15,14.3,191.0,45.87,35.49
2018,9,30,7,30,634.0,64.0,0.2,14.9,243.0,50.0,39.15
2018,9,30,7,45,682.0,67.5,0.2,15.55,294.0,52.0,40.76
2018,9,30,8,0,730.0,71.0,0.2,16.2,345.0,58.87,46.59
2018,9,30,8,15,759.5,74.5,0.2,16.85,393.5,60.92,48.08
2018,9,30,8,30,789.0,78.0,0.2,17.5,442.0,62.95,49.53
2018,9,30,8,45,810.5,81.0,0.2,18.1,487.0,64.48,50.55
2018,9,30,9,0,832.0,84.0,0.2,18.7,532.0,65.99,51.55
2018,9,30,9,15,847.5,86.0,0.25,19.15,571.5,66.7,51.9
2018,9,30,9,30,863.0,88.0,0.3,19.6,611.0,81.67,64.34
2018,9,30,9,45,823.0,108.5,0.35,20.0,629.5,137.69,77.37
2018,9,30,10,0,783.0,129.0,0.4,20.4,648.0,199.05,119.73
2018,9,30,10,15,711.0,166.0,0.45,20.7,651.5,254.49,166.01
2018,9,30,10,30,639.0,203.0,0.5,21.0,655.0,309.3,213.56
2018,9,30,10,45,740.5,165.0,0.55,21.25,702.5,355.89,250.07
2018,9,30,11,0,842.0,127.0,0.6,21.5,750.0,414.41,296.5
2018,9,30,11,15,822.5,139.0,0.65,21.65,755.5,465.2,338.79
2018,9,30,11,30,803.0,151.0,0.7,21.8,761.0,512.92,377.47
2018,9,30,11,45,667.5,212.5,0.75,21.95,721.0,536.72,397.66
2018,9,30,12,0,532.0,274.0,0.8,22.1,681.0,546.89,406.6
2018,9,30,12,15,451.5,300.0,0.8,21.9,644.0,551.18,411.02
2018,9,30,12,30,371.0,326.0,0.8,21.7,607.0,541.49,405.0
2018,9,30,12,45,351.0,325.0,0.8,21.5,587.0,549.31,411.86
2018,9,30,13,0,331.0,324.0,0.8,21.3,567.0,554.51,416.53
2018,9,30,13,15,308.0,321.0,0.85,21.0,542.5,553.01,416.96
2018,9,30,13,30,285.0,318.0,0.9,20.7,518.0,548.93,415.52
2018,9,30,13,45,282.0,305.5,0.9,20.35,496.5,549.16,417.36
2018,9,30,14,0,279.0,293.0,0.9,20.0,475.0,547.63,417.94
2018,9,30,14,15,221.5,277.5,0.95,19.75,417.5,477.02,367.96
2018,9,30,14,30,164.0,262.0,1.0,19.5,360.0,419.58,326.52
2018,9,30,14,45,138.5,245.5,1.0,19.25,324.0,386.81,303.11
2018,9,30,15,0,113.0,229.0,1.0,19.0,288.0,352.7,278.05
2018,9,30,15,15,89.0,201.0,1.0,19.0,245.0,286.33,227.64
2018,9,30,15,30,65.0,173.0,1.0,19.0,202.0,236.87,189.29
2018,9,30,15,45,84.5,159.5,1.0,18.65,192.5,243.99,196.83
2018,9,30,16,0,104.0,146.0,1.0,18.3,183.0,268.4,217.61
2018,9,30,16,15,84.0,124.0,1.0,17.9,151.0,211.1,171.9
2018,9,30,16,30,64.0,102.0,1.0,17.5,119.0,170.76,138.97
2018,9,30,16,45,47.0,80.5,0.95,17.05,91.5,133.35,107.53
2018,9,30,17,0,30.0,59.0,0.9,16.6,64.0,95.22,74.72
2018,9,30,17,15,17.0,40.0,0.85,16.05,42.5,63.86,46.93
2018,9,30,17,30,4.0,21.0,0.8,15.5,21.0,22.79,7.16
2018,9,30,17,45,2.0,10.5,0.75,14.95,10.5,10.4,0.0
2018,9,30,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
