Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,20,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,11.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,11.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.0,0.7,11.95,8.0,6.83,0.0
2018,10,1,6,30,0.0,15.0,0.6,12.2,15.0,12.35,3.96
2018,10,1,6,45,0.0,28.5,0.5,12.5,28.5,23.54,15.04
2018,10,1,7,0,0.0,42.0,0.4,12.8,42.0,34.68,25.39
2018,10,1,7,15,0.0,60.0,0.35,13.5,60.0,48.83,38.21
2018,10,1,7,30,0.0,78.0,0.3,14.2,78.0,62.8,50.6
2018,10,1,7,45,22.0,106.0,0.3,14.9,114.0,81.53,66.85
2018,10,1,8,0,44.0,134.0,0.3,15.6,150.0,100.67,83.07
2018,10,1,8,15,202.5,146.0,0.3,16.45,236.5,102.17,83.75
2018,10,1,8,30,361.0,158.0,0.3,17.3,323.0,105.67,86.18
2018,10,1,8,45,534.5,135.0,0.35,18.1,407.0,92.0,74.02
2018,10,1,9,0,708.0,112.0,0.4,18.9,491.0,76.66,60.57
2018,10,1,9,15,677.0,130.0,0.45,19.6,514.0,86.11,68.28
2018,10,1,9,30,646.0,148.0,0.5,20.3,537.0,97.83,77.73
2018,10,1,9,45,588.0,181.0,0.5,20.95,550.0,158.94,102.22
2018,10,1,10,0,530.0,214.0,0.5,21.6,563.0,213.23,140.83
2018,10,1,10,15,426.5,263.0,0.55,22.05,551.0,262.34,182.46
2018,10,1,10,30,323.0,312.0,0.6,22.5,539.0,305.01,219.69
2018,10,1,10,45,312.5,322.5,0.65,22.95,547.0,335.12,243.96
2018,10,1,11,0,302.0,333.0,0.7,23.4,555.0,364.1,267.14
2018,10,1,11,15,368.0,318.5,0.8,23.5,593.5,405.93,299.01
2018,10,1,11,30,434.0,304.0,0.9,23.6,632.0,454.03,335.63
2018,10,1,11,45,329.0,319.0,0.95,23.7,568.0,439.17,326.98
2018,10,1,12,0,224.0,334.0,1.0,23.8,504.0,411.35,308.09
2018,10,1,12,15,202.5,332.0,1.1,23.7,485.0,413.09,310.86
2018,10,1,12,30,181.0,330.0,1.2,23.6,466.0,412.32,311.33
2018,10,1,12,45,189.5,339.0,1.25,23.5,479.5,439.97,332.45
2018,10,1,13,0,198.0,348.0,1.3,23.4,493.0,468.32,353.81
2018,10,1,13,15,195.5,339.0,1.3,23.25,478.5,471.57,356.95
2018,10,1,13,30,193.0,330.0,1.3,23.1,464.0,473.69,359.47
2018,10,1,13,45,229.5,311.0,1.3,22.9,464.5,496.24,377.88
2018,10,1,14,0,266.0,292.0,1.3,22.7,465.0,535.18,407.74
2018,10,1,14,15,251.5,275.0,1.25,22.45,431.5,516.93,395.39
2018,10,1,14,30,237.0,258.0,1.2,22.2,398.0,478.57,369.06
2018,10,1,14,45,238.0,240.5,1.2,21.95,372.5,468.73,363.87
2018,10,1,15,0,239.0,223.0,1.2,21.7,347.0,476.29,370.97
2018,10,1,15,15,337.5,184.5,1.2,21.7,342.5,524.78,410.8
2018,10,1,15,30,436.0,146.0,1.2,21.7,338.0,591.05,462.41
2018,10,1,15,45,487.0,118.5,1.1,21.1,309.5,604.59,474.48
2018,10,1,16,0,538.0,91.0,1.0,20.5,281.0,623.04,489.18
2018,10,1,16,15,592.0,71.0,0.9,19.9,250.0,640.39,502.4
2018,10,1,16,30,646.0,51.0,0.8,19.3,219.0,645.97,505.92
2018,10,1,16,45,576.0,45.0,0.75,18.7,170.0,569.11,448.32
2018,10,1,17,0,506.0,39.0,0.7,18.1,121.0,501.25,394.39
2018,10,1,17,15,378.5,31.0,0.65,17.45,79.5,381.54,294.87
2018,10,1,17,30,251.0,23.0,0.6,16.8,38.0,250.19,103.97
2018,10,1,17,45,125.5,11.5,0.5,16.2,19.0,99.39,0.0
2018,10,1,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.45,13.75,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,13.8,1.0,0.0,0.0
2018,10,2,6,15,0.0,7.0,0.35,14.0,7.0,5.97,0.0
2018,10,2,6,30,0.0,13.0,0.3,14.2,13.0,10.7,2.41
2018,10,2,6,45,7.0,25.0,0.25,14.4,26.5,21.11,12.77
2018,10,2,7,0,14.0,37.0,0.2,14.6,40.0,30.83,21.79
2018,10,2,7,15,68.0,63.5,0.25,15.1,82.0,49.78,38.8
2018,10,2,7,30,122.0,90.0,0.3,15.6,124.0,68.67,55.46
2018,10,2,7,45,94.0,110.5,0.3,16.1,139.5,82.43,67.3
2018,10,2,8,0,66.0,131.0,0.3,16.6,155.0,98.97,81.28
2018,10,2,8,15,134.5,159.5,0.35,17.35,217.5,114.25,93.82
2018,10,2,8,30,203.0,188.0,0.4,18.1,280.0,132.22,108.41
2018,10,2,8,45,164.0,207.5,0.45,18.8,286.5,143.28,116.98
2018,10,2,9,0,125.0,227.0,0.5,19.5,293.0,153.85,125.07
2018,10,2,9,15,309.5,211.5,0.55,20.15,392.5,139.73,112.74
2018,10,2,9,30,494.0,196.0,0.6,20.8,492.0,124.79,99.91
2018,10,2,9,45,658.5,149.5,0.65,21.45,567.0,142.32,86.9
2018,10,2,10,0,823.0,103.0,0.7,22.1,642.0,183.47,105.62
2018,10,2,10,15,707.0,157.5,0.75,22.55,634.0,245.48,158.67
2018,10,2,10,30,591.0,212.0,0.8,23.0,626.0,301.66,208.53
2018,10,2,10,45,496.0,244.5,0.85,23.45,598.5,334.81,239.4
2018,10,2,11,0,401.0,277.0,0.9,23.9,571.0,358.3,261.58
2018,10,2,11,15,441.0,272.5,0.95,24.1,600.0,401.57,295.31
2018,10,2,11,30,481.0,268.0,1.0,24.3,629.0,448.03,331.0
2018,10,2,11,45,671.0,191.5,1.05,24.5,697.5,518.87,384.12
2018,10,2,12,0,861.0,115.0,1.1,24.7,766.0,597.09,442.61
2018,10,2,12,15,794.5,145.5,1.15,24.75,743.0,628.27,466.14
2018,10,2,12,30,728.0,176.0,1.2,24.8,720.0,652.51,484.35
2018,10,2,12,45,627.0,197.0,1.25,24.85,660.0,636.88,474.54
2018,10,2,13,0,526.0,218.0,1.3,24.9,600.0,607.19,454.7
2018,10,2,13,15,347.5,263.5,1.35,24.75,513.0,525.99,396.67
2018,10,2,13,30,169.0,309.0,1.4,24.6,426.0,433.56,328.29
2018,10,2,13,45,288.5,281.0,1.45,24.45,471.0,528.2,401.12
2018,10,2,14,0,408.0,253.0,1.5,24.3,516.0,627.68,474.82
2018,10,2,14,15,462.0,221.5,1.55,23.9,504.0,655.56,497.42
2018,10,2,14,30,516.0,190.0,1.6,23.5,492.0,681.23,519.32
2018,10,2,14,45,548.0,164.5,1.65,23.1,465.0,691.53,530.18
2018,10,2,15,0,580.0,139.0,1.7,22.7,438.0,707.95,544.87
2018,10,2,15,15,644.5,111.0,1.7,22.7,415.0,738.6,567.95
2018,10,2,15,30,709.0,83.0,1.7,22.7,392.0,763.33,586.74
2018,10,2,15,45,551.5,95.0,1.7,21.65,318.0,640.01,502.27
2018,10,2,16,0,394.0,107.0,1.7,20.6,244.0,507.58,407.19
2018,10,2,16,15,242.0,91.0,1.6,19.9,171.0,334.19,273.03
2018,10,2,16,30,90.0,75.0,1.5,19.2,98.0,168.46,137.16
2018,10,2,16,45,140.5,55.5,1.45,18.55,82.0,201.85,165.93
2018,10,2,17,0,191.0,36.0,1.4,17.9,66.0,233.65,190.55
2018,10,2,17,15,191.0,29.0,1.25,17.35,49.5,226.16,176.95
2018,10,2,17,30,191.0,22.0,1.1,16.8,33.0,200.56,48.88
2018,10,2,17,45,95.5,11.0,0.95,16.2,16.5,77.22,0.0
2018,10,2,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,3,5,45,3.0,0.5,0.6,14.0,0.5,0.0,0.0
2018,10,3,6,0,6.0,1.0,0.6,14.1,1.0,0.0,0.0
2018,10,3,6,15,7.0,11.5,0.65,14.45,12.0,9.82,0.0
2018,10,3,6,30,8.0,22.0,0.7,14.8,23.0,18.09,7.46
2018,10,3,6,45,13.5,41.5,0.75,15.1,43.5,32.98,22.88
2018,10,3,7,0,19.0,61.0,0.8,15.4,64.0,47.57,36.31
2018,10,3,7,15,65.0,82.5,0.8,15.7,99.0,63.43,50.63
2018,10,3,7,30,111.0,104.0,0.8,16.0,134.0,77.26,62.87
2018,10,3,7,45,86.5,123.0,0.85,16.35,149.5,89.9,73.79
2018,10,3,8,0,62.0,142.0,0.9,16.7,165.0,105.39,86.93
2018,10,3,8,15,36.5,143.0,0.95,17.1,157.0,107.3,88.17
2018,10,3,8,30,11.0,144.0,1.0,17.5,149.0,113.08,92.7
2018,10,3,8,45,16.0,156.5,1.05,17.9,164.5,122.71,100.44
2018,10,3,9,0,21.0,169.0,1.1,18.3,180.0,132.24,108.01
2018,10,3,9,15,54.0,213.5,1.1,18.7,245.0,153.77,125.53
2018,10,3,9,30,87.0,258.0,1.1,19.1,310.0,179.71,146.39
2018,10,3,9,45,122.5,278.5,1.15,19.55,356.0,196.25,148.29
2018,10,3,10,0,158.0,299.0,1.2,20.0,402.0,227.12,169.02
2018,10,3,10,15,292.5,284.5,1.25,20.3,484.5,254.02,183.88
2018,10,3,10,30,427.0,270.0,1.3,20.6,567.0,298.24,214.29
2018,10,3,10,45,329.0,283.5,1.3,20.95,516.0,312.6,230.42
2018,10,3,11,0,231.0,297.0,1.3,21.3,465.0,311.8,233.75
2018,10,3,11,15,180.0,321.5,1.3,21.3,453.5,329.67,249.25
2018,10,3,11,30,129.0,346.0,1.3,21.3,442.0,340.03,258.11
2018,10,3,11,45,122.5,350.5,1.35,21.3,442.0,353.7,269.04
2018,10,3,12,0,116.0,355.0,1.4,21.3,442.0,366.66,279.26
2018,10,3,12,15,178.5,352.5,1.4,21.0,485.5,415.08,316.59
2018,10,3,12,30,241.0,350.0,1.4,20.7,529.0,468.22,357.17
2018,10,3,12,45,198.0,346.0,1.4,20.45,491.5,451.58,345.25
2018,10,3,13,0,155.0,342.0,1.4,20.2,454.0,431.0,330.56
2018,10,3,13,15,180.0,325.5,1.35,20.0,452.0,446.26,343.39
2018,10,3,13,30,205.0,309.0,1.3,19.8,450.0,461.62,356.14
2018,10,3,13,45,180.5,290.5,1.3,19.55,411.0,434.71,336.98
2018,10,3,14,0,156.0,272.0,1.3,19.3,372.0,405.18,315.89
2018,10,3,14,15,106.0,235.5,1.25,19.2,301.5,332.08,260.55
2018,10,3,14,30,56.0,199.0,1.2,19.1,231.0,238.88,188.34
2018,10,3,14,45,199.0,146.5,1.15,19.0,249.5,343.09,275.21
2018,10,3,15,0,342.0,94.0,1.1,18.9,268.0,430.88,346.78
2018,10,3,15,15,534.5,83.0,1.1,18.9,326.5,603.71,476.96
2018,10,3,15,30,727.0,72.0,1.1,18.9,385.0,758.18,587.22
2018,10,3,15,45,624.5,68.0,1.05,18.7,314.0,666.27,521.67
2018,10,3,16,0,522.0,64.0,1.0,18.5,243.0,569.78,453.28
2018,10,3,16,15,343.0,60.0,0.95,18.2,170.0,408.04,331.86
2018,10,3,16,30,164.0,56.0,0.9,17.9,97.0,218.74,180.15
2018,10,3,16,45,126.0,44.5,0.8,17.65,71.5,172.12,141.17
2018,10,3,17,0,88.0,33.0,0.7,17.4,46.0,126.39,101.21
2018,10,3,17,15,52.5,20.5,0.7,16.8,27.5,81.5,60.47
2018,10,3,17,30,17.0,8.0,0.7,16.2,9.0,21.96,0.0
2018,10,3,17,45,8.5,4.0,0.65,15.6,4.5,9.42,0.0
2018,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,4,5,45,10.0,1.5,0.6,12.45,1.0,0.0,0.0
2018,10,4,6,0,20.0,3.0,0.6,12.5,2.0,0.0,0.0
2018,10,4,6,15,157.0,14.5,0.6,12.85,24.5,12.38,0.0
2018,10,4,6,30,294.0,26.0,0.6,13.2,47.0,21.76,9.54
2018,10,4,6,45,395.5,34.0,0.65,13.55,87.5,27.81,18.5
2018,10,4,7,0,497.0,42.0,0.7,13.9,128.0,33.91,24.47
2018,10,4,7,15,314.0,45.5,0.7,14.2,106.0,34.62,25.38
2018,10,4,7,30,131.0,49.0,0.7,14.5,84.0,37.97,28.45
2018,10,4,7,45,65.5,63.0,0.7,14.8,80.5,50.18,39.28
2018,10,4,8,0,0.0,77.0,0.7,15.1,77.0,63.38,50.8
2018,10,4,8,15,0.5,93.5,0.75,15.55,93.5,76.24,61.8
2018,10,4,8,30,1.0,110.0,0.8,16.0,110.0,88.95,72.49
2018,10,4,8,45,4.5,137.5,0.8,16.5,139.5,109.35,89.61
2018,10,4,9,0,8.0,165.0,0.8,17.0,169.0,129.24,105.98
2018,10,4,9,15,49.0,204.0,0.85,17.35,232.5,148.14,121.38
2018,10,4,9,30,90.0,243.0,0.9,17.7,296.0,171.63,140.42
2018,10,4,9,45,104.0,270.0,0.95,18.0,334.5,198.43,151.5
2018,10,4,10,0,118.0,297.0,1.0,18.3,373.0,220.15,166.24
2018,10,4,10,15,88.0,290.5,1.0,18.45,348.5,231.01,175.6
2018,10,4,10,30,58.0,284.0,1.0,18.6,324.0,229.36,175.54
2018,10,4,10,45,40.0,270.0,1.05,18.75,298.0,221.76,170.41
2018,10,4,11,0,22.0,256.0,1.1,18.9,272.0,214.08,164.99
2018,10,4,11,15,64.5,271.5,1.15,18.95,319.0,244.73,188.36
2018,10,4,11,30,107.0,287.0,1.2,19.0,366.0,284.67,219.09
2018,10,4,11,45,131.5,297.5,1.25,19.05,395.5,316.37,243.67
2018,10,4,12,0,156.0,308.0,1.3,19.1,425.0,350.62,270.22
2018,10,4,12,15,141.5,303.5,1.35,19.1,409.0,350.88,270.96
2018,10,4,12,30,127.0,299.0,1.4,19.1,393.0,349.27,270.32
2018,10,4,12,45,126.0,309.0,1.4,19.15,401.0,368.33,285.08
2018,10,4,13,0,125.0,319.0,1.4,19.2,409.0,387.61,299.81
2018,10,4,13,15,180.0,314.5,1.45,19.15,439.5,435.35,337.31
2018,10,4,13,30,235.0,310.0,1.5,19.1,470.0,485.79,376.5
2018,10,4,13,45,391.0,249.5,1.5,19.0,503.0,592.5,458.55
2018,10,4,14,0,547.0,189.0,1.5,18.9,536.0,674.91,521.82
2018,10,4,14,15,684.5,138.5,1.5,18.8,548.0,761.03,585.15
2018,10,4,14,30,822.0,88.0,1.5,18.7,560.0,831.27,634.47
2018,10,4,14,45,806.0,84.5,1.5,18.55,520.0,825.09,631.38
2018,10,4,15,0,790.0,81.0,1.5,18.4,480.0,815.3,626.78
2018,10,4,15,15,765.5,78.5,1.5,18.4,435.5,795.84,615.17
2018,10,4,15,30,741.0,76.0,1.5,18.4,391.0,773.13,601.26
2018,10,4,15,45,710.5,71.0,1.5,17.8,343.5,739.05,580.28
2018,10,4,16,0,680.0,66.0,1.5,17.2,296.0,702.33,556.71
2018,10,4,16,15,636.0,60.5,1.5,16.8,248.0,657.36,525.45
2018,10,4,16,30,592.0,55.0,1.5,16.4,200.0,605.87,487.46
2018,10,4,16,45,517.0,48.0,1.45,16.0,152.5,526.33,425.13
2018,10,4,17,0,442.0,41.0,1.4,15.6,105.0,448.03,359.88
2018,10,4,17,15,304.5,30.0,1.4,15.1,66.0,319.89,245.43
2018,10,4,17,30,167.0,19.0,1.4,14.6,27.0,173.25,0.0
2018,10,4,17,45,83.5,9.5,1.4,14.05,13.5,8.11,0.0
2018,10,4,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.0,8.95,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.0,9.2,2.0,0.0,0.0
2018,10,5,6,15,163.5,14.5,1.05,9.85,24.5,12.38,0.0
2018,10,5,6,30,306.0,26.0,1.1,10.5,47.0,21.88,8.91
2018,10,5,6,45,429.0,34.0,1.15,11.15,91.0,28.0,18.78
2018,10,5,7,0,552.0,42.0,1.2,11.8,135.0,34.25,24.95
2018,10,5,7,15,621.5,47.0,1.15,12.3,185.5,41.17,31.42
2018,10,5,7,30,691.0,52.0,1.1,12.8,236.0,45.12,35.04
2018,10,5,7,45,735.0,55.5,1.05,13.25,287.0,47.66,37.27
2018,10,5,8,0,779.0,59.0,1.0,13.7,338.0,50.25,39.43
2018,10,5,8,15,807.0,62.0,0.95,14.2,386.5,52.29,41.04
2018,10,5,8,30,835.0,65.0,0.9,14.7,435.0,61.24,48.69
2018,10,5,8,45,855.5,66.5,0.8,15.25,479.5,62.79,49.76
2018,10,5,9,0,876.0,68.0,0.7,15.8,524.0,64.27,50.78
2018,10,5,9,15,889.0,70.0,0.7,16.35,563.0,65.9,51.92
2018,10,5,9,30,902.0,72.0,0.7,16.9,602.0,67.46,53.0
2018,10,5,9,45,799.5,112.0,0.7,17.5,601.5,131.56,76.45
2018,10,5,10,0,697.0,152.0,0.7,18.1,601.0,190.07,118.25
2018,10,5,10,15,699.5,160.0,0.7,18.65,626.0,242.25,158.67
2018,10,5,10,30,702.0,168.0,0.7,19.2,651.0,294.5,201.93
2018,10,5,10,45,820.5,124.5,0.75,19.75,703.5,347.69,243.56
2018,10,5,11,0,939.0,81.0,0.8,20.3,756.0,408.58,292.25
2018,10,5,11,15,940.5,81.5,0.85,20.6,766.5,461.63,337.14
2018,10,5,11,30,942.0,82.0,0.9,20.9,777.0,513.08,379.57
2018,10,5,11,45,941.5,82.5,0.95,21.2,779.5,561.72,418.67
2018,10,5,12,0,941.0,83.0,1.0,21.5,782.0,608.17,455.03
2018,10,5,12,15,880.5,108.5,1.0,21.6,759.0,638.8,478.69
2018,10,5,12,30,820.0,134.0,1.0,21.7,736.0,666.9,499.58
2018,10,5,12,45,755.5,158.5,1.05,21.8,705.5,684.41,512.93
2018,10,5,13,0,691.0,183.0,1.1,21.9,675.0,694.46,520.76
2018,10,5,13,15,719.5,163.5,1.15,21.8,662.5,725.52,545.01
2018,10,5,13,30,748.0,144.0,1.2,21.7,650.0,754.33,567.46
2018,10,5,13,45,819.0,112.0,1.25,21.6,645.0,797.96,598.59
2018,10,5,14,0,890.0,80.0,1.3,21.5,640.0,834.75,624.8
2018,10,5,14,15,880.0,77.5,1.4,21.3,605.5,842.13,632.34
2018,10,5,14,30,870.0,75.0,1.5,21.1,571.0,845.8,637.88
2018,10,5,14,45,853.0,73.0,1.55,20.9,530.0,840.37,636.84
2018,10,5,15,0,836.0,71.0,1.6,20.7,489.0,831.35,633.55
2018,10,5,15,15,812.5,68.5,1.6,20.7,443.5,821.65,628.82
2018,10,5,15,30,789.0,66.0,1.6,20.7,398.0,799.74,615.59
2018,10,5,15,45,755.0,63.0,1.65,19.95,349.0,764.97,595.3
2018,10,5,16,0,721.0,60.0,1.7,19.2,300.0,727.56,572.3
2018,10,5,16,15,668.0,55.5,1.7,18.6,249.0,669.77,532.29
2018,10,5,16,30,615.0,51.0,1.7,18.0,198.0,617.16,493.96
2018,10,5,16,45,540.0,44.5,1.65,17.4,150.5,538.26,432.43
2018,10,5,17,0,465.0,38.0,1.6,16.8,103.0,460.79,367.77
2018,10,5,17,15,322.5,28.5,1.65,16.15,64.5,330.93,248.49
2018,10,5,17,30,180.0,19.0,1.7,15.5,26.0,147.41,0.0
2018,10,5,17,45,90.0,9.5,1.7,14.85,13.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,1.35,11.05,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,10,6,6,15,141.5,13.5,1.35,11.5,21.5,11.52,0.0
2018,10,6,6,30,263.0,24.0,1.4,12.0,41.0,20.04,6.62
2018,10,6,6,45,390.5,32.5,1.45,12.45,84.0,26.64,17.4
2018,10,6,7,0,518.0,41.0,1.5,12.9,127.0,33.31,23.96
2018,10,6,7,15,605.5,44.5,1.5,13.5,178.5,38.93,29.24
2018,10,6,7,30,693.0,48.0,1.5,14.1,230.0,41.82,31.9
2018,10,6,7,45,737.0,51.5,1.45,14.65,281.0,44.5,34.22
2018,10,6,8,0,781.0,55.0,1.4,15.2,332.0,47.2,36.48
2018,10,6,8,15,810.0,57.5,1.4,15.8,380.5,55.22,43.35
2018,10,6,8,30,839.0,60.0,1.4,16.4,429.0,57.73,45.29
2018,10,6,8,45,860.5,61.5,1.4,17.0,474.0,59.35,46.43
2018,10,6,9,0,882.0,63.0,1.4,17.6,519.0,60.91,47.52
2018,10,6,9,15,895.0,66.0,1.45,17.95,559.0,63.29,49.36
2018,10,6,9,30,908.0,69.0,1.5,18.3,599.0,65.57,51.11
2018,10,6,9,45,917.0,71.5,1.55,18.7,632.5,119.4,63.22
2018,10,6,10,0,926.0,74.0,1.6,19.1,666.0,178.56,99.62
2018,10,6,10,15,934.0,75.5,1.6,19.35,693.5,237.24,145.61
2018,10,6,10,30,942.0,77.0,1.6,19.6,721.0,295.98,195.84
2018,10,6,10,45,947.5,78.5,1.65,19.85,741.0,353.77,246.67
2018,10,6,11,0,953.0,80.0,1.7,20.1,761.0,410.87,296.58
2018,10,6,11,15,956.5,80.0,1.75,20.2,772.5,464.98,343.42
2018,10,6,11,30,960.0,80.0,1.8,20.3,784.0,517.64,387.93
2018,10,6,11,45,961.0,80.0,1.85,20.4,787.0,567.37,429.04
2018,10,6,12,0,962.0,80.0,1.9,20.5,790.0,614.98,467.46
2018,10,6,12,15,961.0,80.5,1.95,20.55,785.5,659.54,502.78
2018,10,6,12,30,960.0,81.0,2.0,20.6,781.0,701.46,535.43
2018,10,6,12,45,956.0,80.5,2.05,20.65,767.0,737.54,563.35
2018,10,6,13,0,952.0,80.0,2.1,20.7,753.0,770.4,587.76
2018,10,6,13,15,946.0,79.5,2.15,20.65,731.5,798.43,608.07
2018,10,6,13,30,940.0,79.0,2.2,20.6,710.0,822.93,626.08
2018,10,6,13,45,931.0,78.0,2.2,20.55,681.0,840.88,639.32
2018,10,6,14,0,922.0,77.0,2.2,20.5,652.0,855.05,650.18
2018,10,6,14,15,910.0,75.5,2.2,20.4,616.5,862.36,656.66
2018,10,6,14,30,898.0,74.0,2.2,20.3,581.0,865.85,660.76
2018,10,6,14,45,880.5,72.0,2.2,20.2,539.0,860.23,658.79
2018,10,6,15,0,863.0,70.0,2.2,20.1,497.0,850.92,654.47
2018,10,6,15,15,840.0,67.5,2.2,20.1,450.5,832.67,643.72
2018,10,6,15,30,817.0,65.0,2.2,20.1,404.0,820.15,636.98
2018,10,6,15,45,784.5,61.5,2.2,19.7,354.0,785.91,615.45
2018,10,6,16,0,752.0,58.0,2.2,19.3,304.0,748.94,591.29
2018,10,6,16,15,702.0,53.0,2.15,18.8,252.5,692.79,551.66
2018,10,6,16,30,652.0,48.0,2.1,18.3,201.0,635.19,508.77
2018,10,6,16,45,569.5,42.5,2.05,17.8,152.0,549.6,441.57
2018,10,6,17,0,487.0,37.0,2.0,17.3,103.0,475.08,378.21
2018,10,6,17,15,335.0,27.0,1.95,16.7,63.5,336.63,246.18
2018,10,6,17,30,183.0,17.0,1.9,16.1,24.0,147.22,0.0
2018,10,6,17,45,91.5,8.5,1.85,15.45,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,7,6,15,151.0,12.0,1.6,12.55,21.5,10.24,0.0
2018,10,7,6,30,302.0,24.0,1.6,13.0,43.0,20.21,5.44
2018,10,7,6,45,434.5,32.0,1.65,13.45,87.5,26.42,17.05
2018,10,7,7,0,567.0,40.0,1.7,13.9,132.0,35.69,25.9
2018,10,7,7,15,636.5,45.0,1.7,14.5,183.0,39.62,29.7
2018,10,7,7,30,706.0,50.0,1.7,15.1,234.0,43.65,33.37
2018,10,7,7,45,749.0,54.0,1.75,15.7,285.5,46.67,35.99
2018,10,7,8,0,792.0,58.0,1.8,16.3,337.0,49.7,38.51
2018,10,7,8,15,821.0,61.5,1.8,16.9,386.5,52.17,40.47
2018,10,7,8,30,850.0,65.0,1.8,17.5,436.0,61.38,48.28
2018,10,7,8,45,870.0,67.0,1.8,18.05,481.0,63.3,49.67
2018,10,7,9,0,890.0,69.0,1.8,18.6,526.0,65.14,50.98
2018,10,7,9,15,905.0,71.5,1.8,19.05,566.5,67.16,52.46
2018,10,7,9,30,920.0,74.0,1.8,19.5,607.0,69.08,53.87
2018,10,7,9,45,931.0,75.0,1.8,19.95,641.0,121.08,64.44
2018,10,7,10,0,942.0,76.0,1.8,20.4,675.0,180.3,100.02
2018,10,7,10,15,949.5,77.5,1.75,20.8,702.0,239.82,146.16
2018,10,7,10,30,957.0,79.0,1.7,21.2,729.0,299.31,196.57
2018,10,7,10,45,962.0,79.5,1.7,21.55,748.0,357.0,246.94
2018,10,7,11,0,967.0,80.0,1.7,21.9,767.0,413.87,296.24
2018,10,7,11,15,968.0,80.0,1.7,22.15,776.5,467.63,342.28
2018,10,7,11,30,969.0,80.0,1.7,22.4,786.0,519.67,385.64
2018,10,7,11,45,968.0,81.0,1.65,22.65,788.5,569.63,425.85
2018,10,7,12,0,967.0,82.0,1.6,22.9,791.0,617.32,463.02
2018,10,7,12,15,962.5,83.0,1.65,23.0,784.5,660.46,496.74
2018,10,7,12,30,958.0,84.0,1.7,23.1,778.0,700.68,527.62
2018,10,7,12,45,949.5,84.5,1.7,23.25,762.0,734.65,553.04
2018,10,7,13,0,941.0,85.0,1.7,23.4,746.0,765.14,575.09
2018,10,7,13,15,932.5,85.0,1.7,23.4,723.5,791.57,593.44
2018,10,7,13,30,924.0,85.0,1.7,23.4,701.0,814.39,609.43
2018,10,7,13,45,912.5,84.5,1.75,23.4,671.5,830.63,621.62
2018,10,7,14,0,901.0,84.0,1.8,23.4,642.0,843.08,631.49
2018,10,7,14,15,884.5,83.0,1.85,23.25,605.0,847.02,636.2
2018,10,7,14,30,868.0,82.0,1.9,23.1,568.0,847.12,638.57
2018,10,7,14,45,845.0,81.0,1.9,23.0,525.0,846.68,640.17
2018,10,7,15,0,822.0,80.0,1.9,22.9,482.0,834.08,633.57
2018,10,7,15,15,796.5,77.0,1.9,22.9,436.0,813.24,621.17
2018,10,7,15,30,771.0,74.0,1.9,22.9,390.0,789.03,606.33
2018,10,7,15,45,728.0,70.5,1.85,22.4,339.0,745.98,578.55
2018,10,7,16,0,685.0,67.0,1.8,21.9,288.0,706.42,552.48
2018,10,7,16,15,624.0,61.5,1.65,21.25,236.5,642.13,506.58
2018,10,7,16,30,563.0,56.0,1.5,20.6,185.0,577.1,457.99
2018,10,7,16,45,476.0,47.5,1.35,20.0,137.5,487.14,387.54
2018,10,7,17,0,389.0,39.0,1.2,19.4,90.0,399.14,314.33
2018,10,7,17,15,252.0,26.5,1.15,18.5,54.0,268.94,187.72
2018,10,7,17,30,115.0,14.0,1.1,17.6,18.0,94.92,0.0
2018,10,7,17,45,57.5,7.0,1.05,16.7,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,8,6,15,153.0,11.0,0.85,12.0,20.5,9.39,0.0
2018,10,8,6,30,306.0,22.0,0.8,12.9,41.0,18.46,3.07
2018,10,8,6,45,439.0,29.5,0.75,13.85,84.5,26.52,17.04
2018,10,8,7,0,572.0,37.0,0.7,14.8,128.0,33.02,23.47
2018,10,8,7,15,640.0,41.5,0.75,15.45,178.0,36.63,26.96
2018,10,8,7,30,708.0,46.0,0.8,16.1,228.0,40.35,30.33
2018,10,8,7,45,750.5,50.0,0.85,16.8,279.0,43.49,33.04
2018,10,8,8,0,793.0,54.0,0.9,17.5,330.0,46.62,35.64
2018,10,8,8,15,821.5,56.0,0.95,18.1,378.0,54.19,42.07
2018,10,8,8,30,850.0,58.0,1.0,18.7,426.0,56.38,43.71
2018,10,8,8,45,869.0,60.0,1.0,19.3,470.0,58.36,45.17
2018,10,8,9,0,888.0,62.0,1.0,19.9,514.0,60.27,46.54
2018,10,8,9,15,902.0,63.5,1.05,20.45,553.5,61.68,47.5
2018,10,8,9,30,916.0,65.0,1.1,21.0,593.0,63.02,48.4
2018,10,8,9,45,925.0,66.5,1.1,21.5,625.5,113.07,58.36
2018,10,8,10,0,934.0,68.0,1.1,22.0,658.0,171.76,92.96
2018,10,8,10,15,941.0,69.0,1.05,22.35,684.0,230.1,137.56
2018,10,8,10,30,948.0,70.0,1.0,22.7,710.0,288.33,186.36
2018,10,8,10,45,952.5,70.5,1.0,23.1,728.5,345.08,235.26
2018,10,8,11,0,957.0,71.0,1.0,23.5,747.0,400.96,283.03
2018,10,8,11,15,959.5,71.5,1.0,23.75,758.0,454.92,328.39
2018,10,8,11,30,962.0,72.0,1.0,24.0,769.0,507.35,371.22
2018,10,8,11,45,962.5,72.0,1.0,24.25,771.5,556.56,410.35
2018,10,8,12,0,963.0,72.0,1.0,24.5,774.0,603.6,446.66
2018,10,8,12,15,961.5,72.5,1.0,24.65,769.0,647.55,479.89
2018,10,8,12,30,960.0,73.0,1.0,24.8,764.0,688.81,510.35
2018,10,8,12,45,956.0,72.5,1.05,24.9,750.0,724.52,537.03
2018,10,8,13,0,952.0,72.0,1.1,25.0,736.0,757.0,560.31
2018,10,8,13,15,946.0,71.5,1.1,24.95,714.5,784.68,579.13
2018,10,8,13,30,940.0,71.0,1.1,24.9,693.0,808.81,595.7
2018,10,8,13,45,931.5,70.0,1.15,24.85,664.5,826.81,609.02
2018,10,8,14,0,923.0,69.0,1.2,24.8,636.0,841.06,620.11
2018,10,8,14,15,910.5,68.0,1.2,24.65,600.5,848.25,626.33
2018,10,8,14,30,898.0,67.0,1.2,24.5,565.0,851.63,630.31
2018,10,8,14,45,881.5,65.0,1.25,24.3,523.5,846.62,629.74
2018,10,8,15,0,865.0,63.0,1.3,24.1,482.0,837.93,626.88
2018,10,8,15,15,842.0,60.5,1.3,24.1,436.0,819.48,616.37
2018,10,8,15,30,819.0,58.0,1.3,24.1,390.0,797.79,603.61
2018,10,8,15,45,785.0,56.0,1.4,23.35,341.0,773.3,591.42
2018,10,8,16,0,751.0,54.0,1.5,22.6,292.0,737.29,570.2
2018,10,8,16,15,699.5,49.5,1.45,21.6,241.0,680.9,532.07
2018,10,8,16,30,648.0,45.0,1.4,20.6,190.0,623.18,490.56
2018,10,8,16,45,563.5,39.5,1.35,19.65,142.0,536.83,424.29
2018,10,8,17,0,479.0,34.0,1.3,18.7,94.0,461.54,360.86
2018,10,8,17,15,318.5,24.5,1.25,17.85,56.5,312.52,207.14
2018,10,8,17,30,158.0,15.0,1.2,17.0,19.0,126.23,0.0
2018,10,8,17,45,79.0,7.5,1.2,16.1,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,9,6,15,126.0,11.0,1.0,11.05,18.5,9.39,0.0
2018,10,9,6,30,252.0,22.0,0.9,11.7,37.0,18.45,1.29
2018,10,9,6,45,385.0,31.5,0.8,12.35,79.5,25.97,16.59
2018,10,9,7,0,518.0,41.0,0.7,13.0,122.0,33.52,24.06
2018,10,9,7,15,491.0,51.0,0.65,13.55,150.5,40.53,30.64
2018,10,9,7,30,464.0,61.0,0.6,14.1,179.0,47.1,36.62
2018,10,9,7,45,450.5,79.0,0.55,14.7,213.5,59.64,47.7
2018,10,9,8,0,437.0,97.0,0.5,15.3,248.0,69.98,56.59
2018,10,9,8,15,596.5,86.5,0.5,16.0,324.5,63.4,50.51
2018,10,9,8,30,756.0,76.0,0.5,16.7,401.0,61.76,48.79
2018,10,9,8,45,813.0,72.0,0.5,17.45,454.5,58.71,45.84
2018,10,9,9,0,870.0,68.0,0.5,18.2,508.0,64.13,50.23
2018,10,9,9,15,882.5,71.0,0.45,19.0,547.0,66.45,51.88
2018,10,9,9,30,895.0,74.0,0.4,19.8,586.0,68.67,53.45
2018,10,9,9,45,902.5,77.0,0.4,20.6,618.5,117.04,62.96
2018,10,9,10,0,910.0,80.0,0.4,21.4,651.0,175.49,96.88
2018,10,9,10,15,919.0,80.5,0.45,21.95,677.5,232.69,139.85
2018,10,9,10,30,928.0,81.0,0.5,22.5,704.0,289.99,187.19
2018,10,9,10,45,895.5,97.5,0.5,23.05,712.0,347.12,236.49
2018,10,9,11,0,863.0,114.0,0.5,23.6,720.0,396.84,279.22
2018,10,9,11,15,804.5,141.0,0.55,23.85,712.5,445.03,320.17
2018,10,9,11,30,746.0,168.0,0.6,24.1,705.0,484.46,353.04
2018,10,9,11,45,798.5,146.5,0.65,24.4,723.0,536.53,393.21
2018,10,9,12,0,851.0,125.0,0.7,24.7,741.0,588.59,432.65
2018,10,9,12,15,725.5,172.5,0.8,24.65,695.0,599.27,442.66
2018,10,9,12,30,600.0,220.0,0.9,24.6,649.0,598.04,443.62
2018,10,9,12,45,581.5,223.5,0.95,24.55,633.0,615.03,457.56
2018,10,9,13,0,563.0,227.0,1.0,24.5,617.0,632.6,471.39
2018,10,9,13,15,661.0,183.0,1.05,24.15,627.5,693.31,517.2
2018,10,9,13,30,759.0,139.0,1.1,23.8,638.0,749.08,559.23
2018,10,9,13,45,825.0,111.0,1.2,23.45,632.0,792.04,590.66
2018,10,9,14,0,891.0,83.0,1.3,23.1,626.0,828.37,617.66
2018,10,9,14,15,843.5,91.0,1.35,22.6,581.0,824.83,617.96
2018,10,9,14,30,796.0,99.0,1.4,22.1,536.0,809.19,610.63
2018,10,9,14,45,802.5,88.0,1.5,21.55,500.5,813.31,617.62
2018,10,9,15,0,809.0,77.0,1.6,21.0,465.0,813.62,621.9
2018,10,9,15,15,792.5,73.5,1.6,21.0,422.5,799.9,614.18
2018,10,9,15,30,776.0,70.0,1.6,21.0,380.0,782.87,604.18
2018,10,9,15,45,740.5,66.0,1.65,19.8,331.0,745.8,582.84
2018,10,9,16,0,705.0,62.0,1.7,18.6,282.0,706.07,558.54
2018,10,9,16,15,652.5,56.5,1.6,17.9,232.0,648.02,516.88
2018,10,9,16,30,600.0,51.0,1.5,17.2,182.0,596.43,477.72
2018,10,9,16,45,512.0,43.5,1.4,16.55,134.5,507.08,406.68
2018,10,9,17,0,424.0,36.0,1.3,15.9,87.0,419.7,331.81
2018,10,9,17,15,271.5,24.5,1.2,15.1,51.5,272.96,169.18
2018,10,9,17,30,119.0,13.0,1.1,14.3,16.0,96.1,0.0
2018,10,9,17,45,59.5,6.5,1.0,13.55,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,10,6,15,0.5,2.5,0.7,10.05,2.5,2.13,0.0
2018,10,10,6,30,1.0,5.0,0.7,10.3,5.0,4.1,0.0
2018,10,10,6,45,0.5,11.0,0.65,10.55,11.0,9.04,2.11
2018,10,10,7,0,0.0,17.0,0.6,10.8,17.0,13.98,6.87
2018,10,10,7,15,10.5,26.5,0.6,11.15,29.0,22.48,14.71
2018,10,10,7,30,21.0,36.0,0.6,11.5,41.0,30.62,22.18
2018,10,10,7,45,15.5,57.5,0.55,11.85,61.5,47.37,37.28
2018,10,10,8,0,10.0,79.0,0.5,12.2,82.0,64.71,52.66
2018,10,10,8,15,22.5,116.0,0.5,12.65,125.0,89.46,74.25
2018,10,10,8,30,35.0,153.0,0.5,13.1,168.0,113.88,95.09
2018,10,10,8,45,51.0,177.5,0.5,13.6,202.0,129.89,108.3
2018,10,10,9,0,67.0,202.0,0.5,14.1,236.0,145.42,120.93
2018,10,10,9,15,42.5,198.0,0.5,14.65,220.0,143.94,119.01
2018,10,10,9,30,18.0,194.0,0.5,15.2,204.0,150.02,123.58
2018,10,10,9,45,22.0,208.5,0.55,15.75,221.5,162.87,127.31
2018,10,10,10,0,26.0,223.0,0.6,16.3,239.0,169.38,131.48
2018,10,10,10,15,45.5,250.5,0.6,16.75,280.0,195.98,151.11
2018,10,10,10,30,65.0,278.0,0.6,17.2,321.0,225.64,173.12
2018,10,10,10,45,86.0,292.5,0.6,17.65,351.5,249.96,191.1
2018,10,10,11,0,107.0,307.0,0.6,18.1,382.0,276.96,211.33
2018,10,10,11,15,114.5,316.0,0.6,18.45,397.0,296.61,226.35
2018,10,10,11,30,122.0,325.0,0.6,18.8,412.0,319.19,243.52
2018,10,10,11,45,117.5,323.0,0.6,19.1,407.0,328.01,250.39
2018,10,10,12,0,113.0,321.0,0.6,19.4,402.0,335.94,256.55
2018,10,10,12,15,131.5,328.5,0.65,19.55,422.5,364.68,278.58
2018,10,10,12,30,150.0,336.0,0.7,19.7,443.0,395.12,301.64
2018,10,10,12,45,319.5,286.0,0.7,19.9,507.5,485.12,370.13
2018,10,10,13,0,489.0,236.0,0.7,20.1,572.0,587.37,445.47
2018,10,10,13,15,587.5,197.5,0.8,20.1,589.0,650.89,492.83
2018,10,10,13,30,686.0,159.0,0.9,20.1,606.0,711.69,538.62
2018,10,10,13,45,653.0,159.0,0.95,20.05,570.0,708.27,537.47
2018,10,10,14,0,620.0,159.0,1.0,20.0,534.0,700.7,534.1
2018,10,10,14,15,742.0,118.0,1.05,19.8,540.5,772.83,587.12
2018,10,10,14,30,864.0,77.0,1.1,19.6,547.0,829.5,627.36
2018,10,10,14,45,844.0,74.5,1.2,19.4,505.0,820.9,624.26
2018,10,10,15,0,824.0,72.0,1.3,19.2,463.0,817.37,625.44
2018,10,10,15,15,798.5,69.5,1.3,19.2,417.5,797.17,613.31
2018,10,10,15,30,773.0,67.0,1.3,19.2,372.0,773.68,598.87
2018,10,10,15,45,733.0,64.0,1.4,18.35,323.0,734.17,575.56
2018,10,10,16,0,693.0,61.0,1.5,17.5,274.0,692.09,549.14
2018,10,10,16,15,631.5,56.0,1.5,16.85,223.5,634.01,507.8
2018,10,10,16,30,570.0,51.0,1.5,16.2,173.0,569.92,459.36
2018,10,10,16,45,472.5,44.0,1.5,15.5,126.5,474.58,383.48
2018,10,10,17,0,375.0,37.0,1.5,14.8,80.0,381.17,302.96
2018,10,10,17,15,234.0,24.5,1.5,14.15,47.0,240.59,132.27
2018,10,10,17,30,93.0,12.0,1.5,13.5,14.0,76.35,0.0
2018,10,10,17,45,46.5,6.0,1.45,12.85,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
