Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,19,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,21,6,15,69.5,6.5,0.85,8.95,8.0,0.0,0.0
2018,10,21,6,30,139.0,13.0,0.8,9.2,16.0,11.1,0.0
2018,10,21,6,45,294.5,23.5,0.75,9.45,51.5,19.58,7.23
2018,10,21,7,0,450.0,34.0,0.7,9.7,87.0,28.13,18.99
2018,10,21,7,15,538.0,40.5,0.7,10.2,133.5,33.02,24.01
2018,10,21,7,30,626.0,47.0,0.7,10.7,180.0,41.32,31.77
2018,10,21,7,45,680.0,51.5,0.7,11.2,229.0,44.76,34.96
2018,10,21,8,0,734.0,56.0,0.7,11.7,278.0,48.24,38.05
2018,10,21,8,15,769.0,60.0,0.7,12.5,325.5,51.14,40.47
2018,10,21,8,30,804.0,64.0,0.7,13.3,373.0,54.03,42.8
2018,10,21,8,45,829.0,66.0,0.7,14.05,416.5,55.27,43.63
2018,10,21,9,0,854.0,68.0,0.7,14.8,460.0,63.68,50.75
2018,10,21,9,15,869.5,70.5,0.7,15.5,498.5,65.78,52.28
2018,10,21,9,30,885.0,73.0,0.7,16.2,537.0,67.8,53.74
2018,10,21,9,45,895.5,75.0,0.7,16.85,569.0,93.03,54.99
2018,10,21,10,0,906.0,77.0,0.7,17.5,601.0,149.9,81.8
2018,10,21,10,15,914.0,78.5,0.7,18.15,626.5,206.53,121.9
2018,10,21,10,30,922.0,80.0,0.7,18.8,652.0,263.16,168.13
2018,10,21,10,45,927.5,81.0,0.65,19.45,670.0,318.49,215.46
2018,10,21,11,0,933.0,82.0,0.6,20.1,688.0,373.07,262.13
2018,10,21,11,15,935.5,82.5,0.65,20.55,698.0,425.14,306.68
2018,10,21,11,30,938.0,83.0,0.7,21.0,708.0,475.68,348.92
2018,10,21,11,45,937.5,83.0,0.7,21.5,709.0,522.63,386.87
2018,10,21,12,0,937.0,83.0,0.7,22.0,710.0,567.35,421.91
2018,10,21,12,15,933.0,83.5,0.8,22.3,703.0,608.18,454.39
2018,10,21,12,30,929.0,84.0,0.9,22.6,696.0,646.19,484.14
2018,10,21,12,45,921.0,85.0,0.95,22.95,681.0,679.21,509.19
2018,10,21,13,0,913.0,86.0,1.0,23.3,666.0,708.93,531.49
2018,10,21,13,15,905.5,85.0,1.1,23.2,644.0,733.54,551.53
2018,10,21,13,30,898.0,84.0,1.2,23.1,622.0,754.67,567.81
2018,10,21,13,45,887.5,82.0,1.25,23.0,592.5,768.94,579.05
2018,10,21,14,0,877.0,80.0,1.3,22.9,563.0,779.51,588.02
2018,10,21,14,15,862.0,78.0,1.35,22.55,527.5,782.91,592.86
2018,10,21,14,30,847.0,76.0,1.4,22.2,492.0,790.25,600.64
2018,10,21,14,45,826.0,73.5,1.45,21.85,451.0,781.18,597.19
2018,10,21,15,0,805.0,71.0,1.5,21.5,410.0,768.48,591.34
2018,10,21,15,15,774.5,67.5,1.5,21.5,364.0,743.33,575.3
2018,10,21,15,30,744.0,64.0,1.5,21.5,318.0,714.99,556.65
2018,10,21,15,45,700.0,59.5,1.5,20.35,270.0,671.56,528.66
2018,10,21,16,0,656.0,55.0,1.5,19.2,222.0,625.73,497.26
2018,10,21,16,15,587.0,49.0,1.45,18.2,174.5,564.16,451.02
2018,10,21,16,30,518.0,43.0,1.4,17.2,127.0,496.1,396.49
2018,10,21,16,45,397.0,34.0,1.3,16.2,85.0,386.06,303.59
2018,10,21,17,0,276.0,25.0,1.2,15.2,43.0,265.82,140.99
2018,10,21,17,15,146.0,14.0,1.2,14.45,22.5,113.86,0.0
2018,10,21,17,30,16.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,1.2,13.0,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,22,6,15,65.0,6.5,0.95,8.6,7.5,0.0,0.0
2018,10,22,6,30,130.0,13.0,1.0,9.1,15.0,11.1,0.0
2018,10,22,6,45,283.5,23.5,1.0,9.55,49.5,19.65,6.14
2018,10,22,7,0,437.0,34.0,1.0,10.0,84.0,28.17,18.89
2018,10,22,7,15,527.0,41.0,1.05,10.4,130.5,33.45,24.31
2018,10,22,7,30,617.0,48.0,1.1,10.8,177.0,42.23,32.53
2018,10,22,7,45,671.5,53.0,1.1,11.2,225.5,46.04,36.09
2018,10,22,8,0,726.0,58.0,1.1,11.6,274.0,49.88,39.52
2018,10,22,8,15,762.5,61.5,1.1,12.1,321.5,52.34,41.59
2018,10,22,8,30,799.0,65.0,1.1,12.6,369.0,54.81,43.61
2018,10,22,8,45,824.5,67.0,1.05,13.1,412.5,56.02,44.47
2018,10,22,9,0,850.0,69.0,1.0,13.6,456.0,57.26,45.35
2018,10,22,9,15,866.0,71.5,1.0,14.1,494.0,66.4,53.15
2018,10,22,9,30,882.0,74.0,1.0,14.6,532.0,68.42,54.65
2018,10,22,9,45,893.0,75.5,1.0,15.1,564.0,91.28,55.13
2018,10,22,10,0,904.0,77.0,1.0,15.6,596.0,147.63,81.18
2018,10,22,10,15,913.0,78.0,1.0,16.05,621.5,203.86,121.1
2018,10,22,10,30,922.0,79.0,1.0,16.5,647.0,260.17,167.6
2018,10,22,10,45,927.5,80.0,1.0,16.95,665.0,315.39,215.81
2018,10,22,11,0,933.0,81.0,1.0,17.4,683.0,369.87,263.66
2018,10,22,11,15,936.5,81.0,1.05,17.75,693.0,421.78,309.11
2018,10,22,11,30,940.0,81.0,1.1,18.1,703.0,472.24,352.35
2018,10,22,11,45,940.5,81.5,1.15,18.4,705.0,520.08,392.49
2018,10,22,12,0,941.0,82.0,1.2,18.7,707.0,565.8,429.91
2018,10,22,12,15,939.5,81.5,1.25,18.85,701.0,607.16,463.43
2018,10,22,12,30,938.0,81.0,1.3,19.0,695.0,645.83,494.22
2018,10,22,12,45,934.0,80.5,1.35,19.1,680.5,680.08,521.33
2018,10,22,13,0,930.0,80.0,1.4,19.2,666.0,711.2,545.76
2018,10,22,13,15,922.5,79.0,1.45,19.1,644.0,736.11,565.84
2018,10,22,13,30,915.0,78.0,1.5,19.0,622.0,757.5,582.06
2018,10,22,13,45,904.0,77.0,1.55,18.9,592.5,772.71,594.17
2018,10,22,14,0,893.0,76.0,1.6,18.8,563.0,784.22,603.93
2018,10,22,14,15,877.5,74.0,1.65,18.55,527.0,787.37,608.4
2018,10,22,14,30,862.0,72.0,1.7,18.3,491.0,786.77,610.47
2018,10,22,14,45,839.5,69.5,1.75,18.0,449.0,784.09,611.3
2018,10,22,15,0,817.0,67.0,1.8,17.7,407.0,770.24,604.21
2018,10,22,15,15,787.0,64.0,1.8,17.7,361.5,746.2,588.57
2018,10,22,15,30,757.0,61.0,1.8,17.7,316.0,718.98,570.24
2018,10,22,15,45,711.0,57.0,1.85,16.65,267.5,674.67,541.01
2018,10,22,16,0,665.0,53.0,1.9,15.6,219.0,627.98,508.19
2018,10,22,16,15,593.0,47.5,1.85,14.8,171.5,564.64,459.02
2018,10,22,16,30,521.0,42.0,1.8,14.0,124.0,495.19,401.68
2018,10,22,16,45,390.5,33.0,1.75,13.2,82.0,378.58,300.77
2018,10,22,17,0,260.0,24.0,1.7,12.4,40.0,249.65,110.01
2018,10,22,17,15,130.0,12.0,1.6,11.9,20.0,100.54,0.0
2018,10,22,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,6,15,25.0,4.0,0.95,8.3,4.5,0.0,0.0
2018,10,23,6,30,50.0,8.0,0.9,8.7,9.0,6.83,0.0
2018,10,23,6,45,227.0,21.0,0.9,9.1,44.0,17.36,3.52
2018,10,23,7,0,404.0,34.0,0.9,9.5,79.0,28.16,18.82
2018,10,23,7,15,464.0,41.0,0.9,9.95,117.0,33.23,24.14
2018,10,23,7,30,524.0,48.0,0.9,10.4,155.0,38.3,29.03
2018,10,23,7,45,425.0,69.0,0.85,10.85,170.5,53.4,42.77
2018,10,23,8,0,326.0,90.0,0.8,11.3,186.0,65.14,53.27
2018,10,23,8,15,475.5,90.5,0.85,11.85,256.5,66.1,53.94
2018,10,23,8,30,625.0,91.0,0.9,12.4,327.0,67.47,54.92
2018,10,23,8,45,605.5,108.5,0.9,12.95,358.5,78.57,64.44
2018,10,23,9,0,586.0,126.0,0.9,13.5,390.0,89.26,73.46
2018,10,23,9,15,633.5,124.0,0.95,13.95,431.5,86.38,70.6
2018,10,23,9,30,681.0,122.0,1.0,14.4,473.0,83.91,68.17
2018,10,23,9,45,636.5,144.0,1.05,14.85,488.0,112.41,77.94
2018,10,23,10,0,592.0,166.0,1.1,15.3,503.0,165.96,108.6
2018,10,23,10,15,549.5,188.5,1.15,15.5,512.0,213.48,144.92
2018,10,23,10,30,507.0,211.0,1.2,15.7,521.0,257.38,182.54
2018,10,23,10,45,556.0,200.5,1.25,15.9,549.5,297.41,215.13
2018,10,23,11,0,605.0,190.0,1.3,16.1,578.0,343.18,253.22
2018,10,23,11,15,710.0,157.5,1.4,16.1,619.0,393.7,294.68
2018,10,23,11,30,815.0,125.0,1.5,16.1,660.0,453.87,344.1
2018,10,23,11,45,777.0,138.5,1.55,16.15,650.0,489.73,375.82
2018,10,23,12,0,739.0,152.0,1.6,16.2,640.0,523.1,404.57
2018,10,23,12,15,681.5,170.0,1.65,16.05,616.5,544.95,424.02
2018,10,23,12,30,624.0,188.0,1.7,15.9,593.0,560.49,438.01
2018,10,23,12,45,646.0,175.0,1.75,15.75,586.5,592.17,464.32
2018,10,23,13,0,668.0,162.0,1.8,15.6,580.0,622.6,489.41
2018,10,23,13,15,699.5,144.5,1.8,15.6,569.0,653.52,514.32
2018,10,23,13,30,731.0,127.0,1.8,15.6,558.0,682.54,537.74
2018,10,23,13,45,676.5,135.0,1.75,15.6,519.0,672.84,531.14
2018,10,23,14,0,622.0,143.0,1.7,15.6,480.0,658.04,520.97
2018,10,23,14,15,683.5,120.0,1.65,15.65,468.0,696.43,551.26
2018,10,23,14,30,745.0,97.0,1.6,15.7,456.0,731.77,577.3
2018,10,23,14,45,607.5,111.0,1.5,15.75,387.0,648.42,516.65
2018,10,23,15,0,470.0,125.0,1.4,15.8,318.0,552.32,445.06
2018,10,23,15,15,514.5,105.5,1.4,15.8,295.0,569.69,461.21
2018,10,23,15,30,559.0,86.0,1.4,15.8,272.0,592.64,479.26
2018,10,23,15,45,554.5,72.5,1.25,15.5,233.0,572.06,463.32
2018,10,23,16,0,550.0,59.0,1.1,15.2,194.0,548.73,444.52
2018,10,23,16,15,546.0,49.0,1.1,14.25,158.0,527.97,427.88
2018,10,23,16,30,542.0,39.0,1.1,13.3,122.0,496.12,399.53
2018,10,23,16,45,411.5,30.5,1.1,12.35,80.0,389.88,306.12
2018,10,23,17,0,281.0,22.0,1.1,11.4,38.0,259.91,80.15
2018,10,23,17,15,140.5,11.0,1.15,10.9,19.0,106.51,0.0
2018,10,23,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,24,6,15,34.0,4.5,0.5,9.55,5.0,0.0,0.0
2018,10,24,6,30,68.0,9.0,0.5,9.8,10.0,7.68,0.0
2018,10,24,6,45,163.5,22.0,0.45,10.0,36.5,17.15,1.78
2018,10,24,7,0,259.0,35.0,0.4,10.2,63.0,27.13,17.79
2018,10,24,7,15,378.0,44.5,0.35,10.7,108.5,35.92,26.46
2018,10,24,7,30,497.0,54.0,0.3,11.2,154.0,43.17,33.33
2018,10,24,7,45,612.5,53.0,0.25,11.7,209.0,42.03,32.45
2018,10,24,8,0,728.0,52.0,0.2,12.2,264.0,45.06,35.17
2018,10,24,8,15,767.5,55.0,0.25,12.9,311.5,47.31,37.04
2018,10,24,8,30,807.0,58.0,0.3,13.6,359.0,49.6,38.87
2018,10,24,8,45,830.0,60.0,0.3,14.3,401.5,57.37,45.52
2018,10,24,9,0,853.0,62.0,0.3,15.0,444.0,59.38,47.0
2018,10,24,9,15,868.0,64.0,0.35,15.7,481.0,61.22,48.32
2018,10,24,9,30,883.0,66.0,0.4,16.4,518.0,62.97,49.57
2018,10,24,9,45,893.5,68.5,0.4,17.1,550.0,82.44,49.79
2018,10,24,10,0,904.0,71.0,0.4,17.8,582.0,139.13,74.35
2018,10,24,10,15,911.5,72.0,0.5,18.2,606.5,194.81,112.7
2018,10,24,10,30,919.0,73.0,0.6,18.6,631.0,250.39,157.91
2018,10,24,10,45,923.5,74.0,0.7,19.05,648.0,304.88,205.08
2018,10,24,11,0,928.0,75.0,0.8,19.5,665.0,358.51,252.09
2018,10,24,11,15,930.5,74.5,0.9,19.65,674.0,409.05,296.59
2018,10,24,11,30,933.0,74.0,1.0,19.8,683.0,458.01,339.0
2018,10,24,11,45,932.5,74.5,1.1,19.95,684.5,504.72,378.7
2018,10,24,12,0,932.0,75.0,1.2,20.1,686.0,549.24,415.75
2018,10,24,12,15,930.0,74.5,1.3,20.15,679.0,589.61,449.09
2018,10,24,12,30,928.0,74.0,1.4,20.2,672.0,627.28,479.78
2018,10,24,12,45,923.0,73.0,1.5,20.2,657.0,659.71,506.29
2018,10,24,13,0,918.0,72.0,1.6,20.2,642.0,688.94,530.13
2018,10,24,13,15,909.5,71.5,1.6,20.2,620.0,713.02,549.2
2018,10,24,13,30,901.0,71.0,1.6,20.2,598.0,733.6,564.26
2018,10,24,13,45,887.5,70.0,1.65,20.2,568.0,746.37,574.44
2018,10,24,14,0,874.0,69.0,1.7,20.2,538.0,755.41,582.23
2018,10,24,14,15,859.5,67.5,1.65,20.1,503.5,759.42,586.01
2018,10,24,14,30,845.0,66.0,1.6,20.0,469.0,759.82,587.41
2018,10,24,14,45,823.5,64.0,1.55,19.9,428.5,750.54,582.09
2018,10,24,15,0,802.0,62.0,1.5,19.8,388.0,745.71,580.0
2018,10,24,15,15,747.0,62.0,1.5,19.8,338.5,705.53,552.73
2018,10,24,15,30,692.0,62.0,1.5,19.8,289.0,662.25,522.8
2018,10,24,15,45,640.0,58.0,1.4,19.2,242.5,619.06,492.2
2018,10,24,16,0,588.0,54.0,1.3,18.6,196.0,569.91,455.55
2018,10,24,16,15,550.0,45.5,1.2,17.75,154.5,524.25,419.64
2018,10,24,16,30,512.0,37.0,1.1,16.9,113.0,477.92,379.85
2018,10,24,16,45,381.5,29.0,1.0,16.05,73.5,364.55,280.29
2018,10,24,17,0,251.0,21.0,0.9,15.2,34.0,234.1,28.2
2018,10,24,17,15,125.5,10.5,1.0,14.9,17.0,95.29,0.0
2018,10,24,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,25,6,15,54.5,5.0,1.15,8.9,5.5,0.0,0.0
2018,10,25,6,30,109.0,10.0,1.0,9.3,11.0,8.54,0.0
2018,10,25,6,45,278.0,20.5,0.9,9.7,44.0,17.16,0.0
2018,10,25,7,0,447.0,31.0,0.8,10.1,77.0,25.81,16.49
2018,10,25,7,15,539.5,37.0,0.7,10.7,122.5,33.05,23.82
2018,10,25,7,30,632.0,43.0,0.6,11.3,168.0,38.07,28.69
2018,10,25,7,45,686.5,47.0,0.55,11.95,216.0,41.2,31.63
2018,10,25,8,0,741.0,51.0,0.5,12.6,264.0,44.4,34.48
2018,10,25,8,15,775.0,54.0,0.5,13.3,310.0,46.64,36.35
2018,10,25,8,30,809.0,57.0,0.5,14.0,356.0,48.9,38.18
2018,10,25,8,45,833.0,59.5,0.5,14.7,399.0,57.01,45.13
2018,10,25,9,0,857.0,62.0,0.5,15.4,442.0,59.41,46.95
2018,10,25,9,15,871.0,64.5,0.5,16.1,479.0,61.58,48.57
2018,10,25,9,30,885.0,67.0,0.5,16.8,516.0,63.67,50.11
2018,10,25,9,45,894.0,69.0,0.5,17.55,547.0,80.73,49.66
2018,10,25,10,0,903.0,71.0,0.5,18.3,578.0,136.89,72.98
2018,10,25,10,15,912.0,72.0,0.5,19.0,603.0,192.65,110.71
2018,10,25,10,30,921.0,73.0,0.5,19.7,628.0,248.49,155.37
2018,10,25,10,45,926.0,74.0,0.55,20.45,645.5,303.14,201.93
2018,10,25,11,0,931.0,75.0,0.6,21.2,663.0,356.97,248.24
2018,10,25,11,15,934.0,75.0,0.6,21.65,672.5,408.2,291.99
2018,10,25,11,30,937.0,75.0,0.6,22.1,682.0,457.93,333.42
2018,10,25,11,45,938.0,75.0,0.65,22.55,684.0,505.02,372.0
2018,10,25,12,0,939.0,75.0,0.7,23.0,686.0,550.02,407.9
2018,10,25,12,15,936.0,75.5,0.7,23.2,679.5,591.05,439.91
2018,10,25,12,30,933.0,76.0,0.7,23.4,673.0,629.33,469.09
2018,10,25,12,45,927.0,76.0,0.75,23.6,658.5,662.36,494.51
2018,10,25,13,0,921.0,76.0,0.8,23.8,644.0,692.17,517.27
2018,10,25,13,15,913.5,75.0,0.85,23.8,622.0,716.58,536.46
2018,10,25,13,30,906.0,74.0,0.9,23.8,600.0,737.51,552.04
2018,10,25,13,45,894.5,73.0,0.95,23.8,571.0,751.97,563.17
2018,10,25,14,0,883.0,72.0,1.0,23.8,542.0,762.77,572.06
2018,10,25,14,15,867.5,70.5,1.05,23.6,506.5,766.26,576.63
2018,10,25,14,30,852.0,69.0,1.1,23.4,471.0,766.11,578.93
2018,10,25,14,45,830.0,66.5,1.1,23.25,430.0,763.62,579.02
2018,10,25,15,0,808.0,64.0,1.1,23.1,389.0,750.23,571.62
2018,10,25,15,15,777.0,61.0,1.1,23.1,344.0,725.59,555.99
2018,10,25,15,30,746.0,58.0,1.1,23.1,299.0,697.84,537.76
2018,10,25,15,45,700.0,54.0,1.1,22.1,252.0,654.07,509.17
2018,10,25,16,0,654.0,50.0,1.1,21.1,205.0,608.01,477.14
2018,10,25,16,15,580.0,44.0,1.05,19.75,158.0,536.05,423.5
2018,10,25,16,30,506.0,38.0,1.0,18.4,111.0,472.98,372.59
2018,10,25,16,45,372.0,29.0,0.9,17.1,71.5,356.28,269.77
2018,10,25,17,0,238.0,20.0,0.8,15.8,32.0,220.75,0.0
2018,10,25,17,15,119.0,10.0,0.85,15.2,16.0,90.01,0.0
2018,10,25,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,6,15,53.0,4.5,1.0,11.1,5.0,0.0,0.0
2018,10,26,6,30,106.0,9.0,1.0,11.3,10.0,7.68,0.0
2018,10,26,6,45,272.0,19.0,0.95,11.55,41.5,15.86,0.0
2018,10,26,7,0,438.0,29.0,0.9,11.8,73.0,26.28,16.59
2018,10,26,7,15,530.5,35.5,0.85,12.45,118.0,31.69,22.39
2018,10,26,7,30,623.0,42.0,0.8,13.1,163.0,37.19,27.64
2018,10,26,7,45,655.0,48.0,0.7,13.8,206.0,41.89,31.97
2018,10,26,8,0,687.0,54.0,0.6,14.5,249.0,46.48,36.05
2018,10,26,8,15,744.0,54.5,0.5,15.4,298.5,46.78,36.16
2018,10,26,8,30,801.0,55.0,0.4,16.3,348.0,52.95,41.39
2018,10,26,8,45,825.0,57.5,0.35,17.2,390.5,55.44,43.29
2018,10,26,9,0,849.0,60.0,0.3,18.1,433.0,57.85,45.09
2018,10,26,9,15,859.5,64.0,0.3,19.2,469.5,61.05,47.51
2018,10,26,9,30,870.0,68.0,0.3,20.3,506.0,64.12,49.78
2018,10,26,9,45,787.5,97.5,0.25,21.4,512.5,87.44,56.92
2018,10,26,10,0,705.0,127.0,0.2,22.5,519.0,144.04,84.81
2018,10,26,10,15,603.5,167.0,0.25,23.3,513.0,203.68,130.01
2018,10,26,10,30,502.0,207.0,0.3,24.1,507.0,249.78,169.43
2018,10,26,10,45,535.5,202.0,0.35,24.9,530.5,288.94,199.71
2018,10,26,11,0,569.0,197.0,0.4,25.7,554.0,330.63,232.6
2018,10,26,11,15,592.0,192.5,0.45,25.95,569.0,371.17,265.44
2018,10,26,11,30,615.0,188.0,0.5,26.2,584.0,415.34,300.53
2018,10,26,11,45,632.0,183.0,0.55,26.45,590.5,454.75,331.74
2018,10,26,12,0,649.0,178.0,0.6,26.7,597.0,494.05,362.32
2018,10,26,12,15,707.5,155.0,0.65,26.7,608.0,539.44,397.22
2018,10,26,12,30,766.0,132.0,0.7,26.7,619.0,585.97,432.58
2018,10,26,12,45,728.5,140.5,0.75,26.7,595.5,604.57,447.54
2018,10,26,13,0,691.0,149.0,0.8,26.7,572.0,618.48,459.12
2018,10,26,13,15,735.5,129.0,0.85,26.5,565.0,655.32,487.69
2018,10,26,13,30,780.0,109.0,0.9,26.3,558.0,688.21,513.35
2018,10,26,13,45,752.5,110.0,0.9,26.1,525.5,694.49,519.17
2018,10,26,14,0,725.0,111.0,0.9,25.9,493.0,694.56,520.85
2018,10,26,14,15,667.5,115.5,0.9,25.6,449.0,671.65,506.84
2018,10,26,14,30,610.0,120.0,0.9,25.3,405.0,644.21,489.58
2018,10,26,14,45,670.5,96.0,0.95,25.0,384.0,674.18,513.38
2018,10,26,15,0,731.0,72.0,1.0,24.7,363.0,695.85,530.58
2018,10,26,15,15,651.5,76.0,1.0,24.7,312.5,646.01,496.55
2018,10,26,15,30,572.0,80.0,1.0,24.7,262.0,589.42,457.44
2018,10,26,15,45,491.5,74.0,0.95,23.6,213.0,517.54,407.06
2018,10,26,16,0,411.0,68.0,0.9,22.5,164.0,438.98,349.23
2018,10,26,16,15,331.5,57.5,0.9,21.25,123.0,363.36,290.51
2018,10,26,16,30,252.0,47.0,0.9,20.0,82.0,289.82,229.95
2018,10,26,16,45,200.5,32.5,0.95,18.8,53.5,233.72,174.44
2018,10,26,17,0,149.0,18.0,1.0,17.6,25.0,153.17,0.0
2018,10,26,17,15,74.5,9.0,1.0,17.1,12.5,58.45,0.0
2018,10,26,17,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,10,27,6,15,32.5,4.5,0.2,12.25,4.5,0.0,0.0
2018,10,27,6,30,65.0,9.0,0.2,12.4,9.0,7.68,0.0
2018,10,27,6,45,214.5,20.5,0.2,12.55,38.0,17.25,0.0
2018,10,27,7,0,364.0,32.0,0.2,12.7,67.0,26.64,16.69
2018,10,27,7,15,460.0,39.5,0.2,13.2,110.0,32.27,22.84
2018,10,27,7,30,556.0,47.0,0.2,13.7,153.0,37.97,28.3
2018,10,27,7,45,616.5,52.0,0.2,14.15,199.5,41.48,31.6
2018,10,27,8,0,677.0,57.0,0.2,14.6,246.0,48.99,38.3
2018,10,27,8,15,720.0,60.5,0.25,15.4,293.0,51.45,40.32
2018,10,27,8,30,763.0,64.0,0.3,16.2,340.0,53.96,42.31
2018,10,27,8,45,790.0,66.0,0.35,16.95,382.0,55.17,43.11
2018,10,27,9,0,817.0,68.0,0.4,17.7,424.0,56.42,43.93
2018,10,27,9,15,827.5,72.5,0.5,18.4,459.5,59.28,46.15
2018,10,27,9,30,838.0,77.0,0.6,19.1,495.0,62.06,48.28
2018,10,27,9,45,864.5,75.0,0.65,19.8,530.0,79.79,51.69
2018,10,27,10,0,891.0,73.0,0.7,20.5,565.0,132.92,70.73
2018,10,27,10,15,884.0,78.5,0.8,21.0,585.0,188.94,108.56
2018,10,27,10,30,877.0,84.0,0.9,21.5,605.0,243.45,152.51
2018,10,27,10,45,838.5,100.5,0.95,21.95,610.0,292.59,196.17
2018,10,27,11,0,800.0,117.0,1.0,22.4,615.0,342.69,240.59
2018,10,27,11,15,862.5,97.5,1.05,22.75,642.0,393.86,282.97
2018,10,27,11,30,925.0,78.0,1.1,23.1,669.0,450.35,329.08
2018,10,27,11,45,847.0,106.0,1.15,23.4,648.0,485.53,359.98
2018,10,27,12,0,769.0,134.0,1.2,23.7,627.0,513.23,383.87
2018,10,27,12,15,821.0,114.0,1.2,23.75,636.0,561.09,421.48
2018,10,27,12,30,873.0,94.0,1.2,23.8,645.0,606.19,456.51
2018,10,27,12,45,858.0,96.5,1.25,23.85,628.0,637.78,481.27
2018,10,27,13,0,843.0,99.0,1.3,23.9,611.0,663.35,501.51
2018,10,27,13,15,850.0,93.0,1.35,23.8,593.5,691.32,523.77
2018,10,27,13,30,857.0,87.0,1.4,23.7,576.0,716.46,543.87
2018,10,27,13,45,823.0,90.5,1.4,23.55,541.0,719.36,546.88
2018,10,27,14,0,789.0,94.0,1.4,23.4,506.0,717.83,547.17
2018,10,27,14,15,766.5,91.0,1.45,23.1,469.5,713.64,546.55
2018,10,27,14,30,744.0,88.0,1.5,22.8,433.0,705.71,543.38
2018,10,27,14,45,757.5,78.0,1.5,22.5,402.0,714.54,551.69
2018,10,27,15,0,771.0,68.0,1.5,22.2,371.0,720.02,557.47
2018,10,27,15,15,749.5,63.5,1.5,22.2,329.5,701.19,545.23
2018,10,27,15,30,728.0,59.0,1.5,22.2,288.0,679.28,530.52
2018,10,27,15,45,680.0,54.5,1.5,21.1,241.0,633.66,499.8
2018,10,27,16,0,632.0,50.0,1.5,20.0,194.0,585.81,465.55
2018,10,27,16,15,553.5,44.0,1.45,19.1,148.5,519.0,413.62
2018,10,27,16,30,475.0,38.0,1.4,18.2,103.0,446.16,353.19
2018,10,27,16,45,330.0,28.0,1.35,17.3,64.5,322.06,238.13
2018,10,27,17,0,185.0,18.0,1.3,16.4,26.0,145.02,0.0
2018,10,27,17,15,92.5,9.0,1.25,15.8,13.0,7.68,0.0
2018,10,27,17,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,28,6,15,11.5,2.5,0.95,10.45,2.5,0.0,0.0
2018,10,28,6,30,23.0,5.0,1.0,10.9,5.0,4.27,0.0
2018,10,28,6,45,86.5,19.5,1.0,11.35,26.5,15.35,0.0
2018,10,28,7,0,150.0,34.0,1.0,11.8,48.0,26.12,16.03
2018,10,28,7,15,207.5,48.5,1.05,12.3,80.5,36.82,26.79
2018,10,28,7,30,265.0,63.0,1.1,12.8,113.0,47.25,36.54
2018,10,28,7,45,307.5,77.5,1.15,13.35,151.0,57.33,45.73
2018,10,28,8,0,350.0,92.0,1.2,13.9,189.0,67.11,54.44
2018,10,28,8,15,422.0,99.0,1.2,14.4,236.0,71.75,58.41
2018,10,28,8,30,494.0,106.0,1.2,14.9,283.0,76.39,62.27
2018,10,28,8,45,575.5,104.0,1.2,15.45,334.0,75.85,61.51
2018,10,28,9,0,657.0,102.0,1.2,16.0,385.0,73.67,59.31
2018,10,28,9,15,656.5,111.5,1.25,16.5,415.5,78.91,63.59
2018,10,28,9,30,656.0,121.0,1.3,17.0,446.0,83.99,67.68
2018,10,28,9,45,721.5,111.5,1.3,17.5,489.5,85.11,59.18
2018,10,28,10,0,787.0,102.0,1.3,18.0,533.0,136.01,78.34
2018,10,28,10,15,826.5,95.0,1.35,18.35,565.5,184.57,109.08
2018,10,28,10,30,866.0,88.0,1.4,18.7,598.0,242.01,153.9
2018,10,28,10,45,899.0,80.5,1.4,19.1,623.5,294.21,198.03
2018,10,28,11,0,932.0,73.0,1.4,19.5,649.0,348.04,244.57
2018,10,28,11,15,934.5,73.5,1.45,19.65,658.5,399.28,290.03
2018,10,28,11,30,937.0,74.0,1.5,19.8,668.0,449.0,333.4
2018,10,28,11,45,937.0,73.5,1.5,20.0,669.0,494.95,372.63
2018,10,28,12,0,937.0,73.0,1.5,20.2,670.0,538.69,409.05
2018,10,28,12,15,932.0,74.0,1.55,20.2,663.0,578.81,442.39
2018,10,28,12,30,927.0,75.0,1.6,20.2,656.0,616.08,472.85
2018,10,28,12,45,919.0,75.5,1.65,20.2,640.5,648.02,498.88
2018,10,28,13,0,911.0,76.0,1.7,20.2,625.0,676.67,522.09
2018,10,28,13,15,902.0,75.0,1.7,20.05,602.5,699.68,540.93
2018,10,28,13,30,893.0,74.0,1.7,19.9,580.0,719.17,556.45
2018,10,28,13,45,881.0,73.0,1.75,19.75,551.0,732.96,567.73
2018,10,28,14,0,869.0,72.0,1.8,19.6,522.0,743.12,576.66
2018,10,28,14,15,851.0,70.0,1.8,19.4,486.0,743.95,578.85
2018,10,28,14,30,833.0,68.0,1.8,19.2,450.0,748.26,583.73
2018,10,28,14,45,809.0,66.0,1.8,18.95,409.5,737.49,577.96
2018,10,28,15,0,785.0,64.0,1.8,18.7,369.0,723.21,569.71
2018,10,28,15,15,752.5,60.5,1.8,18.7,324.5,696.98,552.0
2018,10,28,15,30,720.0,57.0,1.8,18.7,280.0,667.73,531.53
2018,10,28,15,45,628.5,57.0,1.8,17.95,228.5,599.5,482.33
2018,10,28,16,0,537.0,57.0,1.8,17.2,177.0,525.84,426.71
2018,10,28,16,15,395.0,51.0,1.75,16.65,127.5,405.3,330.83
2018,10,28,16,30,253.0,45.0,1.7,16.1,78.0,286.71,231.13
2018,10,28,16,45,173.0,30.5,1.6,15.6,49.0,209.27,152.31
2018,10,28,17,0,93.0,16.0,1.5,15.1,20.0,78.51,0.0
2018,10,28,17,15,46.5,8.0,1.55,14.7,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,29,6,15,7.0,2.0,1.5,9.5,2.0,0.0,0.0
2018,10,29,6,30,14.0,4.0,1.5,9.8,4.0,3.41,0.0
2018,10,29,6,45,42.0,18.5,1.5,10.05,21.5,15.79,0.0
2018,10,29,7,0,70.0,33.0,1.5,10.3,39.0,25.97,15.71
2018,10,29,7,15,105.5,50.5,1.55,10.95,66.5,38.46,28.31
2018,10,29,7,30,141.0,68.0,1.6,11.6,94.0,51.07,40.07
2018,10,29,7,45,176.0,86.0,1.65,12.2,127.5,63.7,51.6
2018,10,29,8,0,211.0,104.0,1.7,12.8,161.0,75.99,62.57
2018,10,29,8,15,177.0,124.0,1.8,13.4,178.0,91.15,75.83
2018,10,29,8,30,143.0,144.0,1.9,14.0,195.0,103.79,86.62
2018,10,29,8,45,219.5,156.5,1.95,14.55,245.0,108.92,90.71
2018,10,29,9,0,296.0,169.0,2.0,15.1,295.0,117.13,97.4
2018,10,29,9,15,243.5,192.0,2.0,15.4,302.0,129.61,107.79
2018,10,29,9,30,191.0,215.0,2.0,15.7,309.0,147.59,122.76
2018,10,29,9,45,263.5,219.5,2.0,16.0,358.0,147.54,122.26
2018,10,29,10,0,336.0,224.0,2.0,16.3,407.0,177.99,129.36
2018,10,29,10,15,389.0,219.0,2.0,16.25,440.0,207.62,147.74
2018,10,29,10,30,442.0,214.0,2.0,16.2,473.0,239.12,170.91
2018,10,29,10,45,454.5,218.5,2.0,16.15,491.5,276.42,202.35
2018,10,29,11,0,467.0,223.0,2.0,16.1,510.0,314.62,235.17
2018,10,29,11,15,397.0,248.5,2.0,16.0,495.0,339.46,259.34
2018,10,29,11,30,327.0,274.0,2.0,15.9,480.0,357.37,276.87
2018,10,29,11,45,315.5,277.5,2.0,15.8,476.5,377.61,294.7
2018,10,29,12,0,304.0,281.0,2.0,15.7,473.0,396.22,310.86
2018,10,29,12,15,378.5,257.0,2.05,15.65,494.0,435.3,342.88
2018,10,29,12,30,453.0,233.0,2.1,15.6,515.0,486.18,383.85
2018,10,29,12,45,445.0,229.5,2.1,15.55,501.5,501.89,397.27
2018,10,29,13,0,437.0,226.0,2.1,15.5,488.0,515.4,409.05
2018,10,29,13,15,452.5,209.0,2.1,15.7,471.5,529.69,421.38
2018,10,29,13,30,468.0,192.0,2.1,15.9,455.0,542.28,432.43
2018,10,29,13,45,513.0,167.5,2.1,16.1,442.5,566.51,452.77
2018,10,29,14,0,558.0,143.0,2.1,16.3,430.0,596.62,477.28
2018,10,29,14,15,704.5,105.0,2.05,16.4,442.0,680.63,542.66
2018,10,29,14,30,851.0,67.0,2.0,16.5,454.0,750.83,593.96
2018,10,29,14,45,832.0,64.0,2.0,16.6,414.0,750.0,593.9
2018,10,29,15,0,813.0,61.0,2.0,16.7,374.0,738.51,586.75
2018,10,29,15,15,780.5,58.0,2.0,16.7,329.0,713.05,569.4
2018,10,29,15,30,748.0,55.0,2.0,16.7,284.0,684.5,549.23
2018,10,29,15,45,700.5,50.5,1.85,16.4,237.0,639.55,515.34
2018,10,29,16,0,653.0,46.0,1.7,16.1,190.0,592.42,478.11
2018,10,29,16,15,574.0,40.5,1.6,15.5,144.0,518.44,418.6
2018,10,29,16,30,495.0,35.0,1.5,14.9,98.0,453.8,361.93
2018,10,29,16,45,345.0,26.0,1.45,14.25,61.0,324.38,231.03
2018,10,29,17,0,195.0,17.0,1.4,13.6,24.0,149.84,0.0
2018,10,29,17,15,97.5,8.5,1.45,13.15,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,30,6,15,36.0,3.5,1.45,8.6,3.0,0.0,0.0
2018,10,30,6,30,72.0,7.0,1.4,8.9,6.0,5.97,0.0
2018,10,30,6,45,254.5,17.5,1.4,9.15,36.0,14.94,0.0
2018,10,30,7,0,437.0,28.0,1.4,9.4,66.0,25.68,15.2
2018,10,30,7,15,540.5,34.0,1.45,10.05,111.0,30.62,21.45
2018,10,30,7,30,644.0,40.0,1.5,10.7,156.0,35.76,26.5
2018,10,30,7,45,703.5,44.5,1.6,11.35,205.0,39.42,30.0
2018,10,30,8,0,763.0,49.0,1.7,12.0,254.0,43.14,33.37
2018,10,30,8,15,800.0,52.0,1.7,12.6,301.0,45.47,35.39
2018,10,30,8,30,837.0,55.0,1.7,13.2,348.0,53.13,42.08
2018,10,30,8,45,862.0,57.5,1.75,13.8,391.5,55.7,44.16
2018,10,30,9,0,887.0,60.0,1.8,14.4,435.0,58.18,46.12
2018,10,30,9,15,902.0,61.5,1.8,14.9,472.5,59.75,47.28
2018,10,30,9,30,917.0,63.0,1.8,15.4,510.0,61.25,48.37
2018,10,30,9,45,928.5,65.0,1.75,15.9,542.0,67.95,53.98
2018,10,30,10,0,940.0,67.0,1.7,16.4,574.0,125.77,66.42
2018,10,30,10,15,948.0,67.5,1.7,16.8,598.5,182.58,103.31
2018,10,30,10,30,956.0,68.0,1.7,17.2,623.0,239.27,148.86
2018,10,30,10,45,961.0,68.5,1.7,17.6,640.5,294.89,197.38
2018,10,30,11,0,966.0,69.0,1.7,18.0,658.0,349.61,246.17
2018,10,30,11,15,968.0,69.5,1.7,18.3,667.5,402.16,293.03
2018,10,30,11,30,970.0,70.0,1.7,18.6,677.0,453.07,337.59
2018,10,30,11,45,970.5,70.0,1.7,18.9,678.5,501.0,378.68
2018,10,30,12,0,971.0,70.0,1.7,19.2,680.0,546.72,416.87
2018,10,30,12,15,968.0,70.0,1.75,19.35,673.0,588.19,451.33
2018,10,30,12,30,965.0,70.0,1.8,19.5,666.0,626.82,482.87
2018,10,30,12,45,959.5,70.5,1.8,19.7,652.0,661.47,510.4
2018,10,30,13,0,954.0,71.0,1.8,19.9,638.0,692.89,535.02
2018,10,30,13,15,948.0,69.5,1.8,19.95,616.0,718.47,555.41
2018,10,30,13,30,942.0,68.0,1.8,20.0,594.0,740.53,572.36
2018,10,30,13,45,932.0,67.0,1.85,20.0,565.0,756.72,584.99
2018,10,30,14,0,922.0,66.0,1.9,20.0,536.0,769.22,595.22
2018,10,30,14,15,906.5,64.5,1.85,19.9,500.0,773.27,599.06
2018,10,30,14,30,891.0,63.0,1.8,19.8,464.0,773.58,600.43
2018,10,30,14,45,856.0,62.5,1.8,19.7,419.0,756.42,589.92
2018,10,30,15,0,821.0,62.0,1.8,19.6,374.0,743.13,582.2
2018,10,30,15,15,790.0,58.0,1.8,19.6,328.5,717.66,565.12
2018,10,30,15,30,759.0,54.0,1.8,19.6,283.0,689.06,545.19
2018,10,30,15,45,723.0,50.0,1.65,18.85,238.5,653.77,519.65
2018,10,30,16,0,687.0,46.0,1.5,18.1,194.0,615.99,490.39
2018,10,30,16,15,597.0,39.5,1.4,17.05,145.0,532.41,424.96
2018,10,30,16,30,507.0,33.0,1.3,16.0,96.0,448.65,354.54
2018,10,30,16,45,346.0,24.0,1.2,14.9,58.5,319.43,218.24
2018,10,30,17,0,185.0,15.0,1.1,13.8,21.0,140.58,0.0
2018,10,30,17,15,92.5,7.5,1.1,13.15,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
