Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,0,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,10,6,45,49.0,9.5,1.25,6.7,12.0,8.11,0.0
2018,11,10,7,0,98.0,19.0,1.2,6.7,24.0,14.77,0.0
2018,11,10,7,15,188.0,35.5,1.05,7.15,57.5,27.36,17.55
2018,11,10,7,30,278.0,52.0,0.9,7.6,91.0,39.72,29.93
2018,11,10,7,45,348.0,66.0,0.8,8.05,133.0,49.92,39.66
2018,11,10,8,0,418.0,80.0,0.7,8.5,175.0,59.93,48.98
2018,11,10,8,15,468.0,91.0,0.65,9.1,218.0,67.49,55.82
2018,11,10,8,30,518.0,102.0,0.6,9.7,261.0,74.89,62.33
2018,11,10,8,45,555.0,110.0,0.55,10.35,302.0,79.99,66.63
2018,11,10,9,0,592.0,118.0,0.5,11.0,343.0,87.81,73.24
2018,11,10,9,15,619.5,124.5,0.45,11.8,380.0,91.09,75.7
2018,11,10,9,30,647.0,131.0,0.4,12.6,417.0,94.4,78.16
2018,11,10,9,45,668.0,135.5,0.35,13.45,449.0,96.18,79.25
2018,11,10,10,0,689.0,140.0,0.3,14.3,481.0,125.88,83.34
2018,11,10,10,15,706.0,142.5,0.25,14.85,506.5,172.93,108.46
2018,11,10,10,30,723.0,145.0,0.2,15.4,532.0,221.4,143.23
2018,11,10,10,45,735.5,146.0,0.15,15.95,550.5,268.9,181.44
2018,11,10,11,0,748.0,147.0,0.1,16.5,569.0,316.79,221.38
2018,11,10,11,15,753.0,147.5,0.15,16.8,578.0,362.05,260.24
2018,11,10,11,30,758.0,148.0,0.2,17.1,587.0,406.43,298.0
2018,11,10,11,45,761.0,147.5,0.2,17.4,589.5,448.07,332.63
2018,11,10,12,0,764.0,147.0,0.2,17.7,592.0,488.2,365.22
2018,11,10,12,15,741.0,153.5,0.25,17.8,581.0,520.03,391.74
2018,11,10,12,30,718.0,160.0,0.3,17.9,570.0,548.16,414.92
2018,11,10,12,45,683.5,166.0,0.35,18.0,549.0,565.52,429.88
2018,11,10,13,0,649.0,172.0,0.4,18.1,528.0,578.29,441.23
2018,11,10,13,15,634.5,169.5,0.45,18.1,506.5,591.59,453.09
2018,11,10,13,30,620.0,167.0,0.5,18.1,485.0,597.19,459.4
2018,11,10,13,45,599.0,162.5,0.55,18.05,456.0,598.0,462.22
2018,11,10,14,0,578.0,158.0,0.6,18.0,427.0,595.57,462.64
2018,11,10,14,15,553.0,151.0,0.65,17.7,393.0,584.53,457.19
2018,11,10,14,30,528.0,144.0,0.7,17.4,359.0,570.46,449.38
2018,11,10,14,45,493.0,135.0,0.7,17.05,320.0,543.99,431.69
2018,11,10,15,0,458.0,126.0,0.7,16.7,281.0,514.89,411.61
2018,11,10,15,15,416.0,113.0,0.7,16.7,239.5,473.66,381.15
2018,11,10,15,30,374.0,100.0,0.7,16.7,198.0,430.54,348.23
2018,11,10,15,45,318.0,84.0,0.85,15.35,156.5,372.04,304.07
2018,11,10,16,0,262.0,68.0,1.0,14.0,115.0,312.93,256.7
2018,11,10,16,15,193.5,49.5,1.0,13.4,78.5,241.46,195.42
2018,11,10,16,30,125.0,31.0,1.0,12.8,42.0,153.63,114.09
2018,11,10,16,45,68.5,17.0,1.05,12.25,22.5,60.87,0.0
2018,11,10,17,0,12.0,3.0,1.1,11.7,3.0,2.56,0.0
2018,11,10,17,15,6.0,1.5,1.1,11.3,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,11,6,45,50.0,9.0,1.4,4.4,11.5,7.68,0.0
2018,11,11,7,0,100.0,18.0,1.3,4.4,23.0,14.01,0.0
2018,11,11,7,15,203.0,35.0,1.25,5.35,58.5,27.04,17.15
2018,11,11,7,30,306.0,52.0,1.2,6.3,94.0,39.86,30.13
2018,11,11,7,45,386.0,65.0,1.15,7.25,138.0,49.43,39.29
2018,11,11,8,0,466.0,78.0,1.1,8.2,182.0,58.86,48.03
2018,11,11,8,15,525.0,86.5,1.1,9.0,227.0,68.14,56.42
2018,11,11,8,30,584.0,95.0,1.1,9.8,272.0,73.62,61.18
2018,11,11,8,45,631.0,99.0,1.05,10.6,315.0,75.35,62.46
2018,11,11,9,0,678.0,103.0,1.0,11.4,358.0,77.23,63.82
2018,11,11,9,15,702.5,108.0,0.95,12.35,395.0,79.72,65.63
2018,11,11,9,30,727.0,113.0,0.9,13.3,432.0,82.23,67.43
2018,11,11,9,45,743.5,117.5,0.85,14.25,463.5,84.32,68.84
2018,11,11,10,0,760.0,122.0,0.8,15.2,495.0,114.12,72.96
2018,11,11,10,15,775.5,124.0,0.75,15.85,520.5,164.27,99.08
2018,11,11,10,30,791.0,126.0,0.7,16.5,546.0,215.53,135.92
2018,11,11,10,45,802.5,126.5,0.7,17.1,564.0,265.63,176.77
2018,11,11,11,0,814.0,127.0,0.7,17.7,582.0,315.84,219.48
2018,11,11,11,15,819.5,127.5,0.65,18.1,592.5,364.06,260.99
2018,11,11,11,30,825.0,128.0,0.6,18.5,603.0,411.32,301.03
2018,11,11,11,45,827.0,128.0,0.6,18.85,605.0,455.54,338.15
2018,11,11,12,0,829.0,128.0,0.6,19.2,607.0,498.04,372.96
2018,11,11,12,15,832.5,125.0,0.55,19.4,602.0,536.59,403.74
2018,11,11,12,30,836.0,122.0,0.5,19.6,597.0,572.65,431.82
2018,11,11,12,45,838.5,118.0,0.5,19.8,584.5,604.62,456.83
2018,11,11,13,0,841.0,114.0,0.5,20.0,572.0,634.04,479.53
2018,11,11,13,15,829.5,112.5,0.5,20.0,550.0,654.37,495.79
2018,11,11,13,30,818.0,111.0,0.5,20.0,528.0,674.06,511.34
2018,11,11,13,45,802.0,108.5,0.45,20.0,498.5,683.96,519.26
2018,11,11,14,0,786.0,106.0,0.4,20.0,469.0,690.17,524.56
2018,11,11,14,15,764.0,102.0,0.4,19.8,433.5,686.81,524.29
2018,11,11,14,30,742.0,98.0,0.4,19.6,398.0,679.75,521.42
2018,11,11,14,45,711.0,93.5,0.4,19.35,357.5,661.96,510.68
2018,11,11,15,0,680.0,89.0,0.4,19.1,317.0,640.69,497.21
2018,11,11,15,15,636.0,82.5,0.4,19.1,273.0,604.31,471.91
2018,11,11,15,30,592.0,76.0,0.4,19.1,229.0,564.97,443.56
2018,11,11,15,45,528.5,67.0,0.5,17.4,184.0,506.17,402.84
2018,11,11,16,0,465.0,58.0,0.6,15.7,139.0,445.5,357.26
2018,11,11,16,15,367.0,45.5,0.65,15.2,97.5,356.49,283.76
2018,11,11,16,30,269.0,33.0,0.7,14.7,56.0,268.27,195.51
2018,11,11,16,45,151.5,19.0,0.7,14.2,30.5,118.32,0.0
2018,11,11,17,0,34.0,5.0,0.7,13.7,5.0,4.27,0.0
2018,11,11,17,15,17.0,2.5,0.7,13.4,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,12,6,45,56.0,9.0,1.7,6.4,11.5,7.68,0.0
2018,11,12,7,0,112.0,18.0,1.7,6.5,23.0,15.36,0.0
2018,11,12,7,15,218.0,33.5,1.7,7.15,57.5,25.96,15.76
2018,11,12,7,30,324.0,49.0,1.7,7.8,92.0,37.72,27.95
2018,11,12,7,45,397.0,61.5,1.65,8.45,134.5,46.96,36.82
2018,11,12,8,0,470.0,74.0,1.6,9.1,177.0,56.06,45.3
2018,11,12,8,15,521.5,83.0,1.55,9.9,220.5,65.34,53.69
2018,11,12,8,30,573.0,92.0,1.5,10.7,264.0,71.24,58.85
2018,11,12,8,45,609.5,99.0,1.45,11.45,305.0,75.33,62.26
2018,11,12,9,0,646.0,106.0,1.4,12.2,346.0,79.41,65.57
2018,11,12,9,15,681.5,109.0,1.25,13.05,385.0,80.42,66.09
2018,11,12,9,30,717.0,112.0,1.1,13.9,424.0,81.57,66.72
2018,11,12,9,45,747.0,112.5,1.0,14.7,457.5,80.98,65.84
2018,11,12,10,0,777.0,113.0,0.9,15.5,491.0,106.31,67.18
2018,11,12,10,15,791.5,115.0,0.85,16.3,516.5,157.05,92.9
2018,11,12,10,30,806.0,117.0,0.8,17.1,542.0,208.74,129.73
2018,11,12,10,45,817.0,117.5,0.7,17.9,560.0,259.25,170.56
2018,11,12,11,0,828.0,118.0,0.6,18.7,578.0,313.82,216.15
2018,11,12,11,15,834.0,118.0,0.6,19.2,588.0,361.43,257.11
2018,11,12,11,30,840.0,118.0,0.6,19.7,598.0,408.1,296.79
2018,11,12,11,45,843.0,117.5,0.55,20.2,600.5,451.96,333.14
2018,11,12,12,0,846.0,117.0,0.5,20.7,603.0,494.15,367.06
2018,11,12,12,15,845.0,116.0,0.5,20.85,597.0,532.05,397.78
2018,11,12,12,30,844.0,115.0,0.5,21.0,591.0,567.56,425.97
2018,11,12,12,45,839.5,113.0,0.5,21.2,577.0,597.59,449.56
2018,11,12,13,0,835.0,111.0,0.5,21.4,563.0,624.67,470.56
2018,11,12,13,15,826.5,108.5,0.5,21.35,541.5,645.69,487.42
2018,11,12,13,30,818.0,106.0,0.5,21.3,520.0,663.33,501.72
2018,11,12,13,45,805.5,103.0,0.5,21.25,492.0,677.5,513.37
2018,11,12,14,0,793.0,100.0,0.5,21.2,464.0,685.61,520.79
2018,11,12,14,15,772.0,96.5,0.5,20.9,429.0,683.61,521.64
2018,11,12,14,30,751.0,93.0,0.5,20.6,394.0,677.97,519.88
2018,11,12,14,45,722.0,88.0,0.5,20.3,354.0,661.24,509.85
2018,11,12,15,0,693.0,83.0,0.5,20.0,314.0,641.09,497.2
2018,11,12,15,15,649.5,77.0,0.5,20.0,270.0,605.9,472.69
2018,11,12,15,30,606.0,71.0,0.5,20.0,226.0,567.84,445.18
2018,11,12,15,45,541.0,62.5,0.65,18.55,181.0,508.85,404.26
2018,11,12,16,0,476.0,54.0,0.8,17.1,136.0,448.21,358.61
2018,11,12,16,15,374.5,42.5,0.85,16.55,95.0,358.19,284.03
2018,11,12,16,30,273.0,31.0,0.9,16.0,54.0,267.46,190.98
2018,11,12,16,45,153.5,18.5,0.9,15.4,29.5,118.81,0.0
2018,11,12,17,0,34.0,6.0,0.9,14.8,5.0,0.0,0.0
2018,11,12,17,15,17.0,3.0,0.9,14.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,6,45,8.0,5.0,1.1,7.25,5.5,4.27,0.0
2018,11,13,7,0,16.0,10.0,1.1,7.3,11.0,8.54,0.0
2018,11,13,7,15,8.0,23.0,1.1,7.85,23.5,19.0,9.71
2018,11,13,7,30,0.0,36.0,1.1,8.4,36.0,29.34,20.43
2018,11,13,7,45,0.0,51.0,1.1,8.9,51.0,41.12,31.49
2018,11,13,8,0,0.0,66.0,1.1,9.4,66.0,52.79,42.3
2018,11,13,8,15,5.5,83.0,1.05,9.95,84.5,65.78,54.08
2018,11,13,8,30,11.0,100.0,1.0,10.5,103.0,78.63,65.5
2018,11,13,8,45,52.5,123.5,1.0,11.05,142.5,92.95,78.03
2018,11,13,9,0,94.0,147.0,1.0,11.6,182.0,105.43,88.71
2018,11,13,9,15,107.0,162.0,0.9,12.3,205.5,115.05,96.65
2018,11,13,9,30,120.0,177.0,0.8,13.0,229.0,124.44,104.26
2018,11,13,9,45,97.0,180.0,0.7,13.65,224.0,131.68,109.94
2018,11,13,10,0,74.0,183.0,0.6,14.3,219.0,137.52,107.88
2018,11,13,10,15,111.0,208.0,0.6,15.1,264.5,160.22,122.8
2018,11,13,10,30,148.0,233.0,0.6,15.9,310.0,192.92,146.16
2018,11,13,10,45,103.0,228.0,0.6,16.65,282.5,196.09,150.18
2018,11,13,11,0,58.0,223.0,0.6,17.4,255.0,190.26,147.19
2018,11,13,11,15,128.0,241.5,0.6,17.65,313.5,232.22,178.48
2018,11,13,11,30,198.0,260.0,0.6,17.9,372.0,282.46,216.47
2018,11,13,11,45,172.0,255.0,0.6,18.1,352.5,282.87,217.99
2018,11,13,12,0,146.0,250.0,0.6,18.3,333.0,280.13,217.0
2018,11,13,12,15,157.0,249.5,0.65,17.95,338.0,296.32,230.77
2018,11,13,12,30,168.0,249.0,0.7,17.6,343.0,313.0,244.86
2018,11,13,12,45,115.0,227.0,0.7,17.3,290.5,274.28,215.76
2018,11,13,13,0,62.0,205.0,0.7,17.0,238.0,220.99,174.63
2018,11,13,13,15,85.0,210.0,0.7,16.75,253.5,245.43,195.14
2018,11,13,13,30,108.0,215.0,0.7,16.5,269.0,271.78,216.78
2018,11,13,13,45,77.5,200.0,0.7,16.25,237.5,242.5,193.83
2018,11,13,14,0,47.0,185.0,0.7,16.0,206.0,211.24,169.16
2018,11,13,14,15,114.5,171.0,0.65,15.8,217.5,262.16,212.09
2018,11,13,14,30,182.0,157.0,0.6,15.6,229.0,301.46,245.1
2018,11,13,14,45,215.5,142.5,0.55,15.4,219.5,330.49,268.94
2018,11,13,15,0,249.0,128.0,0.5,15.2,210.0,344.4,280.97
2018,11,13,15,15,170.5,114.0,0.5,15.2,166.5,260.91,213.85
2018,11,13,15,30,92.0,100.0,0.5,15.2,123.0,191.73,156.62
2018,11,13,15,45,73.0,81.0,0.35,14.6,97.0,158.36,128.83
2018,11,13,16,0,54.0,62.0,0.2,14.0,71.0,111.38,89.01
2018,11,13,16,15,36.0,45.5,0.25,13.7,50.5,81.92,62.94
2018,11,13,16,30,18.0,29.0,0.3,13.4,30.0,50.11,31.38
2018,11,13,16,45,16.0,16.0,0.4,13.1,16.5,24.35,0.0
2018,11,13,17,0,14.0,3.0,0.5,12.8,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.55,12.65,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,14,6,45,84.0,9.0,1.5,5.85,12.0,0.0,0.0
2018,11,14,7,0,168.0,18.0,1.5,5.8,24.0,15.36,0.0
2018,11,14,7,15,306.0,29.0,1.4,6.7,60.0,24.26,13.55
2018,11,14,7,30,444.0,40.0,1.3,7.6,96.0,33.16,23.79
2018,11,14,7,45,524.5,48.0,1.2,8.5,140.5,39.16,29.74
2018,11,14,8,0,605.0,56.0,1.1,9.4,185.0,45.17,35.39
2018,11,14,8,15,656.5,62.0,1.1,10.2,230.0,49.33,39.2
2018,11,14,8,30,708.0,68.0,1.1,11.0,275.0,53.48,42.86
2018,11,14,8,45,742.5,72.0,1.05,11.75,317.0,55.94,44.9
2018,11,14,9,0,777.0,76.0,1.0,12.5,359.0,63.68,51.58
2018,11,14,9,15,795.5,80.5,0.95,13.35,395.5,66.6,53.87
2018,11,14,9,30,814.0,85.0,0.9,14.2,432.0,69.5,56.11
2018,11,14,9,45,823.5,89.0,0.85,15.1,462.0,71.87,57.85
2018,11,14,10,0,833.0,93.0,0.8,16.0,492.0,96.0,59.93
2018,11,14,10,15,843.0,95.0,0.75,16.7,516.0,148.17,84.47
2018,11,14,10,30,853.0,97.0,0.7,17.4,540.0,200.73,121.22
2018,11,14,10,45,859.0,98.5,0.7,18.05,557.0,252.24,163.03
2018,11,14,11,0,865.0,100.0,0.7,18.7,574.0,303.23,206.62
2018,11,14,11,15,868.5,101.0,0.65,19.15,584.0,352.31,249.13
2018,11,14,11,30,872.0,102.0,0.6,19.6,594.0,400.17,289.99
2018,11,14,11,45,871.5,102.5,0.6,20.05,595.5,444.57,327.54
2018,11,14,12,0,871.0,103.0,0.6,20.5,597.0,486.96,362.5
2018,11,14,12,15,862.5,104.5,0.6,20.65,589.5,524.26,393.18
2018,11,14,12,30,854.0,106.0,0.6,20.8,582.0,558.63,420.9
2018,11,14,12,45,840.0,107.5,0.55,20.95,566.0,586.92,443.04
2018,11,14,13,0,826.0,109.0,0.5,21.1,550.0,611.72,462.08
2018,11,14,13,15,812.0,108.5,0.55,21.0,528.0,631.03,478.5
2018,11,14,13,30,798.0,108.0,0.6,20.9,506.0,649.49,494.08
2018,11,14,13,45,778.0,106.0,0.6,20.85,476.5,656.88,501.08
2018,11,14,14,0,758.0,104.0,0.6,20.8,447.0,660.53,505.44
2018,11,14,14,15,732.0,101.5,0.6,20.45,412.0,655.77,504.35
2018,11,14,14,30,706.0,99.0,0.6,20.1,377.0,647.34,500.56
2018,11,14,14,45,669.5,94.5,0.6,19.75,337.0,625.55,487.01
2018,11,14,15,0,633.0,90.0,0.6,19.4,297.0,600.3,470.55
2018,11,14,15,15,587.5,82.5,0.6,19.4,254.0,562.07,443.3
2018,11,14,15,30,542.0,75.0,0.6,19.4,211.0,521.07,412.89
2018,11,14,15,45,471.5,66.0,0.8,17.35,167.5,458.06,368.41
2018,11,14,16,0,401.0,57.0,1.0,15.3,124.0,393.34,318.82
2018,11,14,16,15,301.0,43.5,1.05,14.55,85.0,306.54,245.14
2018,11,14,16,30,201.0,30.0,1.1,13.8,46.0,216.09,148.58
2018,11,14,16,45,110.0,16.5,1.15,13.0,24.5,87.31,0.0
2018,11,14,17,0,19.0,3.0,1.2,12.2,3.0,0.0,0.0
2018,11,14,17,15,9.5,1.5,1.2,11.85,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,15,6,45,22.5,7.0,1.3,4.5,7.5,0.0,0.0
2018,11,15,7,0,45.0,14.0,1.3,4.7,15.0,11.95,0.0
2018,11,15,7,15,129.5,28.5,1.3,5.7,42.0,21.98,11.29
2018,11,15,7,30,214.0,43.0,1.3,6.7,69.0,32.9,23.58
2018,11,15,7,45,256.5,57.0,1.3,7.7,101.0,43.06,33.29
2018,11,15,8,0,299.0,71.0,1.3,8.7,133.0,52.96,42.5
2018,11,15,8,15,337.5,83.0,1.25,9.45,168.5,61.16,49.99
2018,11,15,8,30,376.0,95.0,1.2,10.2,204.0,69.16,57.1
2018,11,15,8,45,412.5,105.5,1.15,10.95,241.0,75.93,62.95
2018,11,15,9,0,449.0,116.0,1.1,11.7,278.0,82.57,68.55
2018,11,15,9,15,450.5,129.5,1.0,12.5,306.0,90.68,75.32
2018,11,15,9,30,452.0,143.0,0.9,13.3,334.0,98.56,81.79
2018,11,15,9,45,496.0,144.5,0.8,14.05,368.5,99.1,81.81
2018,11,15,10,0,540.0,146.0,0.7,14.8,403.0,113.66,80.91
2018,11,15,10,15,570.0,146.0,0.6,15.5,429.0,151.68,98.53
2018,11,15,10,30,600.0,146.0,0.5,16.2,455.0,193.9,127.15
2018,11,15,10,45,606.0,149.5,0.45,16.85,470.5,235.06,160.0
2018,11,15,11,0,612.0,153.0,0.4,17.5,486.0,276.2,194.42
2018,11,15,11,15,595.5,160.5,0.35,17.9,489.0,313.65,227.04
2018,11,15,11,30,579.0,168.0,0.3,18.3,492.0,345.43,254.74
2018,11,15,11,45,565.5,175.0,0.25,18.65,492.5,378.34,282.42
2018,11,15,12,0,552.0,182.0,0.2,19.0,493.0,409.07,307.55
2018,11,15,12,15,547.5,184.5,0.2,19.2,490.0,437.94,331.03
2018,11,15,12,30,543.0,187.0,0.2,19.4,487.0,465.08,352.68
2018,11,15,12,45,568.5,174.5,0.15,19.55,482.0,493.11,374.44
2018,11,15,13,0,594.0,162.0,0.1,19.7,477.0,520.41,395.41
2018,11,15,13,15,567.5,158.5,0.1,19.7,450.0,523.68,399.27
2018,11,15,13,30,541.0,155.0,0.1,19.7,423.0,523.43,400.66
2018,11,15,13,45,552.0,147.5,0.1,19.65,408.0,540.61,414.8
2018,11,15,14,0,563.0,140.0,0.1,19.6,393.0,555.97,427.36
2018,11,15,14,15,560.0,133.5,0.15,19.3,369.0,560.69,432.99
2018,11,15,14,30,557.0,127.0,0.2,19.0,345.0,563.06,437.04
2018,11,15,14,45,518.0,118.0,0.25,18.7,304.5,534.19,418.12
2018,11,15,15,0,479.0,109.0,0.3,18.4,264.0,502.58,396.88
2018,11,15,15,15,441.0,99.0,0.3,18.4,226.5,468.24,371.87
2018,11,15,15,30,403.0,89.0,0.3,18.4,189.0,432.16,344.49
2018,11,15,15,45,343.0,75.5,0.5,17.0,148.5,374.46,301.91
2018,11,15,16,0,283.0,62.0,0.7,15.6,108.0,316.44,256.05
2018,11,15,16,15,206.0,44.5,0.75,14.9,72.5,241.28,191.78
2018,11,15,16,30,129.0,27.0,0.8,14.2,37.0,159.78,105.46
2018,11,15,16,45,68.0,14.5,0.85,13.5,19.5,57.47,0.0
2018,11,15,17,0,7.0,2.0,0.9,12.8,2.0,0.0,0.0
2018,11,15,17,15,3.5,1.0,0.95,12.4,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,6,45,32.0,6.0,1.3,5.7,7.0,0.0,0.0
2018,11,16,7,0,64.0,12.0,1.3,5.9,14.0,10.24,0.0
2018,11,16,7,15,158.0,28.5,1.15,6.75,44.5,22.07,10.63
2018,11,16,7,30,252.0,45.0,1.0,7.6,75.0,34.56,24.86
2018,11,16,7,45,327.5,58.5,0.9,8.45,115.0,44.54,34.49
2018,11,16,8,0,403.0,72.0,0.8,9.3,155.0,54.36,43.64
2018,11,16,8,15,457.5,82.0,0.75,10.05,196.5,61.37,50.06
2018,11,16,8,30,512.0,92.0,0.7,10.8,238.0,68.28,56.17
2018,11,16,8,45,551.5,99.5,0.65,11.55,278.0,75.99,62.84
2018,11,16,9,0,591.0,107.0,0.6,12.3,318.0,80.44,66.48
2018,11,16,9,15,620.5,112.5,0.6,13.1,354.5,83.21,68.57
2018,11,16,9,30,650.0,118.0,0.6,13.9,391.0,86.04,70.67
2018,11,16,9,45,672.5,121.5,0.55,14.65,422.0,87.34,71.43
2018,11,16,10,0,695.0,125.0,0.5,15.4,453.0,103.7,71.15
2018,11,16,10,15,711.5,127.5,0.5,15.9,478.0,150.22,92.27
2018,11,16,10,30,728.0,130.0,0.5,16.4,503.0,198.05,124.9
2018,11,16,10,45,740.0,131.0,0.5,16.85,520.5,244.92,162.21
2018,11,16,11,0,752.0,132.0,0.5,17.3,538.0,292.08,201.97
2018,11,16,11,15,759.0,132.0,0.55,17.6,548.0,337.01,241.02
2018,11,16,11,30,766.0,132.0,0.6,17.9,558.0,381.24,279.29
2018,11,16,11,45,770.0,131.0,0.6,18.2,560.5,422.51,314.47
2018,11,16,12,0,774.0,130.0,0.6,18.5,563.0,462.34,347.7
2018,11,16,12,15,771.5,129.5,0.65,18.65,557.5,497.91,377.57
2018,11,16,12,30,769.0,129.0,0.7,18.8,552.0,531.18,405.08
2018,11,16,12,45,763.0,127.0,0.7,18.95,538.0,558.66,427.43
2018,11,16,13,0,757.0,125.0,0.7,19.1,524.0,583.31,447.27
2018,11,16,13,15,748.0,122.0,0.75,19.1,503.5,602.2,463.42
2018,11,16,13,30,739.0,119.0,0.8,19.1,483.0,617.93,477.13
2018,11,16,13,45,726.0,115.0,0.8,19.05,456.0,626.79,485.36
2018,11,16,14,0,713.0,111.0,0.8,19.0,429.0,632.28,491.11
2018,11,16,14,15,691.5,106.5,0.8,18.75,395.5,628.0,490.08
2018,11,16,14,30,670.0,102.0,0.8,18.5,362.0,620.23,486.46
2018,11,16,14,45,639.5,95.5,0.85,18.25,323.5,600.5,474.39
2018,11,16,15,0,609.0,89.0,0.9,18.0,285.0,577.51,459.45
2018,11,16,15,15,563.0,82.0,0.9,18.0,243.5,539.72,431.73
2018,11,16,15,30,517.0,75.0,0.9,18.0,202.0,499.16,400.81
2018,11,16,15,45,452.0,64.5,1.0,16.3,159.5,439.25,356.23
2018,11,16,16,0,387.0,54.0,1.1,14.6,117.0,378.0,307.5
2018,11,16,16,15,292.0,41.5,1.15,13.95,80.0,295.99,236.53
2018,11,16,16,30,197.0,29.0,1.2,13.3,43.0,208.58,135.05
2018,11,16,16,45,104.5,15.5,1.25,12.65,22.5,82.26,0.0
2018,11,16,17,0,12.0,2.0,1.3,12.0,2.0,0.0,0.0
2018,11,16,17,15,6.0,1.0,1.25,11.85,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,6,45,34.5,6.5,1.0,6.8,7.5,0.0,0.0
2018,11,17,7,0,69.0,13.0,1.0,6.8,15.0,11.1,0.0
2018,11,17,7,15,172.5,28.5,0.9,7.35,45.5,22.11,9.8
2018,11,17,7,30,276.0,44.0,0.8,7.9,76.0,33.91,24.17
2018,11,17,7,45,356.0,56.5,0.7,8.45,116.5,43.23,33.28
2018,11,17,8,0,436.0,69.0,0.6,9.0,157.0,52.42,41.94
2018,11,17,8,15,492.0,77.5,0.6,9.6,198.5,61.36,50.13
2018,11,17,8,30,548.0,86.0,0.6,10.2,240.0,67.01,55.16
2018,11,17,8,45,588.0,92.5,0.65,10.75,280.5,70.85,58.45
2018,11,17,9,0,628.0,99.0,0.7,11.3,321.0,74.7,61.66
2018,11,17,9,15,676.0,98.5,0.7,11.9,360.0,73.32,60.17
2018,11,17,9,30,724.0,98.0,0.7,12.5,399.0,72.25,58.96
2018,11,17,9,45,769.5,93.0,0.75,13.1,434.0,68.27,55.18
2018,11,17,10,0,815.0,88.0,0.8,13.7,469.0,84.71,55.69
2018,11,17,10,15,827.5,89.0,0.85,14.15,493.0,134.99,76.81
2018,11,17,10,30,840.0,90.0,0.9,14.6,517.0,185.9,111.58
2018,11,17,10,45,849.5,90.5,0.9,15.05,534.5,236.23,152.47
2018,11,17,11,0,859.0,91.0,0.9,15.5,552.0,286.38,195.94
2018,11,17,11,15,864.5,91.5,0.95,15.7,562.5,334.94,239.33
2018,11,17,11,30,870.0,92.0,1.0,15.9,573.0,382.47,281.67
2018,11,17,11,45,872.5,91.0,1.0,16.15,575.0,426.23,320.18
2018,11,17,12,0,875.0,90.0,1.0,16.4,577.0,468.19,356.35
2018,11,17,12,15,857.0,95.5,1.0,16.5,568.0,504.71,387.74
2018,11,17,12,30,839.0,101.0,1.0,16.6,559.0,537.73,415.57
2018,11,17,12,45,811.0,106.5,1.05,16.65,540.5,561.7,436.45
2018,11,17,13,0,783.0,112.0,1.1,16.7,522.0,582.79,454.66
2018,11,17,13,15,775.0,109.0,1.1,16.6,501.5,602.76,471.75
2018,11,17,13,30,767.0,106.0,1.1,16.5,481.0,619.57,486.26
2018,11,17,13,45,755.0,102.5,1.1,16.45,454.5,630.03,495.87
2018,11,17,14,0,743.0,99.0,1.1,16.4,428.0,637.15,502.95
2018,11,17,14,15,723.0,95.0,1.1,16.15,395.0,634.85,503.37
2018,11,17,14,30,703.0,91.0,1.1,15.9,362.0,629.11,501.17
2018,11,17,14,45,674.5,85.5,1.1,15.65,324.0,612.26,490.5
2018,11,17,15,0,646.0,80.0,1.1,15.4,286.0,592.17,477.01
2018,11,17,15,15,600.5,74.0,1.1,15.4,244.5,556.25,450.29
2018,11,17,15,30,555.0,68.0,1.1,15.4,203.0,517.63,420.39
2018,11,17,15,45,489.5,59.5,1.05,14.05,161.0,459.69,375.43
2018,11,17,16,0,424.0,51.0,1.0,12.7,119.0,400.26,326.63
2018,11,17,16,15,323.5,39.5,1.05,11.7,81.5,313.37,251.52
2018,11,17,16,30,223.0,28.0,1.1,10.7,44.0,223.02,140.48
2018,11,17,16,45,118.5,15.0,1.1,9.75,23.0,90.8,0.0
2018,11,17,17,0,14.0,2.0,1.1,8.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.1,8.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,18,6,45,34.0,6.0,0.85,5.75,7.0,0.0,0.0
2018,11,18,7,0,68.0,12.0,0.9,5.7,14.0,10.24,0.0
2018,11,18,7,15,175.0,27.0,0.85,6.05,44.0,20.98,8.07
2018,11,18,7,30,282.0,42.0,0.8,6.4,74.0,32.45,22.93
2018,11,18,7,45,345.0,53.5,0.75,6.8,110.0,40.99,31.44
2018,11,18,8,0,408.0,65.0,0.7,7.2,146.0,49.39,39.46
2018,11,18,8,15,463.0,74.0,0.75,7.65,186.5,58.35,47.77
2018,11,18,8,30,518.0,83.0,0.8,8.1,227.0,64.45,53.3
2018,11,18,8,45,574.0,87.5,0.8,8.5,269.5,66.87,55.4
2018,11,18,9,0,630.0,92.0,0.8,8.9,312.0,69.42,57.53
2018,11,18,9,15,594.5,106.5,0.8,9.75,331.5,78.68,65.51
2018,11,18,9,30,559.0,121.0,0.8,10.6,351.0,87.67,73.11
2018,11,18,9,45,667.0,109.0,0.8,11.4,404.0,78.5,64.61
2018,11,18,10,0,775.0,97.0,0.8,12.2,457.0,81.86,55.67
2018,11,18,10,15,790.0,98.5,0.8,12.95,481.5,136.97,80.81
2018,11,18,10,30,805.0,100.0,0.8,13.7,506.0,186.64,114.16
2018,11,18,10,45,806.0,102.5,0.75,14.45,520.5,235.23,153.5
2018,11,18,11,0,807.0,105.0,0.7,15.2,535.0,282.92,194.63
2018,11,18,11,15,690.5,137.0,0.75,15.7,509.5,316.46,229.13
2018,11,18,11,30,574.0,169.0,0.8,16.2,484.0,338.85,253.33
2018,11,18,11,45,560.0,172.5,0.8,16.65,481.0,368.5,279.54
2018,11,18,12,0,546.0,176.0,0.8,17.1,478.0,395.78,303.1
2018,11,18,12,15,518.5,182.0,0.85,17.25,466.5,416.54,321.7
2018,11,18,12,30,491.0,188.0,0.9,17.4,455.0,433.96,337.2
2018,11,18,12,45,487.0,184.5,0.95,17.55,444.0,452.22,353.0
2018,11,18,13,0,483.0,181.0,1.0,17.7,433.0,468.54,367.08
2018,11,18,13,15,515.5,164.0,1.05,17.6,423.5,491.81,386.96
2018,11,18,13,30,548.0,147.0,1.1,17.5,414.0,514.12,406.08
2018,11,18,13,45,598.5,129.5,1.15,17.4,406.0,553.05,437.54
2018,11,18,14,0,649.0,112.0,1.2,17.3,398.0,585.32,463.99
2018,11,18,14,15,622.5,108.5,1.2,16.95,365.5,577.76,460.15
2018,11,18,14,30,596.0,105.0,1.2,16.6,333.0,566.8,453.93
2018,11,18,14,45,507.5,103.5,1.25,16.2,283.5,504.53,408.5
2018,11,18,15,0,419.0,102.0,1.3,15.8,234.0,446.54,364.91
2018,11,18,15,15,423.5,86.5,1.3,15.8,204.0,435.92,357.69
2018,11,18,15,30,428.0,71.0,1.3,15.8,174.0,422.88,347.38
2018,11,18,15,45,372.5,61.5,1.3,14.25,138.0,373.39,308.03
2018,11,18,16,0,317.0,52.0,1.3,12.7,102.0,323.83,266.44
2018,11,18,16,15,248.0,40.5,1.25,11.9,71.5,263.06,211.13
2018,11,18,16,30,179.0,29.0,1.2,11.1,41.0,193.69,116.12
2018,11,18,16,45,94.5,15.5,1.15,10.25,21.5,75.2,0.0
2018,11,18,17,0,10.0,2.0,1.1,9.4,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,1.05,9.2,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,19,6,45,17.0,5.0,1.0,6.85,5.5,0.0,0.0
2018,11,19,7,0,34.0,10.0,0.9,7.0,11.0,8.54,0.0
2018,11,19,7,15,82.5,24.5,0.8,7.7,32.0,19.19,5.65
2018,11,19,7,30,131.0,39.0,0.7,8.4,53.0,30.2,20.66
2018,11,19,7,45,173.0,54.5,0.6,9.1,82.5,41.7,31.73
2018,11,19,8,0,215.0,70.0,0.5,9.8,112.0,52.96,42.23
2018,11,19,8,15,236.0,85.0,0.45,10.3,141.5,63.52,51.89
2018,11,19,8,30,257.0,100.0,0.4,10.8,171.0,73.8,61.09
2018,11,19,8,45,221.0,120.0,0.35,11.3,187.5,86.46,72.18
2018,11,19,9,0,185.0,140.0,0.3,11.8,204.0,101.66,85.27
2018,11,19,9,15,278.5,145.0,0.3,12.3,253.0,102.64,85.75
2018,11,19,9,30,372.0,150.0,0.3,12.8,302.0,102.73,85.48
2018,11,19,9,45,351.0,167.0,0.3,13.3,319.0,116.58,97.12
2018,11,19,10,0,330.0,184.0,0.3,13.8,336.0,130.81,101.13
2018,11,19,10,15,370.5,186.5,0.3,14.15,365.5,159.61,113.97
2018,11,19,10,30,411.0,189.0,0.3,14.5,395.0,189.73,132.88
2018,11,19,10,45,471.0,179.5,0.3,14.8,423.0,222.25,156.11
2018,11,19,11,0,531.0,170.0,0.3,15.1,451.0,259.78,185.39
2018,11,19,11,15,447.0,195.5,0.3,15.2,435.0,287.59,212.7
2018,11,19,11,30,363.0,221.0,0.3,15.3,419.0,305.02,230.83
2018,11,19,11,45,273.5,235.0,0.3,15.4,384.5,304.78,234.26
2018,11,19,12,0,184.0,249.0,0.3,15.5,350.0,292.07,226.95
2018,11,19,12,15,136.5,240.5,0.35,15.55,315.0,275.56,215.78
2018,11,19,12,30,89.0,232.0,0.4,15.6,280.0,247.58,195.02
2018,11,19,12,45,93.0,222.5,0.4,15.6,271.5,247.89,196.09
2018,11,19,13,0,97.0,213.0,0.4,15.6,263.0,247.86,196.72
2018,11,19,13,15,146.0,200.5,0.4,15.6,272.5,281.7,224.46
2018,11,19,13,30,195.0,188.0,0.4,15.6,282.0,308.24,246.38
2018,11,19,13,45,177.5,182.5,0.35,15.55,264.5,300.19,240.33
2018,11,19,14,0,160.0,177.0,0.3,15.5,247.0,290.94,233.5
2018,11,19,14,15,174.5,165.5,0.35,15.25,236.5,295.88,238.96
2018,11,19,14,30,189.0,154.0,0.4,15.0,226.0,300.5,244.05
2018,11,19,14,45,176.5,139.5,0.4,14.75,201.0,281.77,229.93
2018,11,19,15,0,164.0,125.0,0.4,14.5,176.0,262.0,214.81
2018,11,19,15,15,219.0,104.5,0.4,14.5,162.5,295.65,243.1
2018,11,19,15,30,274.0,84.0,0.4,14.5,149.0,313.09,257.5
2018,11,19,15,45,244.0,69.0,0.55,14.05,118.0,291.84,239.49
2018,11,19,16,0,214.0,54.0,0.7,13.6,87.0,254.04,207.17
2018,11,19,16,15,160.5,39.5,0.7,13.45,59.5,200.86,158.73
2018,11,19,16,30,107.0,25.0,0.7,13.3,32.0,123.63,68.17
2018,11,19,16,45,58.5,13.5,0.75,13.1,17.0,49.75,0.0
2018,11,19,17,0,10.0,2.0,0.8,12.9,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
