Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,8,0,244.0,55.0,2.4,9.7,94.0,41.6,31.6
2018,11,30,8,15,284.5,68.5,2.45,10.0,126.5,51.19,40.59
2018,11,30,8,30,325.0,82.0,2.5,10.3,159.0,60.55,49.21
2018,11,30,8,45,366.0,92.0,2.55,10.6,193.5,67.25,55.28
2018,11,30,9,0,407.0,102.0,2.6,10.9,228.0,73.84,61.12
2018,11,30,9,15,514.5,98.0,2.6,11.15,277.0,73.31,60.52
2018,11,30,9,30,622.0,94.0,2.6,11.4,326.0,69.89,57.31
2018,11,30,9,45,718.0,84.5,2.65,11.65,373.5,62.96,50.97
2018,11,30,10,0,814.0,75.0,2.7,11.9,421.0,61.84,49.83
2018,11,30,10,15,836.5,74.5,2.65,12.1,447.5,93.56,53.69
2018,11,30,10,30,859.0,74.0,2.6,12.3,474.0,143.51,80.46
2018,11,30,10,45,873.0,74.0,2.6,12.45,494.0,198.69,122.36
2018,11,30,11,0,887.0,74.0,2.6,12.6,514.0,248.63,165.19
2018,11,30,11,15,891.5,74.5,2.6,12.65,524.5,296.52,209.09
2018,11,30,11,30,896.0,75.0,2.6,12.7,535.0,343.25,252.63
2018,11,30,11,45,896.5,75.0,2.65,12.8,537.5,386.79,293.42
2018,11,30,12,0,897.0,75.0,2.7,12.9,540.0,428.41,331.99
2018,11,30,12,15,895.0,75.0,2.7,12.85,535.0,466.88,367.38
2018,11,30,12,30,893.0,75.0,2.7,12.8,530.0,502.93,400.05
2018,11,30,12,45,887.0,74.0,2.7,12.75,517.0,533.4,427.69
2018,11,30,13,0,881.0,73.0,2.7,12.7,504.0,560.9,452.43
2018,11,30,13,15,872.0,72.0,2.7,12.65,484.5,583.66,473.01
2018,11,30,13,30,863.0,71.0,2.7,12.6,465.0,607.05,493.59
2018,11,30,13,45,849.5,69.0,2.65,12.5,438.5,619.96,505.77
2018,11,30,14,0,836.0,67.0,2.6,12.4,412.0,629.33,515.02
2018,11,30,14,15,817.0,64.5,2.6,12.25,380.0,631.01,518.43
2018,11,30,14,30,798.0,62.0,2.6,12.1,348.0,629.12,518.85
2018,11,30,14,45,770.0,59.0,2.55,11.95,310.5,617.07,510.79
2018,11,30,15,0,742.0,56.0,2.5,11.8,273.0,601.62,499.24
2018,11,30,15,15,697.5,52.5,2.5,11.8,232.5,571.01,474.97
2018,11,30,15,30,653.0,49.0,2.5,11.8,192.0,537.36,447.1
2018,11,30,15,45,584.0,43.5,2.25,11.05,150.5,482.04,400.54
2018,11,30,16,0,515.0,38.0,2.0,10.3,109.0,433.75,356.32
2018,11,30,16,15,387.0,30.0,1.95,9.75,72.5,336.08,263.44
2018,11,30,16,30,259.0,22.0,1.9,9.2,36.0,220.57,30.22
2018,11,30,16,45,129.5,11.0,1.8,8.65,18.0,91.39,0.0
2018,11,30,17,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.5,2.0,9.2,0.5,0.0,0.0
2018,12,1,7,0,0.0,1.0,2.0,9.2,1.0,0.0,0.0
2018,12,1,7,15,4.5,9.5,2.05,9.3,10.0,8.11,0.0
2018,12,1,7,30,9.0,18.0,2.1,9.4,19.0,15.08,4.87
2018,12,1,7,45,17.0,31.5,2.1,9.5,34.0,25.77,16.83
2018,12,1,8,0,25.0,45.0,2.1,9.6,49.0,36.29,26.84
2018,12,1,8,15,64.0,58.0,2.15,9.7,72.0,45.47,35.47
2018,12,1,8,30,103.0,71.0,2.2,9.8,95.0,55.23,44.5
2018,12,1,8,45,86.0,78.0,2.25,9.9,100.5,60.43,49.28
2018,12,1,9,0,69.0,85.0,2.3,10.0,106.0,65.44,53.79
2018,12,1,9,15,65.5,103.0,2.35,10.1,125.0,80.36,67.11
2018,12,1,9,30,62.0,121.0,2.4,10.2,144.0,92.73,78.02
2018,12,1,9,45,31.5,106.0,2.45,10.3,117.5,83.15,69.3
2018,12,1,10,0,1.0,91.0,2.5,10.4,91.0,74.59,61.53
2018,12,1,10,15,53.5,119.5,2.55,10.4,144.0,95.82,75.45
2018,12,1,10,30,106.0,148.0,2.6,10.4,197.0,122.44,94.69
2018,12,1,10,45,57.0,137.0,2.65,10.45,163.5,117.56,92.2
2018,12,1,11,0,8.0,126.0,2.7,10.5,130.0,104.56,83.38
2018,12,1,11,15,66.0,164.5,2.75,10.65,198.0,149.54,119.02
2018,12,1,11,30,124.0,203.0,2.8,10.8,266.0,203.32,162.27
2018,12,1,11,45,299.0,189.5,2.85,10.95,343.0,265.26,210.18
2018,12,1,12,0,474.0,176.0,2.9,11.1,420.0,344.71,273.81
2018,12,1,12,15,594.0,144.5,2.9,11.15,448.0,398.36,318.44
2018,12,1,12,30,714.0,113.0,2.9,11.2,476.0,453.93,365.19
2018,12,1,12,45,455.0,144.5,2.9,11.2,374.0,378.18,308.24
2018,12,1,13,0,196.0,176.0,2.9,11.2,272.0,270.84,222.45
2018,12,1,13,15,348.5,147.5,2.85,11.15,309.5,359.39,297.13
2018,12,1,13,30,501.0,119.0,2.8,11.1,347.0,435.07,360.54
2018,12,1,13,45,608.5,104.5,2.8,11.0,365.5,509.59,422.02
2018,12,1,14,0,716.0,90.0,2.8,10.9,384.0,578.94,478.95
2018,12,1,14,15,716.0,84.0,2.8,10.75,358.5,588.11,487.82
2018,12,1,14,30,716.0,78.0,2.8,10.6,333.0,594.43,494.64
2018,12,1,14,45,592.5,79.5,2.75,10.45,275.5,522.94,438.44
2018,12,1,15,0,469.0,81.0,2.7,10.3,218.0,446.61,377.03
2018,12,1,15,15,507.0,70.0,2.7,10.3,198.0,464.36,392.23
2018,12,1,15,30,545.0,59.0,2.7,10.3,178.0,479.84,403.85
2018,12,1,15,45,474.0,52.5,2.55,9.7,140.0,423.38,355.26
2018,12,1,16,0,403.0,46.0,2.4,9.1,102.0,365.0,302.91
2018,12,1,16,15,274.0,35.0,2.3,8.9,67.0,263.76,207.44
2018,12,1,16,30,145.0,24.0,2.2,8.7,32.0,151.57,13.92
2018,12,1,16,45,72.5,12.0,2.1,8.5,16.0,56.05,0.0
2018,12,1,17,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,2,6,45,7.0,1.0,1.25,3.8,1.0,0.0,0.0
2018,12,2,7,0,14.0,2.0,1.2,3.9,2.0,0.0,0.0
2018,12,2,7,15,126.0,14.0,1.1,4.45,22.0,11.95,0.0
2018,12,2,7,30,238.0,26.0,1.0,5.0,42.0,21.76,8.96
2018,12,2,7,45,383.5,33.5,0.95,5.5,82.0,27.61,18.73
2018,12,2,8,0,529.0,41.0,0.9,6.0,122.0,33.63,24.87
2018,12,2,8,15,611.0,45.5,0.9,6.35,166.5,40.27,31.25
2018,12,2,8,30,693.0,50.0,0.9,6.7,211.0,44.0,34.84
2018,12,2,8,45,744.5,52.0,0.85,7.05,253.5,45.49,36.25
2018,12,2,9,0,796.0,54.0,0.8,7.4,296.0,47.12,37.7
2018,12,2,9,15,822.0,56.5,0.8,7.65,333.0,49.0,39.33
2018,12,2,9,30,848.0,59.0,0.8,7.9,370.0,50.89,40.95
2018,12,2,9,45,866.5,60.5,0.8,8.2,401.5,57.99,47.24
2018,12,2,10,0,885.0,62.0,0.8,8.5,433.0,59.54,48.49
2018,12,2,10,15,897.0,63.0,0.75,8.8,458.0,89.19,51.61
2018,12,2,10,30,909.0,64.0,0.7,9.1,483.0,141.43,78.23
2018,12,2,10,45,916.5,65.0,0.7,9.4,501.0,193.2,116.46
2018,12,2,11,0,924.0,66.0,0.7,9.7,519.0,244.5,160.08
2018,12,2,11,15,928.5,66.0,0.7,10.0,529.5,293.52,204.3
2018,12,2,11,30,933.0,66.0,0.7,10.3,540.0,341.31,247.99
2018,12,2,11,45,935.0,65.5,0.7,10.65,543.0,386.33,289.04
2018,12,2,12,0,937.0,65.0,0.7,11.0,546.0,429.48,327.69
2018,12,2,12,15,935.5,65.0,0.7,11.15,541.5,469.57,363.24
2018,12,2,12,30,934.0,65.0,0.7,11.3,537.0,507.18,395.93
2018,12,2,12,45,929.0,64.5,0.75,11.4,525.0,539.93,424.61
2018,12,2,13,0,924.0,64.0,0.8,11.5,513.0,569.69,450.43
2018,12,2,13,15,742.5,99.5,0.8,11.5,451.0,539.01,429.46
2018,12,2,13,30,561.0,135.0,0.8,11.5,389.0,485.95,390.8
2018,12,2,13,45,422.0,147.5,0.8,11.5,332.5,431.41,350.01
2018,12,2,14,0,283.0,160.0,0.8,11.5,276.0,357.31,292.36
2018,12,2,14,15,204.0,154.0,0.8,11.35,234.0,296.63,244.72
2018,12,2,14,30,125.0,148.0,0.8,11.2,192.0,245.42,202.99
2018,12,2,14,45,201.5,127.5,0.75,11.05,190.0,292.55,243.62
2018,12,2,15,0,278.0,107.0,0.7,10.9,188.0,326.13,272.24
2018,12,2,15,15,272.0,92.0,0.7,10.9,161.5,309.2,258.34
2018,12,2,15,30,266.0,77.0,0.7,10.9,135.0,305.85,254.77
2018,12,2,15,45,219.5,63.0,0.8,9.95,104.0,245.11,204.37
2018,12,2,16,0,173.0,49.0,0.9,9.0,73.0,199.16,164.15
2018,12,2,16,15,121.0,33.5,0.95,8.7,47.5,146.83,113.54
2018,12,2,16,30,69.0,18.0,1.0,8.4,22.0,79.84,2.3
2018,12,2,16,45,34.5,9.0,1.05,8.05,11.0,29.44,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.0,1.2,2.55,0.5,0.0,0.0
2018,12,3,7,0,25.0,2.0,1.2,2.6,1.0,0.0,0.0
2018,12,3,7,15,63.0,13.0,1.2,3.4,16.0,11.1,0.0
2018,12,3,7,30,101.0,24.0,1.2,4.2,31.0,18.89,6.17
2018,12,3,7,45,160.0,38.5,1.25,5.05,58.5,29.44,20.26
2018,12,3,8,0,219.0,53.0,1.3,5.9,86.0,40.1,30.65
2018,12,3,8,15,293.0,64.5,1.25,6.5,123.0,48.45,38.62
2018,12,3,8,30,367.0,76.0,1.2,7.1,160.0,56.69,46.3
2018,12,3,8,45,571.5,65.0,1.2,7.7,224.0,50.71,40.87
2018,12,3,9,0,776.0,54.0,1.2,8.3,288.0,46.98,37.41
2018,12,3,9,15,803.5,56.0,1.15,8.8,324.5,48.45,38.64
2018,12,3,9,30,831.0,58.0,1.1,9.3,361.0,49.96,39.87
2018,12,3,9,45,850.0,60.0,1.1,9.8,392.5,57.41,46.42
2018,12,3,10,0,869.0,62.0,1.1,10.3,424.0,59.32,47.95
2018,12,3,10,15,868.5,65.5,1.1,10.5,445.5,87.39,51.64
2018,12,3,10,30,868.0,69.0,1.1,10.7,467.0,138.85,77.83
2018,12,3,10,45,892.5,66.5,1.1,10.9,489.5,188.34,113.19
2018,12,3,11,0,917.0,64.0,1.1,11.1,512.0,238.91,155.35
2018,12,3,11,15,912.5,67.0,1.1,11.25,520.5,287.86,199.95
2018,12,3,11,30,908.0,70.0,1.1,11.4,529.0,334.89,243.51
2018,12,3,11,45,919.0,67.5,1.05,11.5,535.0,380.15,284.77
2018,12,3,12,0,930.0,65.0,1.0,11.6,541.0,424.24,324.32
2018,12,3,12,15,922.5,66.5,1.0,11.7,535.0,462.98,359.22
2018,12,3,12,30,915.0,68.0,1.0,11.8,529.0,498.89,390.99
2018,12,3,12,45,896.5,70.5,0.95,11.85,513.5,527.42,416.05
2018,12,3,13,0,878.0,73.0,0.9,11.9,498.0,552.3,437.57
2018,12,3,13,15,744.5,98.5,0.9,11.9,449.0,537.11,428.34
2018,12,3,13,30,611.0,124.0,0.9,11.9,400.0,508.8,408.56
2018,12,3,13,45,498.5,136.5,0.85,11.85,353.5,465.81,376.84
2018,12,3,14,0,386.0,149.0,0.8,11.8,307.0,422.61,343.87
2018,12,3,14,15,319.5,142.5,0.75,11.6,266.5,370.72,304.34
2018,12,3,14,30,253.0,136.0,0.7,11.4,226.0,328.71,271.42
2018,12,3,14,45,170.5,108.5,0.65,11.2,166.0,247.38,205.69
2018,12,3,15,0,88.0,81.0,0.6,11.0,106.0,149.32,123.95
2018,12,3,15,15,59.5,74.0,0.6,11.0,90.0,125.34,103.42
2018,12,3,15,30,31.0,67.0,0.6,11.0,74.0,89.9,72.45
2018,12,3,15,45,15.5,41.5,0.7,10.25,45.0,49.71,37.58
2018,12,3,16,0,0.0,16.0,0.8,9.5,16.0,13.16,5.57
2018,12,3,16,15,10.5,13.5,0.85,9.3,14.0,18.32,9.38
2018,12,3,16,30,21.0,11.0,0.9,9.1,12.0,27.21,0.0
2018,12,3,16,45,10.5,5.5,0.95,8.9,6.0,11.3,0.0
2018,12,3,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,4,6,45,4.5,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,4,7,0,9.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,4,7,15,9.0,4.0,1.7,6.25,4.5,3.41,0.0
2018,12,4,7,30,9.0,8.0,1.7,6.5,9.0,6.91,0.0
2018,12,4,7,45,4.5,14.0,1.7,6.8,14.5,11.83,4.66
2018,12,4,8,0,0.0,20.0,1.7,7.1,20.0,16.47,9.21
2018,12,4,8,15,0.0,27.0,1.7,7.55,27.0,22.26,14.67
2018,12,4,8,30,0.0,34.0,1.7,8.0,34.0,28.06,20.07
2018,12,4,8,45,5.5,62.5,1.7,8.5,64.0,51.27,41.26
2018,12,4,9,0,11.0,91.0,1.7,9.0,94.0,72.52,60.42
2018,12,4,9,15,26.0,116.5,1.7,9.55,125.5,88.33,74.41
2018,12,4,9,30,41.0,142.0,1.7,10.1,157.0,104.99,88.96
2018,12,4,9,45,29.0,138.5,1.75,10.65,149.5,103.83,87.57
2018,12,4,10,0,17.0,135.0,1.8,11.2,142.0,106.01,89.16
2018,12,4,10,15,10.5,135.5,1.85,11.55,140.0,107.58,86.06
2018,12,4,10,30,4.0,136.0,1.9,11.9,138.0,109.13,87.16
2018,12,4,10,45,5.0,143.5,1.95,12.2,146.0,116.02,92.65
2018,12,4,11,0,6.0,151.0,2.0,12.5,154.0,123.08,98.3
2018,12,4,11,15,6.0,155.5,2.0,12.65,158.5,127.77,102.09
2018,12,4,11,30,6.0,160.0,2.0,12.8,163.0,132.49,105.92
2018,12,4,11,45,5.5,159.5,2.0,12.95,162.5,133.08,106.36
2018,12,4,12,0,5.0,159.0,2.0,13.1,162.0,133.55,106.73
2018,12,4,12,15,2.5,154.0,1.85,13.0,155.5,129.33,103.32
2018,12,4,12,30,0.0,149.0,1.7,12.9,149.0,124.77,99.62
2018,12,4,12,45,0.0,144.0,1.5,12.75,144.0,121.17,96.73
2018,12,4,13,0,0.0,139.0,1.3,12.6,139.0,117.5,93.8
2018,12,4,13,15,0.0,132.0,1.25,12.35,132.0,112.0,89.41
2018,12,4,13,30,0.0,125.0,1.2,12.1,125.0,106.43,84.95
2018,12,4,13,45,0.0,109.0,1.2,11.9,109.0,92.52,73.45
2018,12,4,14,0,0.0,93.0,1.2,11.7,93.0,78.42,61.71
2018,12,4,14,15,0.0,78.0,1.25,11.5,78.0,65.11,50.53
2018,12,4,14,30,0.0,63.0,1.3,11.3,63.0,52.19,39.58
2018,12,4,14,45,0.0,64.0,1.35,11.15,64.0,53.04,40.4
2018,12,4,15,0,0.0,65.0,1.4,11.0,65.0,54.66,41.84
2018,12,4,15,15,0.0,59.5,1.4,11.0,59.5,50.34,38.07
2018,12,4,15,30,0.0,54.0,1.4,11.0,54.0,46.34,34.47
2018,12,4,15,45,0.0,42.5,1.55,10.25,42.5,35.86,25.26
2018,12,4,16,0,0.0,31.0,1.7,9.5,31.0,25.62,16.15
2018,12,4,16,15,5.5,20.5,1.7,9.25,21.0,20.54,10.98
2018,12,4,16,30,11.0,10.0,1.7,9.0,11.0,19.15,0.0
2018,12,4,16,45,5.5,5.0,1.75,8.75,5.5,7.72,0.0
2018,12,4,17,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,5,6,45,5.5,0.5,1.45,9.0,0.5,0.0,0.0
2018,12,5,7,0,11.0,1.0,1.4,9.0,1.0,0.0,0.0
2018,12,5,7,15,15.5,8.0,1.4,9.15,8.5,6.83,0.0
2018,12,5,7,30,20.0,15.0,1.4,9.3,16.0,12.47,0.45
2018,12,5,7,45,22.5,24.5,1.4,9.45,27.0,20.47,11.94
2018,12,5,8,0,25.0,34.0,1.4,9.6,38.0,28.19,19.51
2018,12,5,8,15,33.0,45.0,1.45,9.85,51.5,36.93,27.71
2018,12,5,8,30,41.0,56.0,1.5,10.1,65.0,45.57,35.71
2018,12,5,8,45,22.5,38.5,1.5,10.35,43.5,32.66,24.09
2018,12,5,9,0,4.0,21.0,1.5,10.6,22.0,17.33,10.16
2018,12,5,9,15,2.0,21.0,1.55,10.95,21.5,17.32,10.13
2018,12,5,9,30,0.0,21.0,1.6,11.3,21.0,17.31,10.07
2018,12,5,9,45,5.5,59.5,1.6,11.65,62.0,49.34,38.89
2018,12,5,10,0,11.0,98.0,1.6,12.0,103.0,79.77,65.82
2018,12,5,10,15,61.5,143.0,1.6,12.25,171.0,110.63,87.55
2018,12,5,10,30,112.0,188.0,1.6,12.5,239.0,146.72,114.06
2018,12,5,10,45,115.0,198.5,1.6,12.8,252.5,164.7,127.72
2018,12,5,11,0,118.0,209.0,1.6,13.1,266.0,183.16,142.61
2018,12,5,11,15,114.0,213.5,1.55,13.2,269.5,196.15,153.78
2018,12,5,11,30,110.0,218.0,1.5,13.3,273.0,208.6,164.61
2018,12,5,11,45,118.5,219.5,1.45,13.4,279.0,222.42,176.24
2018,12,5,12,0,127.0,221.0,1.4,13.5,285.0,236.75,188.33
2018,12,5,12,15,68.0,185.5,1.35,13.5,220.0,186.7,149.22
2018,12,5,12,30,9.0,150.0,1.3,13.5,155.0,129.74,103.28
2018,12,5,12,45,19.5,163.0,1.25,13.45,172.5,147.36,118.12
2018,12,5,13,0,30.0,176.0,1.2,13.4,190.0,172.88,139.31
2018,12,5,13,15,26.5,164.5,1.1,13.25,176.5,163.41,131.72
2018,12,5,13,30,23.0,153.0,1.0,13.1,163.0,145.81,117.51
2018,12,5,13,45,84.0,148.0,0.95,12.9,182.5,188.57,154.23
2018,12,5,14,0,145.0,143.0,0.9,12.7,202.0,237.55,195.64
2018,12,5,14,15,80.5,126.0,0.85,12.55,158.5,183.31,150.48
2018,12,5,14,30,16.0,109.0,0.8,12.4,115.0,106.67,85.79
2018,12,5,14,45,11.5,96.5,0.75,12.2,100.5,92.98,74.51
2018,12,5,15,0,7.0,84.0,0.7,12.0,86.0,79.06,62.68
2018,12,5,15,15,5.5,75.5,0.7,12.0,77.0,71.48,56.15
2018,12,5,15,30,4.0,67.0,0.7,12.0,68.0,64.27,49.75
2018,12,5,15,45,2.0,52.5,0.7,11.35,53.0,49.45,36.8
2018,12,5,16,0,0.0,38.0,0.7,10.7,38.0,34.13,23.26
2018,12,5,16,15,5.5,25.5,0.75,10.45,26.0,25.73,15.05
2018,12,5,16,30,11.0,13.0,0.8,10.2,14.0,18.09,0.0
2018,12,5,16,45,5.5,6.5,0.9,10.0,7.0,9.0,0.0
2018,12,5,17,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,6,7,15,139.5,11.0,1.65,6.45,19.0,9.39,0.0
2018,12,6,7,30,279.0,22.0,1.7,6.7,38.0,18.47,1.98
2018,12,6,7,45,402.0,29.5,1.7,7.0,75.0,24.41,15.38
2018,12,6,8,0,525.0,37.0,1.7,7.3,112.0,33.18,24.13
2018,12,6,8,15,567.5,43.5,1.65,7.7,148.5,35.31,26.46
2018,12,6,8,30,610.0,50.0,1.6,8.1,185.0,40.11,31.02
2018,12,6,8,45,651.5,55.5,1.55,8.5,224.5,47.95,38.23
2018,12,6,9,0,693.0,61.0,1.5,8.9,264.0,52.2,42.05
2018,12,6,9,15,747.0,60.0,1.45,9.5,304.0,51.22,41.04
2018,12,6,9,30,801.0,59.0,1.4,10.1,344.0,50.51,40.25
2018,12,6,9,45,820.0,61.0,1.3,10.65,375.0,51.91,41.35
2018,12,6,10,0,839.0,63.0,1.2,11.2,406.0,53.33,42.45
2018,12,6,10,15,852.0,64.5,1.15,11.6,431.0,79.13,48.68
2018,12,6,10,30,865.0,66.0,1.1,12.0,456.0,129.31,71.13
2018,12,6,10,45,872.5,67.5,1.0,12.45,474.5,179.13,106.02
2018,12,6,11,0,880.0,69.0,0.9,12.9,493.0,228.58,146.83
2018,12,6,11,15,884.0,70.0,0.8,13.1,504.0,276.22,189.03
2018,12,6,11,30,888.0,71.0,0.7,13.3,515.0,322.72,230.91
2018,12,6,11,45,888.5,71.5,0.6,13.55,518.0,366.29,270.03
2018,12,6,12,0,889.0,72.0,0.5,13.8,521.0,408.03,306.68
2018,12,6,12,15,888.0,71.5,0.4,13.95,517.0,446.2,339.57
2018,12,6,12,30,887.0,71.0,0.3,14.1,513.0,482.05,369.57
2018,12,6,12,45,882.5,70.0,0.25,14.2,501.5,513.23,395.67
2018,12,6,13,0,878.0,69.0,0.2,14.3,490.0,541.59,418.96
2018,12,6,13,15,868.5,68.5,0.2,14.3,471.5,564.82,438.57
2018,12,6,13,30,859.0,68.0,0.2,14.3,453.0,584.84,455.46
2018,12,6,13,45,844.5,66.5,0.25,14.3,427.0,601.7,470.23
2018,12,6,14,0,830.0,65.0,0.3,14.3,401.0,611.42,479.72
2018,12,6,14,15,809.5,63.0,0.35,14.15,369.5,613.22,483.61
2018,12,6,14,30,789.0,61.0,0.4,14.0,338.0,611.46,484.71
2018,12,6,14,45,759.0,58.0,0.4,13.85,301.5,598.72,476.77
2018,12,6,15,0,729.0,55.0,0.4,13.7,265.0,582.59,465.82
2018,12,6,15,15,685.0,51.5,0.4,13.7,225.5,553.19,443.83
2018,12,6,15,30,641.0,48.0,0.4,13.7,186.0,520.79,418.31
2018,12,6,15,45,570.5,42.5,0.5,12.95,145.5,465.64,375.52
2018,12,6,16,0,500.0,37.0,0.6,12.2,105.0,417.37,334.36
2018,12,6,16,15,374.0,29.0,0.7,11.85,69.5,322.78,245.79
2018,12,6,16,30,248.0,21.0,0.8,11.5,34.0,209.33,0.47
2018,12,6,16,45,124.0,10.5,0.9,11.15,17.0,86.62,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,7,7,15,78.0,10.5,0.6,7.35,15.0,8.96,0.0
2018,12,7,7,30,156.0,21.0,0.7,7.5,30.0,16.38,0.0
2018,12,7,7,45,209.5,34.0,0.75,7.6,57.0,26.26,16.82
2018,12,7,8,0,263.0,47.0,0.8,7.7,84.0,35.94,26.55
2018,12,7,8,15,334.5,57.5,0.8,8.1,120.5,43.68,33.99
2018,12,7,8,30,406.0,68.0,0.8,8.5,157.0,51.34,41.17
2018,12,7,8,45,503.0,69.5,0.85,8.85,201.5,54.17,43.81
2018,12,7,9,0,600.0,71.0,0.9,9.2,246.0,54.95,44.5
2018,12,7,9,15,669.0,71.0,0.85,9.65,289.0,54.63,44.12
2018,12,7,9,30,738.0,71.0,0.8,10.1,332.0,59.47,48.34
2018,12,7,9,45,668.5,89.5,0.75,10.5,342.0,66.66,54.6
2018,12,7,10,0,599.0,108.0,0.7,10.9,352.0,78.55,64.99
2018,12,7,10,15,675.0,99.5,0.65,11.4,390.0,85.88,58.27
2018,12,7,10,30,751.0,91.0,0.6,11.9,428.0,126.35,73.37
2018,12,7,10,45,820.0,79.5,0.5,12.45,461.0,174.41,104.23
2018,12,7,11,0,889.0,68.0,0.4,13.0,494.0,227.15,144.4
2018,12,7,11,15,899.0,67.0,0.35,13.35,506.5,274.92,185.94
2018,12,7,11,30,909.0,66.0,0.3,13.7,519.0,322.01,227.65
2018,12,7,11,45,912.5,65.5,0.25,14.1,523.0,366.5,267.07
2018,12,7,12,0,916.0,65.0,0.2,14.5,527.0,409.32,304.27
2018,12,7,12,15,915.0,64.5,0.2,14.7,523.0,448.42,338.26
2018,12,7,12,30,914.0,64.0,0.2,14.9,519.0,485.15,369.54
2018,12,7,12,45,910.5,63.0,0.25,15.05,507.5,517.63,397.39
2018,12,7,13,0,907.0,62.0,0.3,15.2,496.0,547.28,422.55
2018,12,7,13,15,898.5,61.0,0.3,15.15,477.0,571.25,442.87
2018,12,7,13,30,890.0,60.0,0.3,15.1,458.0,591.95,460.41
2018,12,7,13,45,877.0,59.0,0.35,15.05,432.5,606.68,473.92
2018,12,7,14,0,864.0,58.0,0.4,15.0,407.0,617.96,484.75
2018,12,7,14,15,845.0,56.0,0.4,14.8,375.5,620.79,488.9
2018,12,7,14,30,826.0,54.0,0.4,14.6,344.0,620.14,490.32
2018,12,7,14,45,797.5,52.0,0.45,14.4,307.5,615.56,488.93
2018,12,7,15,0,769.0,50.0,0.5,14.2,271.0,602.1,480.54
2018,12,7,15,15,727.0,47.0,0.5,14.2,231.0,575.05,460.18
2018,12,7,15,30,685.0,44.0,0.5,14.2,191.0,545.03,436.47
2018,12,7,15,45,616.5,39.5,0.65,13.0,150.0,492.7,397.2
2018,12,7,16,0,548.0,35.0,0.8,11.8,109.0,438.09,352.17
2018,12,7,16,15,420.0,27.5,0.9,11.4,72.0,340.33,260.28
2018,12,7,16,30,292.0,20.0,1.0,11.0,35.0,236.81,1.22
2018,12,7,16,45,146.0,10.0,1.1,10.6,17.5,99.84,0.0
2018,12,7,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,8,7,15,146.0,10.5,1.1,4.2,18.5,8.96,0.0
2018,12,8,7,30,292.0,21.0,1.1,5.0,37.0,17.71,0.0
2018,12,8,7,45,419.5,29.0,1.15,5.75,74.5,24.14,14.98
2018,12,8,8,0,547.0,37.0,1.2,6.5,112.0,33.39,24.35
2018,12,8,8,15,616.0,41.5,1.15,7.1,153.0,37.0,28.04
2018,12,8,8,30,685.0,46.0,1.1,7.7,194.0,40.72,31.63
2018,12,8,8,45,729.5,49.0,1.1,8.3,234.5,43.07,33.82
2018,12,8,9,0,774.0,52.0,1.1,8.9,275.0,45.48,35.97
2018,12,8,9,15,802.5,54.5,1.05,9.6,312.0,47.39,37.57
2018,12,8,9,30,831.0,57.0,1.0,10.3,349.0,49.32,39.16
2018,12,8,9,45,851.0,59.0,1.0,10.95,381.0,56.56,45.49
2018,12,8,10,0,871.0,61.0,1.0,11.6,413.0,58.51,47.02
2018,12,8,10,15,884.0,62.0,0.95,12.0,438.5,73.77,46.59
2018,12,8,10,30,897.0,63.0,0.9,12.4,464.0,125.12,67.46
2018,12,8,10,45,904.5,64.5,0.85,12.75,483.0,176.49,102.46
2018,12,8,11,0,912.0,66.0,0.8,13.1,502.0,227.47,144.06
2018,12,8,11,15,916.5,66.5,0.75,13.3,513.0,276.29,187.13
2018,12,8,11,30,921.0,67.0,0.7,13.5,524.0,323.96,230.11
2018,12,8,11,45,893.0,74.0,0.65,13.7,520.0,365.48,268.73
2018,12,8,12,0,865.0,81.0,0.6,13.9,516.0,402.2,302.5
2018,12,8,12,15,854.5,83.0,0.55,13.9,510.0,439.0,335.13
2018,12,8,12,30,844.0,85.0,0.5,13.9,504.0,472.93,364.51
2018,12,8,12,45,874.0,76.5,0.45,13.95,501.5,513.07,397.43
2018,12,8,13,0,904.0,68.0,0.4,14.0,499.0,550.03,427.26
2018,12,8,13,15,894.5,67.0,0.35,13.95,480.0,573.63,446.8
2018,12,8,13,30,885.0,66.0,0.3,13.9,461.0,593.93,463.56
2018,12,8,13,45,871.0,64.5,0.25,13.9,435.0,607.65,475.09
2018,12,8,14,0,857.0,63.0,0.2,13.9,409.0,617.88,483.85
2018,12,8,14,15,836.5,61.0,0.2,13.75,377.0,624.95,490.81
2018,12,8,14,30,816.0,59.0,0.2,13.6,345.0,623.77,491.67
2018,12,8,14,45,786.0,56.5,0.15,13.45,308.0,612.16,484.07
2018,12,8,15,0,756.0,54.0,0.1,13.3,271.0,597.08,473.52
2018,12,8,15,15,712.0,50.5,0.1,13.3,230.5,568.08,452.08
2018,12,8,15,30,668.0,47.0,0.1,13.3,190.0,536.02,427.1
2018,12,8,15,45,597.5,42.0,0.2,12.55,149.0,481.7,385.35
2018,12,8,16,0,527.0,37.0,0.3,11.8,108.0,434.0,345.12
2018,12,8,16,15,396.5,29.0,0.35,11.35,71.5,336.56,254.69
2018,12,8,16,30,266.0,21.0,0.4,10.9,35.0,220.36,1.97
2018,12,8,16,45,133.0,10.5,0.45,10.5,17.5,92.04,0.0
2018,12,8,17,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,7,15,25.5,8.5,0.9,6.95,10.0,7.26,0.0
2018,12,9,7,30,51.0,17.0,0.8,7.3,20.0,13.53,0.0
2018,12,9,7,45,71.5,32.0,0.7,7.6,39.5,24.88,15.34
2018,12,9,8,0,92.0,47.0,0.6,7.9,59.0,36.73,27.16
2018,12,9,8,15,100.5,58.0,0.55,8.2,75.5,45.19,35.29
2018,12,9,8,30,109.0,69.0,0.5,8.5,92.0,53.48,43.08
2018,12,9,8,45,145.5,77.0,0.5,8.85,114.5,57.63,46.94
2018,12,9,9,0,182.0,85.0,0.5,9.2,137.0,63.35,52.1
2018,12,9,9,15,281.0,103.5,0.45,9.4,196.0,76.48,63.82
2018,12,9,9,30,380.0,122.0,0.4,9.6,255.0,86.22,72.35
2018,12,9,9,45,399.5,131.0,0.4,9.85,282.0,91.6,76.91
2018,12,9,10,0,419.0,140.0,0.4,10.1,309.0,96.93,81.39
2018,12,9,10,15,338.5,159.5,0.4,10.4,301.5,117.66,91.28
2018,12,9,10,30,258.0,179.0,0.4,10.7,294.0,147.11,109.68
2018,12,9,10,45,159.0,182.0,0.45,11.0,254.0,157.7,120.31
2018,12,9,11,0,60.0,185.0,0.5,11.3,214.0,155.28,122.49
2018,12,9,11,15,101.0,201.5,0.55,11.6,251.0,182.67,143.43
2018,12,9,11,30,142.0,218.0,0.6,11.9,288.0,215.69,169.24
2018,12,9,11,45,170.5,221.0,0.65,12.25,306.0,238.64,187.65
2018,12,9,12,0,199.0,224.0,0.7,12.6,324.0,263.88,208.18
2018,12,9,12,15,224.0,220.0,0.75,12.75,331.5,283.88,224.96
2018,12,9,12,30,249.0,216.0,0.8,12.9,339.0,311.27,247.66
2018,12,9,12,45,239.5,211.5,0.85,13.05,327.5,317.46,253.78
2018,12,9,13,0,230.0,207.0,0.9,13.2,316.0,313.73,252.12
2018,12,9,13,15,233.0,191.0,0.9,13.1,298.0,320.84,259.05
2018,12,9,13,30,236.0,175.0,0.9,13.0,280.0,318.1,258.19
2018,12,9,13,45,321.0,157.5,0.9,12.9,292.0,361.61,294.7
2018,12,9,14,0,406.0,140.0,0.9,12.8,304.0,420.03,342.19
2018,12,9,14,15,416.5,127.5,0.85,12.5,284.0,425.29,347.39
2018,12,9,14,30,427.0,115.0,0.8,12.2,264.0,428.8,351.55
2018,12,9,14,45,291.0,115.0,0.75,11.95,211.5,333.41,275.68
2018,12,9,15,0,155.0,115.0,0.7,11.7,159.0,237.43,197.03
2018,12,9,15,15,119.5,98.5,0.7,11.7,129.5,199.01,165.31
2018,12,9,15,30,84.0,82.0,0.7,11.7,100.0,159.54,131.58
2018,12,9,15,45,67.0,65.5,0.75,10.85,78.0,131.75,107.67
2018,12,9,16,0,50.0,49.0,0.8,10.0,56.0,103.14,82.24
2018,12,9,16,15,42.0,33.0,0.85,9.8,37.5,80.22,59.07
2018,12,9,16,30,34.0,17.0,0.9,9.6,19.0,46.38,0.0
2018,12,9,16,45,17.0,8.5,0.9,9.35,9.5,17.86,0.0
2018,12,9,17,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,7,15,12.0,8.0,1.1,4.95,8.5,6.83,0.0
2018,12,10,7,30,24.0,16.0,1.1,5.3,17.0,13.06,0.0
2018,12,10,7,45,32.0,32.0,1.15,5.6,35.0,25.53,15.81
2018,12,10,8,0,40.0,48.0,1.2,5.9,53.0,37.62,28.1
2018,12,10,8,15,66.5,65.0,1.25,6.2,77.5,49.48,39.39
2018,12,10,8,30,93.0,82.0,1.3,6.5,102.0,61.6,50.75
2018,12,10,8,45,121.5,96.0,1.35,6.85,127.5,71.68,60.05
2018,12,10,9,0,150.0,110.0,1.4,7.2,153.0,81.56,69.0
2018,12,10,9,15,153.0,125.0,1.4,7.55,173.5,91.61,77.94
2018,12,10,9,30,156.0,140.0,1.4,7.9,194.0,101.4,86.51
2018,12,10,9,45,237.5,146.0,1.45,8.3,237.0,102.81,87.49
2018,12,10,10,0,319.0,152.0,1.5,8.7,280.0,107.32,91.23
2018,12,10,10,15,236.5,171.5,1.5,9.1,269.5,121.57,96.81
2018,12,10,10,30,154.0,191.0,1.5,9.5,259.0,149.08,116.23
2018,12,10,10,45,151.5,197.5,1.55,9.85,267.0,166.15,128.86
2018,12,10,11,0,149.0,204.0,1.6,10.2,275.0,182.78,142.49
2018,12,10,11,15,135.5,209.5,1.6,10.55,275.0,195.81,154.15
2018,12,10,11,30,122.0,215.0,1.6,10.9,275.0,207.4,164.7
2018,12,10,11,45,195.0,195.0,1.6,11.25,292.0,225.63,178.48
2018,12,10,12,0,268.0,175.0,1.6,11.6,309.0,251.59,199.48
2018,12,10,12,15,280.5,154.0,1.6,11.75,293.5,253.99,203.0
2018,12,10,12,30,293.0,133.0,1.6,11.9,278.0,262.46,211.51
2018,12,10,12,45,404.0,123.5,1.55,12.05,318.5,322.41,261.02
2018,12,10,13,0,515.0,114.0,1.5,12.2,359.0,394.37,319.53
2018,12,10,13,15,506.0,115.0,1.5,12.2,348.0,410.81,334.05
2018,12,10,13,30,497.0,116.0,1.5,12.2,337.0,418.53,341.92
2018,12,10,13,45,650.5,90.0,1.5,12.25,362.0,506.19,412.96
2018,12,10,14,0,804.0,64.0,1.5,12.3,387.0,587.57,477.7
2018,12,10,14,15,803.0,60.5,1.55,12.15,362.0,599.98,488.93
2018,12,10,14,30,802.0,57.0,1.6,12.0,337.0,609.42,498.27
2018,12,10,14,45,777.0,54.0,1.6,11.9,301.5,600.59,492.79
2018,12,10,15,0,752.0,51.0,1.6,11.8,266.0,588.43,484.28
2018,12,10,15,15,709.0,47.5,1.6,11.8,226.5,560.42,462.39
2018,12,10,15,30,666.0,44.0,1.6,11.8,187.0,529.5,436.91
2018,12,10,15,45,603.0,39.0,1.45,10.5,147.0,480.84,396.76
2018,12,10,16,0,540.0,34.0,1.3,9.2,107.0,430.14,351.92
2018,12,10,16,15,417.5,27.5,1.3,8.55,71.5,347.81,269.94
