Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,16,30,295.0,21.0,1.3,7.9,36.0,238.76,10.57
2018,12,10,16,45,147.5,10.5,1.3,7.25,18.0,100.92,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,11,7,15,156.5,10.0,0.95,2.7,17.5,8.54,0.0
2018,12,11,7,30,313.0,20.0,0.9,3.4,35.0,17.01,0.0
2018,12,11,7,45,438.0,27.0,0.9,4.1,71.0,24.63,14.97
2018,12,11,8,0,563.0,34.0,0.9,4.8,107.0,30.78,22.07
2018,12,11,8,15,641.0,38.5,0.95,5.3,150.5,34.53,25.95
2018,12,11,8,30,719.0,43.0,1.0,5.8,194.0,38.41,29.73
2018,12,11,8,45,762.0,46.0,1.0,6.35,235.0,40.85,32.04
2018,12,11,9,0,805.0,49.0,1.0,6.9,276.0,43.34,34.31
2018,12,11,9,15,829.5,51.5,1.1,7.55,312.5,49.95,40.24
2018,12,11,9,30,854.0,54.0,1.2,8.2,349.0,52.5,42.39
2018,12,11,9,45,870.5,56.0,1.3,8.85,380.5,54.53,44.04
2018,12,11,10,0,887.0,58.0,1.4,9.5,412.0,56.48,45.6
2018,12,11,10,15,899.5,59.5,1.4,10.0,438.0,65.65,53.65
2018,12,11,10,30,912.0,61.0,1.4,10.5,464.0,118.0,63.41
2018,12,11,10,45,920.0,62.0,1.45,10.95,483.0,169.72,97.54
2018,12,11,11,0,928.0,63.0,1.5,11.4,502.0,221.07,139.32
2018,12,11,11,15,931.0,64.0,1.55,11.7,513.0,270.71,183.64
2018,12,11,11,30,934.0,65.0,1.6,12.0,524.0,319.07,228.18
2018,12,11,11,45,933.5,65.5,1.65,12.25,527.5,364.39,270.43
2018,12,11,12,0,933.0,66.0,1.7,12.5,531.0,407.72,310.47
2018,12,11,12,15,931.5,65.5,1.7,12.6,527.0,447.54,346.95
2018,12,11,12,30,930.0,65.0,1.7,12.7,523.0,484.92,380.63
2018,12,11,12,45,925.0,64.5,1.7,12.8,511.5,518.06,410.21
2018,12,11,13,0,920.0,64.0,1.7,12.9,500.0,548.27,436.81
2018,12,11,13,15,910.0,63.0,1.7,12.9,480.5,572.21,458.22
2018,12,11,13,30,900.0,62.0,1.7,12.9,461.0,592.79,476.62
2018,12,11,13,45,887.0,60.5,1.7,12.85,435.5,607.63,490.41
2018,12,11,14,0,874.0,59.0,1.7,12.8,410.0,618.97,501.26
2018,12,11,14,15,854.5,57.5,1.7,12.6,378.5,622.77,506.39
2018,12,11,14,30,835.0,56.0,1.7,12.4,347.0,623.08,508.59
2018,12,11,14,45,806.5,53.0,1.65,12.2,310.0,617.7,505.58
2018,12,11,15,0,778.0,50.0,1.6,12.0,273.0,603.53,495.42
2018,12,11,15,15,735.5,46.5,1.6,12.0,232.5,576.09,474.04
2018,12,11,15,30,693.0,43.0,1.6,12.0,192.0,545.68,449.02
2018,12,11,15,45,624.0,39.0,1.4,10.45,151.0,494.26,407.02
2018,12,11,16,0,555.0,35.0,1.2,8.9,110.0,440.42,359.85
2018,12,11,16,15,424.5,28.0,1.25,8.4,73.0,352.56,273.79
2018,12,11,16,30,294.0,21.0,1.3,7.9,36.0,238.16,16.09
2018,12,11,16,45,147.0,10.5,1.4,7.45,18.0,100.53,0.0
2018,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,7,15,0.0,2.0,1.3,8.65,2.0,1.71,0.0
2018,12,12,7,30,0.0,4.0,1.3,8.9,4.0,3.28,0.0
2018,12,12,7,45,28.0,14.0,1.3,9.15,17.5,11.89,4.03
2018,12,12,8,0,56.0,24.0,1.3,9.4,31.0,19.15,11.31
2018,12,12,8,15,126.5,50.0,1.35,9.6,74.0,38.52,29.01
2018,12,12,8,30,197.0,76.0,1.4,9.8,117.0,57.01,45.94
2018,12,12,8,45,209.5,77.0,1.4,10.0,128.5,58.07,47.07
2018,12,12,9,0,222.0,78.0,1.4,10.2,140.0,58.95,47.91
2018,12,12,9,15,263.5,82.5,1.45,10.6,166.0,59.04,47.91
2018,12,12,9,30,305.0,87.0,1.5,11.0,192.0,61.91,50.35
2018,12,12,9,45,265.0,117.5,1.5,11.4,214.5,85.3,71.05
2018,12,12,10,0,225.0,148.0,1.5,11.8,237.0,103.8,87.13
2018,12,12,10,15,276.5,156.5,1.5,12.15,273.0,111.67,93.73
2018,12,12,10,30,328.0,165.0,1.5,12.5,309.0,140.67,102.32
2018,12,12,10,45,358.5,153.5,1.5,12.9,317.0,156.51,110.49
2018,12,12,11,0,389.0,142.0,1.5,13.3,325.0,177.2,125.81
2018,12,12,11,15,579.0,118.5,1.5,13.45,398.5,228.03,161.46
2018,12,12,11,30,769.0,95.0,1.5,13.6,472.0,295.55,213.12
2018,12,12,11,45,853.0,78.5,1.5,13.75,500.0,346.55,256.44
2018,12,12,12,0,937.0,62.0,1.5,13.9,528.0,403.33,304.71
2018,12,12,12,15,934.5,62.5,1.55,13.95,524.5,443.81,341.64
2018,12,12,12,30,932.0,63.0,1.6,14.0,521.0,481.84,375.89
2018,12,12,12,45,924.0,64.0,1.65,14.1,510.0,515.17,405.68
2018,12,12,13,0,916.0,65.0,1.7,14.2,499.0,545.46,432.45
2018,12,12,13,15,908.0,64.0,1.7,14.1,480.5,570.49,454.76
2018,12,12,13,30,900.0,63.0,1.7,14.0,462.0,592.28,474.18
2018,12,12,13,45,846.0,68.5,1.7,13.95,427.0,594.86,478.32
2018,12,12,14,0,792.0,74.0,1.7,13.9,392.0,588.77,475.69
2018,12,12,14,15,802.5,65.5,1.65,13.65,366.5,602.96,488.79
2018,12,12,14,30,813.0,57.0,1.6,13.4,341.0,614.11,499.14
2018,12,12,14,45,748.5,56.0,1.5,13.2,296.0,582.04,475.32
2018,12,12,15,0,684.0,55.0,1.4,13.0,251.0,545.96,447.96
2018,12,12,15,15,596.0,55.5,1.4,13.0,208.0,497.1,409.53
2018,12,12,15,30,508.0,56.0,1.4,13.0,165.0,441.97,364.72
2018,12,12,15,45,507.0,46.0,1.2,11.3,135.0,430.28,354.59
2018,12,12,16,0,506.0,36.0,1.0,9.6,105.0,416.73,339.64
2018,12,12,16,15,403.5,28.5,1.05,9.0,71.0,339.1,262.87
2018,12,12,16,30,301.0,21.0,1.1,8.4,37.0,242.75,23.16
2018,12,12,16,45,150.5,10.5,1.15,7.75,18.5,102.65,0.0
2018,12,12,17,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,13,7,15,125.5,9.0,1.5,3.75,14.5,7.68,0.0
2018,12,13,7,30,251.0,18.0,1.5,4.6,29.0,15.36,0.0
2018,12,13,7,45,397.5,25.0,1.55,5.4,65.0,22.67,12.79
2018,12,13,8,0,544.0,32.0,1.6,6.2,101.0,28.91,20.15
2018,12,13,8,15,615.5,37.0,1.55,6.85,142.0,33.12,24.43
2018,12,13,8,30,687.0,42.0,1.5,7.5,183.0,37.4,28.55
2018,12,13,8,45,730.5,45.5,1.5,8.1,223.5,40.25,31.23
2018,12,13,9,0,774.0,49.0,1.5,8.7,264.0,43.13,33.84
2018,12,13,9,15,803.5,51.5,1.45,9.35,301.0,45.1,35.54
2018,12,13,9,30,833.0,54.0,1.4,10.0,338.0,52.24,41.85
2018,12,13,9,45,853.5,55.0,1.4,10.65,369.5,53.56,42.87
2018,12,13,10,0,874.0,56.0,1.4,11.3,401.0,54.84,43.82
2018,12,13,10,15,887.0,57.5,1.35,11.85,427.0,59.7,47.98
2018,12,13,10,30,900.0,59.0,1.3,12.4,453.0,111.31,59.09
2018,12,13,10,45,908.5,59.5,1.25,12.95,472.0,162.0,91.2
2018,12,13,11,0,917.0,60.0,1.2,13.5,491.0,212.36,131.24
2018,12,13,11,15,921.5,60.5,1.15,13.85,502.5,261.3,174.14
2018,12,13,11,30,926.0,61.0,1.1,14.2,514.0,309.12,217.37
2018,12,13,11,45,927.5,61.5,1.05,14.5,518.5,354.66,258.84
2018,12,13,12,0,929.0,62.0,1.0,14.8,523.0,398.43,298.14
2018,12,13,12,15,925.0,63.0,0.95,14.95,519.5,438.52,333.85
2018,12,13,12,30,921.0,64.0,0.9,15.1,516.0,476.09,366.57
2018,12,13,12,45,913.0,64.5,0.9,15.25,504.5,508.61,394.87
2018,12,13,13,0,905.0,65.0,0.9,15.4,493.0,538.1,420.15
2018,12,13,13,15,895.0,64.5,0.9,15.4,474.5,562.33,441.16
2018,12,13,13,30,885.0,64.0,0.9,15.4,456.0,583.29,459.29
2018,12,13,13,45,870.0,63.5,0.85,15.45,431.0,597.99,471.88
2018,12,13,14,0,855.0,63.0,0.8,15.5,406.0,613.73,484.74
2018,12,13,14,15,834.0,61.0,0.75,15.2,374.5,616.4,488.44
2018,12,13,14,30,813.0,59.0,0.7,14.9,343.0,615.43,489.25
2018,12,13,14,45,782.5,57.0,0.65,14.65,306.5,604.7,482.38
2018,12,13,15,0,752.0,55.0,0.6,14.4,270.0,590.47,472.39
2018,12,13,15,15,707.5,51.0,0.6,14.4,230.0,561.18,450.47
2018,12,13,15,30,663.0,47.0,0.6,14.4,190.0,528.85,425.01
2018,12,13,15,45,591.0,42.0,0.6,12.75,149.0,474.31,383.06
2018,12,13,16,0,519.0,37.0,0.6,11.1,108.0,426.16,342.48
2018,12,13,16,15,389.0,29.0,0.65,10.7,71.5,329.91,253.24
2018,12,13,16,30,259.0,21.0,0.7,10.3,35.0,216.18,26.4
2018,12,13,16,45,129.5,10.5,0.8,9.85,17.5,89.53,0.0
2018,12,13,17,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,2.05,10.15,3.0,2.56,0.0
2018,12,14,7,30,0.0,6.0,2.1,10.3,6.0,5.12,0.0
2018,12,14,7,45,0.0,11.5,2.15,10.5,11.5,9.45,1.79
2018,12,14,8,0,0.0,17.0,2.2,10.7,17.0,13.99,6.63
2018,12,14,8,15,0.0,22.0,2.25,10.85,22.0,18.12,10.58
2018,12,14,8,30,0.0,27.0,2.3,11.0,27.0,22.26,14.47
2018,12,14,8,45,0.0,36.5,2.35,11.15,36.5,30.13,21.68
2018,12,14,9,0,0.0,46.0,2.4,11.3,46.0,38.03,28.85
2018,12,14,9,15,4.5,70.5,2.4,11.4,72.0,57.88,46.72
2018,12,14,9,30,9.0,95.0,2.4,11.5,98.0,76.3,63.13
2018,12,14,9,45,7.0,84.0,2.4,11.6,86.5,68.77,56.27
2018,12,14,10,0,5.0,73.0,2.4,11.7,75.0,60.6,48.88
2018,12,14,10,15,3.0,51.0,2.4,11.8,52.0,42.24,32.37
2018,12,14,10,30,1.0,29.0,2.4,11.9,29.0,24.01,15.04
2018,12,14,10,45,0.5,45.5,2.4,12.0,45.5,37.7,26.77
2018,12,14,11,0,0.0,62.0,2.4,12.1,62.0,51.38,38.43
2018,12,14,11,15,0.0,94.0,2.4,12.2,94.0,77.78,60.77
2018,12,14,11,30,0.0,126.0,2.4,12.3,126.0,103.52,82.35
2018,12,14,11,45,0.0,121.5,2.4,12.4,121.5,100.31,79.56
2018,12,14,12,0,0.0,117.0,2.4,12.5,117.0,96.96,76.7
2018,12,14,12,15,16.0,109.0,2.4,12.55,117.0,98.99,78.25
2018,12,14,12,30,32.0,101.0,2.4,12.6,117.0,100.48,79.56
2018,12,14,12,45,16.0,92.5,2.4,12.7,100.5,87.22,68.59
2018,12,14,13,0,0.0,84.0,2.4,12.8,84.0,69.78,53.86
2018,12,14,13,15,4.0,92.5,2.3,12.75,94.5,79.32,62.07
2018,12,14,13,30,8.0,101.0,2.2,12.7,105.0,89.38,70.74
2018,12,14,13,45,8.0,110.0,2.15,12.7,113.5,98.19,78.29
2018,12,14,14,0,8.0,119.0,2.1,12.7,122.0,107.72,86.46
2018,12,14,14,15,44.0,103.0,1.95,12.55,118.5,122.93,100.31
2018,12,14,14,30,80.0,87.0,1.8,12.4,115.0,141.92,117.43
2018,12,14,14,45,93.5,83.5,1.65,12.3,113.0,150.31,125.01
2018,12,14,15,0,107.0,80.0,1.5,12.2,111.0,159.03,132.76
2018,12,14,15,15,109.5,73.0,1.5,12.2,100.5,156.3,130.44
2018,12,14,15,30,112.0,66.0,1.5,12.2,90.0,153.72,127.9
2018,12,14,15,45,71.0,47.5,1.25,11.45,61.5,105.16,85.62
2018,12,14,16,0,30.0,29.0,1.0,10.7,33.0,55.22,41.8
2018,12,14,16,15,15.0,18.0,1.0,10.15,20.0,24.96,14.82
2018,12,14,16,30,0.0,7.0,1.0,9.6,7.0,5.75,0.0
2018,12,14,16,45,0.0,3.5,0.95,9.05,3.5,2.99,0.0
2018,12,14,17,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,7,15,55.0,7.5,1.05,6.2,9.5,6.4,0.0
2018,12,15,7,30,110.0,15.0,1.0,6.7,19.0,12.8,0.0
2018,12,15,7,45,133.0,25.5,0.95,7.15,37.0,19.69,9.82
2018,12,15,8,0,156.0,36.0,0.9,7.6,55.0,27.45,18.68
2018,12,15,8,15,150.0,50.5,0.95,8.05,74.5,38.94,29.52
2018,12,15,8,30,144.0,65.0,1.0,8.5,94.0,49.23,39.12
2018,12,15,8,45,117.5,83.5,1.0,8.95,110.5,63.55,52.21
2018,12,15,9,0,91.0,102.0,1.0,9.4,127.0,75.91,63.33
2018,12,15,9,15,123.5,120.0,1.05,10.0,159.0,88.07,74.05
2018,12,15,9,30,156.0,138.0,1.1,10.6,191.0,99.93,84.34
2018,12,15,9,45,200.5,148.0,1.1,11.25,222.5,107.09,90.3
2018,12,15,10,0,245.0,158.0,1.1,11.9,254.0,110.12,92.57
2018,12,15,10,15,503.5,120.0,1.05,12.4,334.0,84.42,69.67
2018,12,15,10,30,762.0,82.0,1.0,12.9,414.0,110.28,63.81
2018,12,15,10,45,618.5,112.5,0.95,13.45,389.5,155.79,98.63
2018,12,15,11,0,475.0,143.0,0.9,14.0,365.0,189.35,131.19
2018,12,15,11,15,366.5,161.5,0.85,14.3,335.5,208.56,152.53
2018,12,15,11,30,258.0,180.0,0.8,14.6,306.0,215.8,163.87
2018,12,15,11,45,225.5,181.5,0.7,14.85,292.0,223.59,172.4
2018,12,15,12,0,193.0,183.0,0.6,15.1,278.0,224.89,175.27
2018,12,15,12,15,277.5,184.0,0.6,15.25,320.0,275.38,215.27
2018,12,15,12,30,362.0,185.0,0.6,15.4,362.0,329.0,257.59
2018,12,15,12,45,321.5,189.0,0.6,15.5,344.0,331.74,261.25
2018,12,15,13,0,281.0,193.0,0.6,15.6,326.0,331.07,262.12
2018,12,15,13,15,408.5,158.5,0.6,15.55,343.5,389.92,309.5
2018,12,15,13,30,536.0,124.0,0.6,15.5,361.0,444.14,352.91
2018,12,15,13,45,467.5,125.5,0.6,15.5,324.0,423.04,337.73
2018,12,15,14,0,399.0,127.0,0.6,15.5,287.0,397.34,319.13
2018,12,15,14,15,236.0,122.0,0.6,15.2,214.5,286.95,233.15
2018,12,15,14,30,73.0,117.0,0.6,14.9,142.0,159.99,129.74
2018,12,15,14,45,48.5,103.0,0.6,14.65,119.0,132.14,107.14
2018,12,15,15,0,24.0,89.0,0.6,14.4,96.0,103.32,82.81
2018,12,15,15,15,14.0,76.0,0.6,14.4,80.0,77.56,60.91
2018,12,15,15,30,4.0,63.0,0.6,14.4,64.0,59.24,45.01
2018,12,15,15,45,2.0,50.0,0.7,13.15,50.5,46.04,33.65
2018,12,15,16,0,0.0,37.0,0.8,11.9,37.0,32.48,21.79
2018,12,15,16,15,1.0,25.0,0.9,11.35,25.0,21.62,11.75
2018,12,15,16,30,2.0,13.0,1.0,10.8,13.0,11.99,0.0
2018,12,15,16,45,1.0,6.5,1.1,10.3,6.5,6.17,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.55,10.0,1.5,1.28,0.0
2018,12,16,7,30,0.0,3.0,1.6,10.3,3.0,2.56,0.0
2018,12,16,7,45,0.0,7.0,1.6,10.6,7.0,5.74,0.0
2018,12,16,8,0,0.0,11.0,1.6,10.9,11.0,9.03,2.25
2018,12,16,8,15,0.0,11.5,1.65,11.2,11.5,9.45,2.8
2018,12,16,8,30,0.0,12.0,1.7,11.5,12.0,9.86,3.25
2018,12,16,8,45,0.0,12.0,1.8,11.8,12.0,9.86,3.29
2018,12,16,9,0,0.0,12.0,1.9,12.1,12.0,9.87,3.3
2018,12,16,9,15,0.0,23.5,1.95,12.4,23.5,19.36,11.89
2018,12,16,9,30,0.0,35.0,2.0,12.7,35.0,28.89,20.45
2018,12,16,9,45,0.0,33.5,2.05,12.95,33.5,27.65,19.28
2018,12,16,10,0,0.0,32.0,2.1,13.2,32.0,26.42,18.11
2018,12,16,10,15,0.0,32.0,2.1,13.3,32.0,26.42,18.07
2018,12,16,10,30,0.0,32.0,2.1,13.4,32.0,26.43,17.04
2018,12,16,10,45,0.0,33.5,2.05,13.45,33.5,27.68,18.08
2018,12,16,11,0,0.0,35.0,2.0,13.5,35.0,28.93,19.12
2018,12,16,11,15,3.0,68.5,1.95,13.5,70.0,57.46,43.21
2018,12,16,11,30,6.0,102.0,1.9,13.5,105.0,85.9,67.04
2018,12,16,11,45,18.0,99.0,1.85,13.5,108.0,88.45,68.84
2018,12,16,12,0,30.0,96.0,1.8,13.5,111.0,91.6,71.38
2018,12,16,12,15,26.5,90.0,1.75,13.45,103.0,86.93,67.74
2018,12,16,12,30,23.0,84.0,1.7,13.4,95.0,81.76,63.63
2018,12,16,12,45,18.5,98.5,1.65,13.4,107.5,93.58,73.72
2018,12,16,13,0,14.0,113.0,1.6,13.4,120.0,101.78,80.68
2018,12,16,13,15,15.5,105.0,1.6,13.35,112.5,96.37,76.31
2018,12,16,13,30,17.0,97.0,1.6,13.3,105.0,95.17,75.53
2018,12,16,13,45,15.5,89.5,1.6,13.25,96.5,88.44,70.02
2018,12,16,14,0,14.0,82.0,1.6,13.2,88.0,81.44,64.26
2018,12,16,14,15,8.0,82.5,1.65,13.1,86.0,74.31,58.23
2018,12,16,14,30,2.0,83.0,1.7,13.0,84.0,71.64,55.95
2018,12,16,14,45,1.0,72.0,1.7,12.9,72.5,61.26,47.15
2018,12,16,15,0,0.0,61.0,1.7,12.8,61.0,50.76,38.18
2018,12,16,15,15,0.0,54.5,1.7,12.8,54.5,45.25,33.41
2018,12,16,15,30,0.0,48.0,1.7,12.8,48.0,39.84,28.64
2018,12,16,15,45,0.0,38.0,1.8,12.5,38.0,31.42,21.23
2018,12,16,16,0,0.0,28.0,1.9,12.2,28.0,23.12,13.86
2018,12,16,16,15,0.0,19.5,1.95,12.15,19.5,16.08,7.26
2018,12,16,16,30,0.0,11.0,2.0,12.1,11.0,9.05,0.0
2018,12,16,16,45,0.0,5.5,2.05,12.0,5.5,4.69,0.0
2018,12,16,17,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,7,15,108.0,8.0,1.1,7.7,12.0,0.0,0.0
2018,12,17,7,30,216.0,16.0,1.0,8.2,24.0,13.66,0.0
2018,12,17,7,45,363.0,24.0,0.95,8.65,58.0,19.98,9.39
2018,12,17,8,0,510.0,32.0,0.9,9.1,92.0,28.95,19.78
2018,12,17,8,15,587.0,37.0,0.9,9.4,132.5,33.11,24.1
2018,12,17,8,30,664.0,42.0,0.9,9.7,173.0,37.37,28.23
2018,12,17,8,45,712.0,44.5,0.85,10.0,213.0,39.35,30.17
2018,12,17,9,0,760.0,47.0,0.8,10.3,253.0,41.44,32.1
2018,12,17,9,15,786.0,50.5,0.8,10.65,289.5,44.2,34.56
2018,12,17,9,30,812.0,54.0,0.8,11.0,326.0,46.94,36.95
2018,12,17,9,45,828.0,57.5,0.8,11.35,357.5,49.55,39.18
2018,12,17,10,0,844.0,61.0,0.8,11.7,389.0,52.13,41.36
2018,12,17,10,15,858.0,62.5,0.8,12.0,415.0,59.5,47.81
2018,12,17,10,30,872.0,64.0,0.8,12.3,441.0,105.36,57.76
2018,12,17,10,45,881.0,65.0,0.8,12.65,460.5,155.22,87.53
2018,12,17,11,0,890.0,66.0,0.8,13.0,480.0,204.87,126.01
2018,12,17,11,15,895.5,67.0,0.85,13.05,492.5,253.39,168.14
2018,12,17,11,30,901.0,68.0,0.9,13.1,505.0,300.97,211.23
2018,12,17,11,45,902.0,68.5,0.9,13.15,509.5,345.59,252.24
2018,12,17,12,0,903.0,69.0,0.9,13.2,514.0,388.45,291.36
2018,12,17,12,15,900.5,68.5,0.95,13.2,510.5,427.06,326.74
2018,12,17,12,30,898.0,68.0,1.0,13.2,507.0,463.27,359.48
2018,12,17,12,45,714.5,108.5,1.05,13.2,453.0,453.34,356.96
2018,12,17,13,0,531.0,149.0,1.1,13.2,399.0,423.19,337.26
2018,12,17,13,15,451.5,157.0,1.1,13.2,364.5,409.98,329.27
2018,12,17,13,30,372.0,165.0,1.1,13.2,330.0,380.35,307.69
2018,12,17,13,45,385.0,150.5,1.15,13.2,313.0,398.7,323.99
2018,12,17,14,0,398.0,136.0,1.2,13.2,296.0,405.02,330.63
2018,12,17,14,15,231.5,123.0,1.15,13.05,214.5,284.52,234.47
2018,12,17,14,30,65.0,110.0,1.1,12.9,133.0,146.69,120.02
2018,12,17,14,45,47.5,84.5,1.1,12.7,100.5,110.29,89.87
2018,12,17,15,0,30.0,59.0,1.1,12.5,68.0,73.2,58.2
2018,12,17,15,15,50.5,59.5,1.1,12.5,71.5,99.29,80.96
2018,12,17,15,30,71.0,60.0,1.1,12.5,75.0,117.43,96.43
2018,12,17,15,45,52.0,47.0,1.0,11.3,57.0,91.34,73.63
2018,12,17,16,0,33.0,34.0,0.9,10.1,39.0,64.5,49.86
2018,12,17,16,15,23.5,24.0,1.0,9.7,27.0,38.18,25.9
2018,12,17,16,30,14.0,14.0,1.1,9.3,15.0,20.91,0.84
2018,12,17,16,45,7.0,7.0,1.2,8.9,7.5,10.33,0.0
2018,12,17,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,18,7,15,57.0,7.5,0.55,7.7,9.5,0.0,0.0
2018,12,18,7,30,114.0,15.0,0.5,8.0,19.0,12.8,0.0
2018,12,18,7,45,266.0,24.5,0.45,8.35,51.0,20.26,9.32
2018,12,18,8,0,418.0,34.0,0.4,8.7,83.0,28.03,19.01
2018,12,18,8,15,427.0,45.0,0.35,9.2,112.5,36.49,27.18
2018,12,18,8,30,436.0,56.0,0.3,9.7,142.0,44.66,34.84
2018,12,18,8,45,509.0,61.5,0.25,10.2,183.0,48.44,38.4
2018,12,18,9,0,582.0,67.0,0.2,10.7,224.0,52.31,41.9
2018,12,18,9,15,696.5,60.0,0.25,11.15,273.5,51.2,40.83
2018,12,18,9,30,811.0,53.0,0.3,11.6,323.0,51.17,40.69
2018,12,18,9,45,829.5,55.5,0.35,12.05,355.0,53.58,42.7
2018,12,18,10,0,848.0,58.0,0.4,12.5,387.0,55.9,44.61
2018,12,18,10,15,863.0,59.5,0.45,12.85,413.5,57.41,45.8
2018,12,18,10,30,878.0,61.0,0.5,13.2,440.0,101.67,54.96
2018,12,18,10,45,887.5,62.0,0.5,13.55,459.5,151.8,84.22
2018,12,18,11,0,897.0,63.0,0.5,13.9,479.0,201.79,122.43
2018,12,18,11,15,902.0,63.0,0.55,14.05,491.0,249.65,163.6
2018,12,18,11,30,907.0,63.0,0.6,14.2,503.0,296.45,205.68
2018,12,18,11,45,887.5,68.5,0.65,14.4,502.5,339.46,245.68
2018,12,18,12,0,868.0,74.0,0.7,14.6,502.0,379.12,282.37
2018,12,18,12,15,888.0,69.0,0.75,14.65,504.5,421.07,319.51
2018,12,18,12,30,908.0,64.0,0.8,14.7,507.0,462.14,355.33
2018,12,18,12,45,904.0,63.0,0.85,14.7,496.5,494.92,384.48
2018,12,18,13,0,900.0,62.0,0.9,14.7,486.0,524.91,410.92
2018,12,18,13,15,891.5,61.0,0.9,14.65,468.5,549.62,432.57
2018,12,18,13,30,883.0,60.0,0.9,14.6,451.0,571.12,451.37
2018,12,18,13,45,869.0,59.0,0.95,14.55,426.5,586.18,465.46
2018,12,18,14,0,855.0,58.0,1.0,14.5,402.0,597.8,476.73
2018,12,18,14,15,836.0,56.5,1.0,14.3,371.5,602.3,482.28
2018,12,18,14,30,817.0,55.0,1.0,14.1,341.0,608.59,488.74
2018,12,18,14,45,789.5,53.0,1.0,13.9,306.0,600.44,484.14
2018,12,18,15,0,762.0,51.0,1.0,13.7,271.0,588.88,476.52
2018,12,18,15,15,721.5,47.5,1.0,13.7,232.0,563.57,457.32
2018,12,18,15,30,681.0,44.0,1.0,13.7,193.0,535.27,434.63
2018,12,18,15,45,616.0,39.5,0.95,12.35,152.5,486.81,396.23
2018,12,18,16,0,551.0,35.0,0.9,11.0,112.0,436.11,353.18
2018,12,18,16,15,428.0,28.0,1.0,10.55,75.5,343.76,268.69
2018,12,18,16,30,305.0,21.0,1.1,10.1,39.0,247.84,79.74
2018,12,18,16,45,152.5,10.5,1.2,9.6,19.5,103.79,0.0
2018,12,18,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,19,7,15,106.5,8.0,0.65,7.65,11.5,0.0,0.0
2018,12,19,7,30,213.0,16.0,0.6,7.9,23.0,13.66,0.0
2018,12,19,7,45,332.5,24.5,0.55,8.2,54.0,20.45,9.11
2018,12,19,8,0,452.0,33.0,0.5,8.5,85.0,27.31,18.34
2018,12,19,8,15,530.0,37.0,0.55,8.9,122.5,32.91,23.96
2018,12,19,8,30,608.0,41.0,0.6,9.3,160.0,36.21,27.23
2018,12,19,8,45,532.0,57.0,0.6,9.7,177.5,44.97,35.31
2018,12,19,9,0,456.0,73.0,0.6,10.1,195.0,56.2,45.48
2018,12,19,9,15,449.0,88.5,0.7,10.65,223.0,65.06,53.33
2018,12,19,9,30,442.0,104.0,0.8,11.2,251.0,75.05,62.08
2018,12,19,9,45,464.0,113.0,0.9,11.8,280.5,80.71,66.86
2018,12,19,10,0,486.0,122.0,1.0,12.4,310.0,86.29,71.52
2018,12,19,10,15,537.5,117.0,1.05,12.75,338.0,82.99,68.39
2018,12,19,10,30,589.0,112.0,1.1,13.1,366.0,111.15,71.88
2018,12,19,10,45,508.0,128.5,1.15,13.5,354.5,148.65,98.03
2018,12,19,11,0,427.0,145.0,1.2,13.9,343.0,178.68,124.77
2018,12,19,11,15,509.0,127.5,1.2,14.1,369.5,209.06,147.43
2018,12,19,11,30,591.0,110.0,1.2,14.3,396.0,247.54,178.54
2018,12,19,11,45,520.0,123.5,1.15,14.5,377.0,269.53,201.77
2018,12,19,12,0,449.0,137.0,1.1,14.7,358.0,280.78,215.41
2018,12,19,12,15,504.0,133.0,1.05,14.8,380.0,322.48,250.22
2018,12,19,12,30,559.0,129.0,1.0,14.9,402.0,371.81,290.6
2018,12,19,12,45,566.0,127.5,0.95,14.95,399.0,399.42,314.2
2018,12,19,13,0,573.0,126.0,0.9,15.0,396.0,425.83,336.55
2018,12,19,13,15,541.0,119.5,0.85,14.95,367.0,425.26,338.15
2018,12,19,13,30,509.0,113.0,0.8,14.9,338.0,420.74,336.52
2018,12,19,13,45,566.5,103.0,0.75,14.85,341.0,461.41,369.52
2018,12,19,14,0,624.0,93.0,0.7,14.8,344.0,502.27,401.88
2018,12,19,14,15,617.0,89.5,0.65,14.6,322.0,509.52,408.39
2018,12,19,14,30,610.0,86.0,0.6,14.4,300.0,514.17,413.03
2018,12,19,14,45,639.0,72.5,0.55,14.15,276.0,528.26,425.05
2018,12,19,15,0,668.0,59.0,0.5,13.9,252.0,535.77,431.68
2018,12,19,15,15,564.0,55.0,0.5,13.9,202.0,471.62,382.35
2018,12,19,15,30,460.0,51.0,0.5,13.9,152.0,401.12,327.03
2018,12,19,15,45,463.0,43.0,0.55,12.95,126.5,394.97,322.15
2018,12,19,16,0,466.0,35.0,0.6,12.0,101.0,387.19,312.9
2018,12,19,16,15,388.5,28.5,0.65,11.65,70.5,328.09,255.09
2018,12,19,16,30,311.0,22.0,0.7,11.3,40.0,253.0,90.94
2018,12,19,16,45,155.5,11.0,0.7,10.95,20.0,106.12,0.0
2018,12,19,17,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,20,7,15,38.0,5.0,1.05,8.25,6.0,0.0,0.0
2018,12,20,7,30,76.0,10.0,1.0,8.4,12.0,8.54,0.0
2018,12,20,7,45,111.0,20.5,0.9,8.55,30.0,15.86,5.49
2018,12,20,8,0,146.0,31.0,0.8,8.7,48.0,23.72,15.13
2018,12,20,8,15,129.5,46.5,0.8,9.1,66.0,35.97,26.64
2018,12,20,8,30,113.0,62.0,0.8,9.5,84.0,48.37,38.13
2018,12,20,8,45,92.5,83.0,0.8,9.9,103.5,62.84,51.34
2018,12,20,9,0,72.0,104.0,0.8,10.3,123.0,78.48,65.39
2018,12,20,9,15,108.5,119.5,0.8,10.65,153.0,87.4,73.25
2018,12,20,9,30,145.0,135.0,0.8,11.0,183.0,97.86,82.35
2018,12,20,9,45,199.5,145.0,0.8,11.3,218.0,105.14,88.55
2018,12,20,10,0,254.0,155.0,0.8,11.6,253.0,108.43,91.17
2018,12,20,10,15,245.0,168.5,0.8,11.8,268.0,116.31,97.84
2018,12,20,10,30,236.0,182.0,0.8,12.0,283.0,139.25,105.78
2018,12,20,10,45,281.0,184.0,0.8,12.25,310.0,163.64,120.3
2018,12,20,11,0,326.0,186.0,0.8,12.5,337.0,192.14,140.55
2018,12,20,11,15,280.0,197.5,0.85,12.55,329.5,212.51,159.85
2018,12,20,11,30,234.0,209.0,0.9,12.6,322.0,227.53,175.12
2018,12,20,11,45,187.5,214.0,0.9,12.65,305.0,232.77,182.12
2018,12,20,12,0,141.0,219.0,0.9,12.7,288.0,233.61,185.0
2018,12,20,12,15,142.0,218.5,0.85,12.7,288.0,244.31,194.46
2018,12,20,12,30,143.0,218.0,0.8,12.7,288.0,254.72,203.56
2018,12,20,12,45,191.0,209.5,0.75,12.65,301.0,279.56,224.02
2018,12,20,13,0,239.0,201.0,0.7,12.6,314.0,314.79,252.73
2018,12,20,13,15,262.5,191.5,0.65,12.55,311.5,331.19,266.58
2018,12,20,13,30,286.0,182.0,0.6,12.5,309.0,347.76,280.69
2018,12,20,13,45,246.5,173.5,0.6,12.4,278.5,328.45,266.39
2018,12,20,14,0,207.0,165.0,0.6,12.3,248.0,294.84,240.72
2018,12,20,14,15,171.0,155.0,0.55,12.05,220.0,270.08,221.55
2018,12,20,14,30,135.0,145.0,0.5,11.8,192.0,243.47,200.37
2018,12,20,14,45,78.5,121.0,0.5,11.6,147.5,172.64,142.18
2018,12,20,15,0,22.0,97.0,0.5,11.4,103.0,111.2,90.17
2018,12,20,15,15,11.0,77.5,0.5,11.4,80.5,76.85,60.93
2018,12,20,15,30,0.0,58.0,0.5,11.4,58.0,50.45,37.96
2018,12,20,15,45,0.0,46.0,0.55,11.0,46.0,39.49,28.37
2018,12,20,16,0,0.0,34.0,0.6,10.6,34.0,28.24,18.4
2018,12,20,16,15,12.0,24.0,0.55,10.55,24.5,30.26,19.39
2018,12,20,16,30,24.0,14.0,0.5,10.5,15.0,33.56,8.95
2018,12,20,16,45,24.0,8.5,0.4,10.45,8.5,22.19,0.0
2018,12,20,17,0,24.0,3.0,0.3,10.4,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,0.25,10.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.15,10.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.1,10.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.1,10.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.1,10.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.1,10.15,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.1,10.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.15,10.05,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
